Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,1.55,4.5,12.0,9.44,0.0
2016,1,1,8,0,0.0,24.0,1.7,5.0,24.0,18.07,7.81
2016,1,1,8,15,15.5,41.5,1.8,5.0,44.0,30.61,21.55
2016,1,1,8,30,31.0,59.0,1.9,5.0,64.0,42.83,33.31
2016,1,1,8,45,40.5,76.5,2.05,5.0,85.0,58.59,44.64
2016,1,1,9,0,50.0,94.0,2.2,5.0,106.0,76.88,59.92
2016,1,1,9,15,57.5,110.0,2.15,5.5,126.0,95.34,75.69
2016,1,1,9,30,65.0,126.0,2.1,6.0,146.0,115.06,92.74
2016,1,1,9,45,72.5,141.5,2.1,6.5,166.5,135.62,110.55
2016,1,1,10,0,80.0,157.0,2.1,7.0,187.0,157.42,129.34
2016,1,1,10,15,205.5,162.5,2.05,7.0,248.0,227.48,187.74
2016,1,1,10,30,331.0,168.0,2.0,7.0,309.0,314.24,260.37
2016,1,1,10,45,254.5,188.0,1.95,7.5,300.0,314.94,261.52
2016,1,1,11,0,178.0,208.0,1.9,8.0,291.0,296.37,246.19
2016,1,1,11,15,216.5,212.5,1.9,8.0,317.0,336.96,280.45
2016,1,1,11,30,255.0,217.0,1.9,8.0,343.0,395.02,328.07
2016,1,1,11,45,250.0,223.5,1.95,8.0,349.0,414.26,343.63
2016,1,1,12,0,245.0,230.0,2.0,8.0,355.0,416.17,345.7
2016,1,1,12,15,122.5,186.0,2.0,8.0,248.5,283.84,236.8
2016,1,1,12,30,0.0,142.0,2.0,8.0,142.0,114.99,92.95
2016,1,1,12,45,3.5,158.5,2.05,8.0,160.5,134.03,109.56
2016,1,1,13,0,7.0,175.0,2.1,8.0,179.0,154.4,126.9
2016,1,1,13,15,15.0,181.0,2.05,8.0,188.5,169.52,140.01
2016,1,1,13,30,23.0,187.0,2.0,8.0,198.0,185.72,154.05
2016,1,1,13,45,13.5,170.5,2.0,8.0,177.0,161.71,133.63
2016,1,1,14,0,4.0,154.0,2.0,8.0,156.0,137.35,112.84
2016,1,1,14,15,2.0,145.5,1.85,7.5,146.5,128.7,105.81
2016,1,1,14,30,0.0,137.0,1.7,7.0,137.0,120.19,98.79
2016,1,1,14,45,0.0,126.0,1.55,7.0,126.0,110.95,91.03
2016,1,1,15,0,0.0,115.0,1.4,7.0,115.0,101.84,83.32
2016,1,1,15,15,0.0,102.0,1.3,6.5,102.0,90.45,73.71
2016,1,1,15,30,0.0,89.0,1.2,6.0,89.0,79.08,63.97
2016,1,1,15,45,0.0,75.0,1.1,6.0,75.0,66.43,52.85
2016,1,1,16,0,0.0,61.0,1.0,6.0,61.0,53.64,41.45
2016,1,1,16,15,0.0,46.5,1.0,5.5,46.5,39.87,29.14
2016,1,1,16,30,0.0,32.0,1.0,5.0,32.0,25.47,16.17
2016,1,1,16,45,0.0,20.0,1.05,5.0,20.0,15.26,5.92
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,6.29,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.15,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,213.0,11.5,0.9,-0.5,27.5,9.05,0.0
2016,1,2,8,0,426.0,23.0,0.9,0.0,55.0,21.14,10.32
2016,1,2,8,15,527.5,30.5,1.1,0.5,97.0,28.19,19.81
2016,1,2,8,30,629.0,38.0,1.3,1.0,139.0,35.36,27.01
2016,1,2,8,45,687.5,42.5,1.5,1.5,183.0,73.48,39.39
2016,1,2,9,0,746.0,47.0,1.7,2.0,227.0,129.16,75.3
2016,1,2,9,15,784.0,50.5,1.6,2.0,268.5,187.33,123.75
2016,1,2,9,30,822.0,54.0,1.5,2.0,310.0,249.68,180.47
2016,1,2,9,45,849.5,56.0,1.45,2.5,348.0,311.63,238.37
2016,1,2,10,0,877.0,58.0,1.4,3.0,386.0,374.97,296.88
2016,1,2,10,15,894.5,59.5,1.3,3.5,418.0,435.66,351.7
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,496.85,404.83
2016,1,2,10,45,924.5,62.5,1.15,4.5,475.5,555.7,454.24
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,613.98,501.21
2016,1,2,11,15,944.5,64.5,1.2,5.5,519.0,667.22,544.08
2016,1,2,11,30,952.0,65.0,1.3,6.0,537.0,718.85,584.6
2016,1,2,11,45,956.0,65.5,1.4,6.5,547.5,766.13,619.6
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,811.05,651.48
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,850.42,680.37
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,886.81,707.16
2016,1,2,12,45,961.0,65.5,1.8,7.5,557.5,917.73,728.8
2016,1,2,13,0,960.0,65.0,1.9,8.0,552.0,945.24,748.11
2016,1,2,13,15,954.5,64.5,1.95,8.0,538.5,965.16,762.93
2016,1,2,13,30,949.0,64.0,2.0,8.0,525.0,981.32,775.35
2016,1,2,13,45,940.5,62.5,2.1,8.0,504.0,989.49,783.03
2016,1,2,14,0,932.0,61.0,2.2,8.0,483.0,993.76,788.21
2016,1,2,14,15,918.5,59.5,2.15,8.0,454.5,989.35,785.59
2016,1,2,14,30,905.0,58.0,2.1,8.0,426.0,981.15,780.46
2016,1,2,14,45,885.5,56.0,2.1,8.0,392.0,962.72,768.71
2016,1,2,15,0,866.0,54.0,2.1,8.0,358.0,940.89,754.41
2016,1,2,15,15,837.5,51.5,1.85,7.5,318.5,906.46,728.98
2016,1,2,15,30,809.0,49.0,1.6,7.0,279.0,879.49,708.07
2016,1,2,15,45,765.5,45.5,1.4,6.5,236.0,823.62,665.34
2016,1,2,16,0,722.0,42.0,1.2,6.0,193.0,766.05,619.5
2016,1,2,16,15,651.5,36.5,1.2,5.0,149.0,680.19,552.95
2016,1,2,16,30,581.0,31.0,1.2,4.0,105.0,595.06,481.05
2016,1,2,16,45,448.5,23.0,1.2,3.5,66.0,456.21,337.45
2016,1,2,17,0,316.0,15.0,1.2,3.0,27.0,270.08,0.0
2016,1,2,17,15,158.0,7.5,1.2,2.5,13.5,130.1,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.5,11.5,1.15,-0.5,28.5,9.05,0.0
2016,1,3,8,0,461.0,23.0,1.2,0.0,57.0,21.26,10.33
2016,1,3,8,15,562.0,30.0,1.2,0.5,100.0,27.92,19.56
2016,1,3,8,30,663.0,37.0,1.2,1.0,143.0,34.72,26.43
2016,1,3,8,45,719.0,41.5,1.3,1.5,187.5,72.67,38.42
2016,1,3,9,0,775.0,46.0,1.4,2.0,232.0,129.91,74.79
2016,1,3,9,15,649.5,66.0,1.5,2.5,241.0,173.94,117.92
2016,1,3,9,30,524.0,86.0,1.6,3.0,250.0,204.97,153.25
2016,1,3,9,45,557.5,92.0,1.7,3.5,284.5,255.56,199.51
2016,1,3,10,0,591.0,98.0,1.8,4.0,319.0,309.69,248.71
2016,1,3,10,15,613.0,102.0,1.85,4.5,348.0,360.57,294.69
2016,1,3,10,30,635.0,106.0,1.9,5.0,377.0,413.07,340.93
2016,1,3,10,45,788.0,85.5,1.95,6.0,441.5,509.95,420.71
2016,1,3,11,0,941.0,65.0,2.0,7.0,506.0,615.96,505.57
2016,1,3,11,15,822.5,88.0,2.05,7.0,483.5,620.24,510.53
2016,1,3,11,30,704.0,111.0,2.1,7.0,461.0,609.84,503.66
2016,1,3,11,45,829.5,90.5,2.15,7.5,510.5,709.47,582.34
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,811.0,656.54
2016,1,3,12,15,745.0,119.5,2.2,8.0,503.5,751.57,611.31
2016,1,3,12,30,535.0,169.0,2.2,8.0,447.0,652.17,534.89
2016,1,3,12,45,739.0,120.0,2.25,8.5,499.0,805.11,651.94
2016,1,3,13,0,943.0,71.0,2.3,9.0,551.0,937.28,745.55
2016,1,3,13,15,717.5,119.5,2.3,9.0,479.5,831.77,668.58
2016,1,3,13,30,492.0,168.0,2.3,9.0,408.0,685.38,560.24
2016,1,3,13,45,592.0,134.0,2.3,9.5,411.5,762.47,620.07
2016,1,3,14,0,692.0,100.0,2.3,10.0,415.0,830.61,669.31
2016,1,3,14,15,727.0,85.5,2.1,9.5,399.0,855.15,686.91
2016,1,3,14,30,762.0,71.0,1.9,9.0,383.0,870.72,698.17
2016,1,3,14,45,739.5,69.5,1.75,9.0,352.0,849.89,682.36
2016,1,3,15,0,717.0,68.0,1.6,9.0,321.0,825.89,664.45
2016,1,3,15,15,688.0,64.5,1.4,8.5,285.5,790.1,638.11
2016,1,3,15,30,659.0,61.0,1.2,8.0,250.0,759.73,615.02
2016,1,3,15,45,616.5,56.0,1.05,7.5,211.5,705.36,573.52
2016,1,3,16,0,574.0,51.0,0.9,7.0,173.0,649.97,529.58
2016,1,3,16,15,501.5,44.5,0.95,6.5,133.5,564.74,462.42
2016,1,3,16,30,429.0,38.0,1.0,6.0,94.0,481.04,391.68
2016,1,3,16,45,214.5,31.5,1.05,5.5,59.5,280.0,211.75
2016,1,3,17,0,0.0,25.0,1.1,5.0,25.0,35.92,0.0
2016,1,3,17,15,0.0,12.5,1.1,4.5,12.5,9.83,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.0,10.23,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,54.0,21.85,10.7
2016,1,4,8,15,494.0,34.5,3.1,0.0,96.5,29.08,20.59
2016,1,4,8,30,599.0,43.0,3.3,0.0,139.0,39.54,30.93
2016,1,4,8,45,657.5,49.0,3.55,0.5,183.0,74.51,42.59
2016,1,4,9,0,716.0,55.0,3.8,1.0,227.0,129.55,77.73
2016,1,4,9,15,394.0,91.5,3.9,1.0,189.0,146.16,106.32
2016,1,4,9,30,72.0,128.0,4.0,1.0,151.0,117.54,96.38
2016,1,4,9,45,75.5,142.5,4.15,1.5,169.0,136.54,113.45
2016,1,4,10,0,79.0,157.0,4.3,2.0,187.0,156.22,130.98
2016,1,4,10,15,39.5,125.0,4.3,2.0,140.0,118.44,98.94
2016,1,4,10,30,0.0,93.0,4.3,2.0,93.0,71.92,58.28
2016,1,4,10,45,37.0,148.0,4.3,2.0,165.5,143.68,121.38
2016,1,4,11,0,74.0,203.0,4.3,2.0,238.0,219.83,187.52
2016,1,4,11,15,263.0,192.5,4.35,2.0,322.5,356.99,307.03
2016,1,4,11,30,452.0,182.0,4.4,2.0,407.0,503.73,432.25
2016,1,4,11,45,278.5,207.5,4.45,2.5,347.0,416.09,356.69
2016,1,4,12,0,105.0,233.0,4.5,3.0,287.0,296.53,252.82
2016,1,4,12,15,52.5,153.0,4.55,3.0,180.0,177.1,150.5
2016,1,4,12,30,0.0,73.0,4.6,3.0,73.0,56.08,43.74
2016,1,4,12,45,0.0,97.5,4.65,3.0,97.5,75.81,61.09
2016,1,4,13,0,0.0,122.0,4.7,3.0,122.0,97.52,80.07
2016,1,4,13,15,18.0,160.5,4.7,2.5,169.5,151.05,127.64
2016,1,4,13,30,36.0,199.0,4.7,2.0,217.0,230.68,197.34
2016,1,4,13,45,287.5,170.5,4.75,2.0,302.5,482.53,419.73
2016,1,4,14,0,539.0,142.0,4.8,2.0,388.0,722.75,621.11
2016,1,4,14,15,312.0,159.0,4.7,2.0,299.5,507.21,440.56
2016,1,4,14,30,85.0,176.0,4.6,2.0,211.0,270.95,234.77
2016,1,4,14,45,83.0,162.5,4.55,2.0,194.5,257.19,223.84
2016,1,4,15,0,81.0,149.0,4.5,2.0,178.0,243.3,212.2
2016,1,4,15,15,423.5,105.0,4.3,1.5,230.5,585.12,512.76
2016,1,4,15,30,766.0,61.0,4.1,1.0,283.0,855.24,728.79
2016,1,4,15,45,725.5,56.0,3.95,0.5,240.5,800.46,682.79
2016,1,4,16,0,685.0,51.0,3.8,0.0,198.0,743.63,635.67
2016,1,4,16,15,613.5,44.5,3.55,0.0,153.5,655.44,559.23
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,581.28,489.72
2016,1,4,16,45,418.5,28.0,3.05,0.0,70.0,450.0,353.14
2016,1,4,17,0,295.0,18.0,2.8,0.0,31.0,287.38,0.0
2016,1,4,17,15,147.5,9.0,2.75,0.0,15.5,123.38,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.5,11.5,2.8,-4.0,29.0,9.05,0.0
2016,1,5,8,0,487.0,23.0,3.1,-4.0,58.0,21.34,10.52
2016,1,5,8,15,587.5,29.5,3.2,-3.5,102.5,27.6,19.56
2016,1,5,8,30,688.0,36.0,3.3,-3.0,147.0,34.03,26.17
2016,1,5,8,45,744.5,40.5,3.45,-3.0,192.5,69.8,37.25
2016,1,5,9,0,801.0,45.0,3.6,-3.0,238.0,128.48,74.28
2016,1,5,9,15,836.5,48.0,3.6,-2.5,281.0,190.46,126.28
2016,1,5,9,30,872.0,51.0,3.6,-2.0,324.0,254.31,185.56
2016,1,5,9,45,897.0,52.5,3.6,-1.5,362.5,317.15,246.35
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,381.86,308.62
2016,1,5,10,15,937.5,56.0,3.55,-0.5,433.5,444.85,368.28
2016,1,5,10,30,953.0,58.0,3.5,0.0,466.0,508.12,426.32
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.0,567.75,480.3
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,626.53,531.9
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.0,682.04,579.33
2016,1,5,11,30,988.0,62.0,3.3,0.0,554.0,735.84,624.09
2016,1,5,11,45,991.0,62.0,3.25,0.0,565.0,783.68,661.57
2016,1,5,12,0,994.0,62.0,3.2,0.0,576.0,828.96,695.52
2016,1,5,12,15,994.5,62.5,3.15,0.0,578.5,870.12,726.03
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,908.18,754.01
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,939.59,776.9
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,967.43,797.16
2016,1,5,13,15,986.0,61.5,2.95,0.0,556.5,988.87,812.76
2016,1,5,13,30,981.0,61.0,2.9,0.0,543.0,1006.46,825.68
2016,1,5,13,45,972.0,60.0,2.9,0.0,522.0,1015.67,833.15
2016,1,5,14,0,963.0,59.0,2.9,0.0,501.0,1020.87,837.94
2016,1,5,14,15,950.5,58.0,2.85,0.0,472.5,1018.71,837.01
2016,1,5,14,30,938.0,57.0,2.8,0.0,444.0,1012.67,833.4
2016,1,5,14,45,919.0,55.0,2.8,0.0,409.5,995.02,821.81
2016,1,5,15,0,900.0,53.0,2.8,0.0,375.0,973.81,807.49
2016,1,5,15,15,873.5,50.5,2.55,0.0,335.0,941.24,781.82
2016,1,5,15,30,847.0,48.0,2.3,0.0,295.0,905.88,753.36
2016,1,5,15,45,806.0,45.0,2.1,-0.5,251.5,853.62,712.7
2016,1,5,16,0,765.0,42.0,1.9,-1.0,208.0,808.14,675.18
2016,1,5,16,15,699.5,37.0,1.75,-1.5,162.5,726.59,607.5
2016,1,5,16,30,634.0,32.0,1.6,-2.0,117.0,645.27,535.33
2016,1,5,16,45,511.0,24.5,1.5,-3.0,75.5,513.58,403.96
2016,1,5,17,0,388.0,17.0,1.4,-4.0,34.0,366.73,0.0
2016,1,5,17,15,194.0,8.5,1.45,-4.0,17.0,159.89,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.0,27.5,9.44,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,55.0,22.02,10.98
2016,1,6,8,15,515.5,32.0,2.45,-2.5,97.5,29.47,21.18
2016,1,6,8,30,620.0,40.0,2.4,-2.0,140.0,37.04,28.88
2016,1,6,8,45,679.0,45.5,2.4,-1.5,184.5,69.5,39.24
2016,1,6,9,0,738.0,51.0,2.4,-1.0,229.0,125.29,73.86
2016,1,6,9,15,776.0,54.5,2.3,-0.5,271.0,182.94,121.26
2016,1,6,9,30,814.0,58.0,2.2,0.0,313.0,244.82,177.55
2016,1,6,9,45,840.0,60.5,2.15,0.0,351.0,306.28,236.15
2016,1,6,10,0,866.0,63.0,2.1,0.0,389.0,369.95,296.54
2016,1,6,10,15,883.0,65.0,2.0,0.0,421.5,430.23,353.02
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,491.44,408.54
2016,1,6,10,45,912.0,68.5,1.85,0.5,479.5,549.82,459.32
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,607.63,507.73
2016,1,6,11,15,931.0,71.0,1.7,1.5,523.5,660.98,550.55
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,712.74,590.49
2016,1,6,11,45,942.0,72.5,1.55,2.5,552.5,759.99,625.28
2016,1,6,12,0,946.0,73.0,1.5,3.0,563.0,804.92,656.07
2016,1,6,12,15,946.5,73.0,1.4,3.0,565.5,844.0,682.62
2016,1,6,12,30,947.0,73.0,1.3,3.0,568.0,880.1,706.66
2016,1,6,12,45,944.5,73.0,1.25,3.0,562.5,910.52,727.15
2016,1,6,13,0,942.0,73.0,1.2,3.0,557.0,937.54,745.22
2016,1,6,13,15,936.5,72.0,1.15,3.0,544.0,957.06,758.04
2016,1,6,13,30,931.0,71.0,1.1,3.0,531.0,972.85,768.43
2016,1,6,13,45,920.5,70.5,1.05,3.5,510.0,980.82,772.17
2016,1,6,14,0,910.0,70.0,1.0,4.0,489.0,984.94,773.5
2016,1,6,14,15,896.0,68.0,0.95,3.5,461.0,979.84,771.35
2016,1,6,14,30,882.0,66.0,0.9,3.0,433.0,970.98,766.82
2016,1,6,14,45,860.0,64.5,0.85,3.0,398.5,962.47,761.22
2016,1,6,15,0,838.0,63.0,0.8,3.0,364.0,939.11,745.16
2016,1,6,15,15,808.5,60.0,0.75,2.5,325.0,903.05,721.31
2016,1,6,15,30,779.0,57.0,0.7,2.0,286.0,864.06,694.68
2016,1,6,15,45,733.0,53.0,0.7,2.0,243.0,805.45,652.33
2016,1,6,16,0,687.0,49.0,0.7,2.0,200.0,745.02,606.64
2016,1,6,16,15,616.0,43.0,0.75,1.5,156.0,658.19,539.8
2016,1,6,16,30,545.0,37.0,0.8,1.0,112.0,571.5,468.08
2016,1,6,16,45,414.0,28.0,0.9,0.5,72.5,446.94,350.76
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,292.83,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,119.37,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.0,1.95,0.0,12.0,9.44,0.0
2016,1,7,8,0,0.0,24.0,2.1,0.0,24.0,18.06,7.88
2016,1,7,8,15,12.5,41.5,2.05,0.0,43.5,30.59,21.98
2016,1,7,8,30,25.0,59.0,2.0,0.0,63.0,42.79,33.95
2016,1,7,8,45,34.5,77.0,2.0,0.5,84.0,57.67,45.01
2016,1,7,9,0,44.0,95.0,2.0,1.0,105.0,75.79,60.21
2016,1,7,9,15,53.0,110.5,1.95,1.5,125.5,93.67,75.52
2016,1,7,9,30,62.0,126.0,1.9,2.0,146.0,112.94,92.25
2016,1,7,9,45,70.0,142.0,1.85,2.5,167.0,133.73,110.42
2016,1,7,10,0,78.0,158.0,1.8,3.0,188.0,155.85,129.67
2016,1,7,10,15,103.5,173.5,1.75,3.0,216.0,185.92,155.64
2016,1,7,10,30,129.0,189.0,1.7,3.0,244.0,227.46,191.34
2016,1,7,10,45,94.0,195.0,1.65,3.5,236.5,215.74,181.44
2016,1,7,11,0,59.0,201.0,1.6,4.0,229.0,208.43,174.91
2016,1,7,11,15,79.5,213.0,1.55,4.0,252.5,237.73,199.91
2016,1,7,11,30,100.0,225.0,1.5,4.0,276.0,269.44,226.65
2016,1,7,11,45,98.0,231.5,1.45,4.5,282.0,281.7,236.27
2016,1,7,12,0,96.0,238.0,1.4,5.0,288.0,293.96,245.85
2016,1,7,12,15,167.5,239.0,1.4,5.0,327.0,375.12,313.71
2016,1,7,12,30,239.0,240.0,1.4,5.0,366.0,445.47,371.5
2016,1,7,12,45,246.0,234.5,1.45,5.5,363.0,457.27,380.54
2016,1,7,13,0,253.0,229.0,1.5,6.0,360.0,488.94,405.29
2016,1,7,13,15,561.0,158.0,1.5,6.0,439.0,720.97,590.82
2016,1,7,13,30,869.0,87.0,1.5,6.0,518.0,945.78,751.66
2016,1,7,13,45,862.0,84.5,1.55,6.0,498.0,954.13,755.99
2016,1,7,14,0,855.0,82.0,1.6,6.0,478.0,958.73,760.85
2016,1,7,14,15,840.0,80.0,1.5,6.0,451.0,952.45,755.96
2016,1,7,14,30,825.0,78.0,1.4,6.0,424.0,942.41,748.6
2016,1,7,14,45,807.5,74.5,1.35,6.0,391.0,924.39,736.46
2016,1,7,15,0,790.0,71.0,1.3,6.0,358.0,902.9,721.8
2016,1,7,15,15,759.5,67.5,1.15,5.5,319.5,865.44,695.06
2016,1,7,15,30,729.0,64.0,1.0,5.0,281.0,825.07,665.6
2016,1,7,15,45,683.5,59.5,0.9,4.5,239.0,775.97,629.36
2016,1,7,16,0,638.0,55.0,0.8,4.0,197.0,717.22,584.18
2016,1,7,16,15,567.0,48.0,0.85,3.0,154.0,631.01,518.54
2016,1,7,16,30,496.0,41.0,0.9,2.0,111.0,545.89,448.89
2016,1,7,16,45,376.5,30.5,1.0,1.5,72.5,417.92,331.56
2016,1,7,17,0,257.0,20.0,1.1,1.0,34.0,274.27,38.65
2016,1,7,17,15,128.5,10.0,1.1,0.5,17.0,109.64,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,2.0,1.5,4.5,3.54,0.0
2016,1,8,8,0,0.0,9.0,2.0,2.0,9.0,6.82,0.0
2016,1,8,8,15,0.0,17.0,2.0,2.0,17.0,12.92,5.96
2016,1,8,8,30,0.0,25.0,2.0,2.0,25.0,19.04,11.9
2016,1,8,8,45,0.0,34.0,2.0,2.0,34.0,25.94,17.5
2016,1,8,9,0,0.0,43.0,2.0,2.0,43.0,32.86,23.82
2016,1,8,9,15,0.0,51.5,1.9,2.0,51.5,39.41,29.74
2016,1,8,9,30,0.0,60.0,1.8,2.0,60.0,45.97,35.6
2016,1,8,9,45,4.0,98.0,1.75,2.5,99.5,76.63,62.54
2016,1,8,10,0,8.0,136.0,1.7,3.0,139.0,108.88,90.48
2016,1,8,10,15,4.0,128.5,1.55,3.0,130.0,102.12,84.49
2016,1,8,10,30,0.0,121.0,1.4,3.0,121.0,94.63,77.86
2016,1,8,10,45,0.5,138.0,1.25,3.5,138.5,109.25,90.26
2016,1,8,11,0,1.0,155.0,1.1,4.0,156.0,124.38,102.91
2016,1,8,11,15,0.5,118.5,1.15,4.0,119.0,93.27,75.99
2016,1,8,11,30,0.0,82.0,1.2,4.0,82.0,63.04,49.75
2016,1,8,11,45,0.0,84.5,1.25,4.0,84.5,64.99,51.45
2016,1,8,12,0,0.0,87.0,1.3,4.0,87.0,66.93,53.1
2016,1,8,12,15,0.0,110.0,1.35,4.0,110.0,86.19,69.79
2016,1,8,12,30,0.0,133.0,1.4,4.0,133.0,106.45,87.22
2016,1,8,12,45,0.0,94.0,1.5,4.5,94.0,72.78,58.0
2016,1,8,13,0,0.0,55.0,1.6,5.0,55.0,42.17,31.35
2016,1,8,13,15,0.0,95.0,1.6,5.0,95.0,73.81,58.94
2016,1,8,13,30,0.0,135.0,1.6,5.0,135.0,110.43,90.56
2016,1,8,13,45,0.0,132.0,1.65,5.0,132.0,108.45,88.9
2016,1,8,14,0,0.0,129.0,1.7,5.0,129.0,106.61,87.45
2016,1,8,14,15,0.0,122.0,1.7,5.0,122.0,100.94,82.7
2016,1,8,14,30,0.0,115.0,1.7,5.0,115.0,95.34,78.0
2016,1,8,14,45,0.0,105.5,1.7,5.0,105.5,87.27,71.13
2016,1,8,15,0,0.0,96.0,1.7,5.0,96.0,79.23,64.25
2016,1,8,15,15,278.0,93.5,1.6,4.5,176.5,427.37,370.14
2016,1,8,15,30,556.0,91.0,1.5,4.0,257.0,699.84,586.2
2016,1,8,15,45,504.5,83.5,1.45,4.0,217.5,634.21,531.55
2016,1,8,16,0,453.0,76.0,1.4,4.0,178.0,567.17,477.65
2016,1,8,16,15,380.5,65.0,1.3,4.0,138.0,480.27,405.23
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,396.13,332.13
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,283.81,227.85
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,154.58,38.81
2016,1,8,17,15,52.5,11.5,1.05,4.0,14.5,50.69,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,3.0,2.35,3.5,3.0,2.36,0.0
2016,1,9,8,0,0.0,6.0,2.5,4.0,6.0,4.54,0.0
2016,1,9,8,15,0.0,12.0,2.45,4.0,12.0,9.1,2.47
2016,1,9,8,30,0.0,18.0,2.4,4.0,18.0,13.68,6.87
2016,1,9,8,45,0.0,24.0,2.35,4.5,24.0,18.26,10.52
2016,1,9,9,0,0.0,30.0,2.3,5.0,30.0,22.86,14.65
2016,1,9,9,15,0.0,36.0,2.2,5.0,36.0,27.46,18.79
2016,1,9,9,30,0.0,42.0,2.1,5.0,42.0,32.08,22.88
2016,1,9,9,45,0.0,47.0,2.05,5.5,47.0,35.93,26.21
2016,1,9,10,0,0.0,52.0,2.0,6.0,52.0,39.79,29.5
2016,1,9,10,15,0.0,85.0,2.0,6.0,85.0,65.47,51.92
2016,1,9,10,30,0.0,118.0,2.0,6.0,118.0,92.13,74.92
2016,1,9,10,45,0.0,103.0,2.05,6.5,103.0,79.98,64.14
2016,1,9,11,0,0.0,88.0,2.1,7.0,88.0,67.82,53.44
2016,1,9,11,15,25.5,151.0,2.1,7.0,164.0,144.36,119.38
2016,1,9,11,30,51.0,214.0,2.1,7.0,240.0,225.01,187.35
2016,1,9,11,45,25.5,173.0,2.1,7.0,186.0,170.1,140.71
2016,1,9,12,0,0.0,132.0,2.1,7.0,132.0,104.95,84.91
2016,1,9,12,15,92.0,187.5,2.1,7.0,236.5,258.81,217.2
2016,1,9,12,30,184.0,243.0,2.1,7.0,341.0,402.46,335.86
2016,1,9,12,45,141.5,239.5,2.15,7.5,314.5,372.47,309.64
2016,1,9,13,0,99.0,236.0,2.2,8.0,288.0,319.66,265.77
2016,1,9,13,15,49.5,163.0,2.2,8.0,189.0,196.33,163.43
2016,1,9,13,30,0.0,90.0,2.2,8.0,90.0,69.6,54.53
2016,1,9,13,45,0.0,93.0,2.2,8.0,93.0,72.39,57.13
2016,1,9,14,0,0.0,96.0,2.2,8.0,96.0,75.37,59.77
2016,1,9,14,15,0.0,117.0,2.2,8.0,117.0,95.85,77.48
2016,1,9,14,30,0.0,138.0,2.2,8.0,138.0,119.33,97.69
2016,1,9,14,45,0.0,126.5,2.2,8.0,126.5,109.46,89.37
2016,1,9,15,0,0.0,115.0,2.2,8.0,115.0,99.63,81.1
2016,1,9,15,15,0.0,102.5,2.25,7.5,102.5,88.71,71.95
2016,1,9,15,30,0.0,90.0,2.3,7.0,90.0,77.81,62.67
2016,1,9,15,45,0.0,76.0,2.35,7.0,76.0,65.1,51.56
2016,1,9,16,0,0.0,62.0,2.4,7.0,62.0,52.26,40.21
2016,1,9,16,15,0.0,48.0,2.5,7.0,48.0,39.19,28.54
2016,1,9,16,30,0.0,34.0,2.6,7.0,34.0,25.99,16.72
2016,1,9,16,45,0.0,22.0,2.75,7.0,22.0,16.78,8.18
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,7.59,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,3.93,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,11.5,3.35,7.5,26.5,9.05,0.0
2016,1,10,8,0,398.0,23.0,3.6,8.0,53.0,21.04,9.84
2016,1,10,8,15,501.5,31.0,3.7,8.0,95.0,28.5,19.39
2016,1,10,8,30,605.0,39.0,3.8,8.0,137.0,36.06,26.82
2016,1,10,8,45,662.5,44.5,3.9,8.5,181.0,61.99,34.5
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,116.32,65.17
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,172.59,109.1
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,233.04,162.33
2016,1,10,9,45,397.0,76.0,4.75,10.5,201.5,187.99,143.23
2016,1,10,10,0,0.0,95.0,5.0,11.0,95.0,73.31,57.64
2016,1,10,10,15,435.0,81.5,5.2,11.0,270.0,262.2,212.22
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,475.04,387.18
2016,1,10,10,45,435.0,55.5,5.6,11.0,244.0,289.34,240.75
2016,1,10,11,0,0.0,43.0,5.8,11.0,43.0,32.9,22.65
2016,1,10,11,15,0.0,57.5,5.85,11.0,57.5,44.08,32.26
2016,1,10,11,30,0.0,72.0,5.9,11.0,72.0,55.29,41.81
2016,1,10,11,45,433.5,81.0,6.0,11.0,308.5,414.45,351.89
2016,1,10,12,0,867.0,90.0,6.1,11.0,545.0,768.88,639.18
2016,1,10,12,15,570.5,162.5,6.05,10.5,463.0,645.44,538.93
2016,1,10,12,30,274.0,235.0,6.0,10.0,381.0,485.63,406.07
2016,1,10,12,45,139.5,204.0,6.0,10.0,278.5,329.76,276.62
2016,1,10,13,0,5.0,173.0,6.0,10.0,176.0,149.25,121.75
2016,1,10,13,15,135.5,197.0,5.85,9.5,265.5,332.87,280.9
2016,1,10,13,30,266.0,221.0,5.7,9.0,355.0,512.72,432.14
2016,1,10,13,45,545.5,155.5,5.6,9.0,416.5,733.08,615.21
2016,1,10,14,0,825.0,90.0,5.5,9.0,478.0,939.85,774.4
2016,1,10,14,15,811.0,88.0,5.3,8.5,452.0,934.58,770.41
2016,1,10,14,30,797.0,86.0,5.1,8.0,426.0,925.59,764.9
2016,1,10,14,45,788.0,80.5,4.95,8.0,394.5,913.81,756.22
2016,1,10,15,0,779.0,75.0,4.8,8.0,363.0,898.55,744.81
2016,1,10,15,15,750.0,71.0,4.55,7.5,325.5,862.16,717.62
2016,1,10,15,30,721.0,67.0,4.3,7.0,288.0,831.52,694.29
2016,1,10,15,45,690.0,60.5,4.05,6.5,247.0,785.26,657.82
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,737.22,618.88
2016,1,10,16,15,593.0,47.5,3.5,5.5,163.0,655.83,551.14
2016,1,10,16,30,527.0,41.0,3.2,5.0,120.0,575.29,480.67
2016,1,10,16,45,420.0,31.5,2.95,4.5,80.5,457.77,371.93
2016,1,10,17,0,313.0,22.0,2.7,4.0,41.0,329.19,151.02
2016,1,10,17,15,156.5,11.0,2.7,3.5,20.5,133.17,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.5,11.5,1.6,-2.5,30.5,9.05,0.0
2016,1,11,8,0,501.0,23.0,1.8,-2.0,61.0,21.38,10.8
2016,1,11,8,15,600.0,30.0,1.9,-1.5,106.0,28.12,19.93
2016,1,11,8,30,699.0,37.0,2.0,-1.0,151.0,34.98,26.89
2016,1,11,8,45,753.0,41.5,2.1,-1.0,197.0,61.19,34.09
2016,1,11,9,0,807.0,46.0,2.2,-1.0,243.0,119.79,67.22
2016,1,11,9,15,841.0,49.0,2.2,-0.5,286.5,182.06,117.18
2016,1,11,9,30,875.0,52.0,2.2,0.0,330.0,245.9,174.98
2016,1,11,9,45,708.0,81.0,2.25,0.0,323.5,278.64,215.73
2016,1,11,10,0,541.0,110.0,2.3,0.0,317.0,293.56,238.73
2016,1,11,10,15,663.5,91.5,2.3,0.0,366.0,361.61,299.08
2016,1,11,10,30,786.0,73.0,2.3,0.0,415.0,440.65,368.57
2016,1,11,10,45,877.0,68.0,2.35,0.5,470.5,524.97,440.98
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,618.73,519.11
2016,1,11,11,15,974.0,63.5,2.45,1.0,544.5,673.45,565.38
2016,1,11,11,30,980.0,64.0,2.5,1.0,563.0,726.39,609.31
2016,1,11,11,45,982.5,65.0,2.55,1.5,574.0,775.42,647.05
2016,1,11,12,0,985.0,66.0,2.6,2.0,585.0,821.93,680.76
2016,1,11,12,15,985.5,66.0,2.65,2.0,588.0,862.95,711.3
2016,1,11,12,30,986.0,66.0,2.7,2.0,591.0,900.89,739.49
2016,1,11,12,45,763.0,118.5,2.75,2.5,523.0,820.13,677.94
2016,1,11,13,0,540.0,171.0,2.8,3.0,455.0,697.11,582.84
2016,1,11,13,15,757.0,117.0,2.8,3.0,505.0,862.73,711.79
2016,1,11,13,30,974.0,63.0,2.8,3.0,555.0,1002.01,813.33
2016,1,11,13,45,966.0,61.5,2.8,3.0,534.5,1012.13,820.0
2016,1,11,14,0,958.0,60.0,2.8,3.0,514.0,1018.24,825.36
2016,1,11,14,15,945.5,59.0,2.75,3.0,486.0,1016.69,824.86
2016,1,11,14,30,933.0,58.0,2.7,3.0,458.0,1011.22,821.73
2016,1,11,14,45,915.5,56.0,2.65,3.0,423.5,995.59,811.3
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,976.33,798.23
2016,1,11,15,15,872.0,51.5,2.25,2.5,349.5,944.63,773.88
2016,1,11,15,30,846.0,49.0,1.9,2.0,310.0,910.03,746.61
