Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,807.5,46.0,1.6,1.5,266.5,860.22,707.45
2016,1,11,16,0,769.0,43.0,1.3,1.0,223.0,817.82,672.02
2016,1,11,16,15,708.0,38.5,1.3,0.5,177.5,740.97,612.1
2016,1,11,16,30,647.0,34.0,1.3,0.0,132.0,664.09,548.08
2016,1,11,16,45,537.0,27.0,1.3,-0.5,89.5,542.8,439.88
2016,1,11,17,0,427.0,20.0,1.3,-1.0,47.0,414.28,220.13
2016,1,11,17,15,213.5,10.0,1.3,-1.0,23.5,178.01,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,185.0,12.5,2.7,-1.5,26.5,9.83,0.0
2016,1,12,8,0,370.0,25.0,3.0,-1.0,53.0,20.92,10.48
2016,1,12,8,15,472.5,33.5,3.05,-0.5,94.5,28.12,19.84
2016,1,12,8,30,575.0,42.0,3.1,0.0,136.0,38.47,29.99
2016,1,12,8,45,635.0,47.5,3.2,0.0,180.0,60.8,36.74
2016,1,12,9,0,695.0,53.0,3.3,0.0,224.0,113.55,66.52
2016,1,12,9,15,733.5,57.5,3.55,0.5,266.0,169.43,110.9
2016,1,12,9,30,772.0,62.0,3.8,1.0,308.0,229.75,165.16
2016,1,12,9,45,802.0,64.0,4.1,2.0,346.5,289.58,221.55
2016,1,12,10,0,832.0,66.0,4.4,3.0,385.0,352.16,280.6
2016,1,12,10,15,850.0,68.0,4.55,3.5,417.0,412.45,337.55
2016,1,12,10,30,868.0,70.0,4.7,4.0,449.0,473.54,393.82
2016,1,12,10,45,882.0,71.0,4.9,4.5,475.5,529.4,444.54
2016,1,12,11,0,896.0,72.0,5.1,5.0,502.0,586.79,495.12
2016,1,12,11,15,904.0,72.5,5.2,5.0,521.0,639.43,541.28
2016,1,12,11,30,912.0,73.0,5.3,5.0,540.0,690.65,585.3
2016,1,12,11,45,921.0,72.0,5.45,5.5,552.0,739.23,625.08
2016,1,12,12,0,930.0,71.0,5.6,6.0,564.0,785.93,660.89
2016,1,12,12,15,932.0,71.0,5.65,6.0,567.5,826.2,692.24
2016,1,12,12,30,934.0,71.0,5.7,6.0,571.0,863.67,721.39
2016,1,12,12,45,935.5,70.0,5.8,6.5,567.0,896.52,745.89
2016,1,12,13,0,937.0,69.0,5.9,7.0,563.0,926.2,767.97
2016,1,12,13,15,686.5,130.0,5.85,7.0,488.0,813.07,680.44
2016,1,12,13,30,436.0,191.0,5.8,7.0,413.0,656.71,554.47
2016,1,12,13,45,255.5,199.5,5.8,7.0,328.5,485.54,412.93
2016,1,12,14,0,75.0,208.0,5.8,7.0,244.0,286.33,242.49
2016,1,12,14,15,152.0,196.5,5.65,7.0,264.0,374.85,320.35
2016,1,12,14,30,229.0,185.0,5.5,7.0,284.0,442.31,379.51
2016,1,12,14,45,220.0,172.5,5.4,7.0,262.0,423.34,364.05
2016,1,12,15,0,211.0,160.0,5.3,7.0,240.0,403.58,348.03
2016,1,12,15,15,206.5,144.0,5.2,6.5,215.5,382.33,331.4
2016,1,12,15,30,202.0,128.0,5.1,6.0,191.0,381.25,331.05
2016,1,12,15,45,420.5,93.5,5.05,6.0,200.5,565.16,489.42
2016,1,12,16,0,639.0,59.0,5.0,6.0,210.0,726.6,618.3
2016,1,12,16,15,573.0,52.0,5.0,5.5,166.5,644.68,549.11
2016,1,12,16,30,507.0,45.0,5.0,5.0,123.0,563.4,477.99
2016,1,12,16,45,404.0,34.5,5.05,5.0,83.5,448.12,371.36
2016,1,12,17,0,301.0,24.0,5.1,5.0,44.0,325.8,192.14
2016,1,12,17,15,150.5,12.0,5.0,4.5,22.0,129.55,0.0
2016,1,12,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,241.5,11.0,1.95,-3.5,29.5,8.65,0.0
2016,1,13,8,0,483.0,22.0,2.2,-3.0,59.0,20.4,10.35
2016,1,13,8,15,582.0,29.0,2.25,-2.5,103.5,27.14,19.16
2016,1,13,8,30,681.0,36.0,2.3,-2.0,148.0,34.0,26.1
2016,1,13,8,45,737.0,40.5,2.35,-1.5,194.0,56.67,32.23
2016,1,13,9,0,793.0,45.0,2.4,-1.0,240.0,114.35,63.58
2016,1,13,9,15,828.0,48.0,2.3,-0.5,283.5,176.01,112.45
2016,1,13,9,30,863.0,51.0,2.2,0.0,327.0,239.25,169.38
2016,1,13,9,45,887.5,52.5,2.15,0.0,366.0,301.67,228.96
2016,1,13,10,0,912.0,54.0,2.1,0.0,405.0,365.98,290.4
2016,1,13,10,15,928.0,56.0,2.1,0.0,438.5,429.1,350.05
2016,1,13,10,30,944.0,58.0,2.1,0.0,472.0,492.63,408.4
2016,1,13,10,45,954.0,59.0,2.1,0.5,498.5,552.21,460.98
2016,1,13,11,0,964.0,60.0,2.1,1.0,525.0,610.95,511.0
2016,1,13,11,15,970.5,61.0,2.15,1.0,544.0,666.47,558.01
2016,1,13,11,30,977.0,62.0,2.2,1.0,563.0,720.29,602.46
2016,1,13,11,45,980.0,62.5,2.25,1.5,574.5,769.14,639.93
2016,1,13,12,0,983.0,63.0,2.3,2.0,586.0,815.51,673.39
2016,1,13,12,15,983.0,63.0,2.35,2.0,589.0,856.23,703.55
2016,1,13,12,30,983.0,63.0,2.4,2.0,592.0,893.84,731.37
2016,1,13,12,45,980.5,62.5,2.5,2.5,587.0,925.42,753.93
2016,1,13,13,0,978.0,62.0,2.6,3.0,582.0,953.44,773.95
2016,1,13,13,15,972.5,61.5,2.6,3.0,569.0,975.07,789.82
2016,1,13,13,30,967.0,61.0,2.6,3.0,556.0,992.85,803.09
2016,1,13,13,45,958.0,60.5,2.65,3.0,535.0,1003.41,811.91
2016,1,13,14,0,949.0,60.0,2.7,3.0,514.0,1010.0,818.12
2016,1,13,14,15,936.5,59.0,2.65,3.0,486.5,1008.55,817.67
2016,1,13,14,30,924.0,58.0,2.6,3.0,459.0,1003.2,814.61
2016,1,13,14,45,904.5,56.5,2.55,3.0,425.0,986.45,803.39
2016,1,13,15,0,885.0,55.0,2.5,3.0,391.0,966.15,789.59
2016,1,13,15,15,859.5,53.0,2.2,2.5,352.0,935.92,766.88
2016,1,13,15,30,834.0,51.0,1.9,2.0,313.0,902.84,741.4
2016,1,13,15,45,794.5,48.0,1.6,1.5,269.5,862.3,709.22
2016,1,13,16,0,755.0,45.0,1.3,1.0,226.0,809.06,665.94
2016,1,13,16,15,694.5,40.0,1.3,0.5,180.5,732.17,606.39
2016,1,13,16,30,634.0,35.0,1.3,0.0,135.0,655.3,542.88
2016,1,13,16,45,526.0,28.0,1.35,-0.5,92.5,535.79,438.75
2016,1,13,17,0,418.0,21.0,1.4,-1.0,50.0,412.43,262.16
2016,1,13,17,15,209.0,10.5,1.4,-1.0,25.0,175.33,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,193.5,12.0,2.75,-0.5,27.0,9.44,0.0
2016,1,14,8,0,387.0,24.0,3.0,0.0,54.0,21.91,11.48
2016,1,14,8,15,489.0,32.5,2.95,0.0,96.5,29.76,21.32
2016,1,14,8,30,591.0,41.0,2.9,0.0,139.0,37.7,29.3
2016,1,14,8,45,651.5,46.0,2.9,0.5,183.5,57.29,34.85
2016,1,14,9,0,712.0,51.0,2.9,1.0,228.0,110.55,63.44
2016,1,14,9,15,750.5,55.0,2.9,1.5,270.5,166.98,107.44
2016,1,14,9,30,789.0,59.0,2.9,2.0,313.0,227.83,161.6
2016,1,14,9,45,819.0,61.0,2.9,3.0,352.0,288.65,218.23
2016,1,14,10,0,849.0,63.0,2.9,4.0,391.0,352.22,277.28
2016,1,14,10,15,866.5,65.0,3.0,4.5,423.5,412.48,333.44
2016,1,14,10,30,884.0,67.0,3.1,5.0,456.0,473.51,388.76
2016,1,14,10,45,896.5,68.5,3.25,6.0,482.5,531.89,439.68
2016,1,14,11,0,909.0,70.0,3.4,7.0,509.0,589.85,488.51
2016,1,14,11,15,916.5,71.0,3.4,7.5,528.5,643.52,532.86
2016,1,14,11,30,924.0,72.0,3.4,8.0,548.0,695.72,574.72
2016,1,14,11,45,928.5,72.0,3.45,8.5,559.5,743.0,611.52
2016,1,14,12,0,933.0,72.0,3.5,9.0,571.0,788.03,644.05
2016,1,14,12,15,934.5,72.5,3.45,9.0,574.5,828.86,673.81
2016,1,14,12,30,936.0,73.0,3.4,9.0,578.0,866.87,701.3
2016,1,14,12,45,936.0,72.0,3.4,9.5,574.0,898.79,723.22
2016,1,14,13,0,936.0,71.0,3.4,10.0,570.0,927.44,742.73
2016,1,14,13,15,931.5,70.5,3.25,10.0,558.0,949.23,757.57
2016,1,14,13,30,927.0,70.0,3.1,10.0,546.0,967.36,769.82
2016,1,14,13,45,920.0,68.5,3.0,10.5,526.5,978.09,775.86
2016,1,14,14,0,913.0,67.0,2.9,11.0,507.0,985.01,779.34
2016,1,14,14,15,901.0,65.5,2.7,10.5,480.5,983.25,778.71
2016,1,14,14,30,889.0,64.0,2.5,10.0,454.0,977.71,775.47
2016,1,14,14,45,872.0,62.0,2.3,10.0,420.5,962.88,764.21
2016,1,14,15,0,855.0,60.0,2.1,10.0,387.0,944.58,750.44
2016,1,14,15,15,829.0,57.5,1.95,9.0,348.5,924.42,738.36
2016,1,14,15,30,803.0,55.0,1.8,8.0,310.0,889.93,715.38
2016,1,14,15,45,764.0,51.5,1.7,7.5,267.0,838.81,678.73
2016,1,14,16,0,725.0,48.0,1.6,7.0,224.0,785.69,639.03
2016,1,14,16,15,664.5,43.0,1.6,6.0,179.5,709.22,581.4
2016,1,14,16,30,604.0,38.0,1.6,5.0,135.0,632.57,519.68
2016,1,14,16,45,497.5,30.5,1.65,4.5,93.0,514.02,417.96
2016,1,14,17,0,391.0,23.0,1.7,4.0,51.0,392.9,261.12
2016,1,14,17,15,195.5,11.5,1.65,3.5,25.5,165.55,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,8.5,0.6,1.0,8.5,6.69,0.0
2016,1,15,8,0,0.0,17.0,0.4,1.0,17.0,12.95,4.6
2016,1,15,8,15,0.0,29.5,0.4,1.0,29.5,22.54,14.85
2016,1,15,8,30,0.0,42.0,0.4,1.0,42.0,31.89,23.96
2016,1,15,8,45,0.0,55.5,0.45,1.5,55.5,41.87,31.84
2016,1,15,9,0,0.0,69.0,0.5,2.0,69.0,52.16,41.1
2016,1,15,9,15,0.0,82.0,0.6,2.0,82.0,62.29,50.15
2016,1,15,9,30,0.0,95.0,0.7,2.0,95.0,72.58,59.22
2016,1,15,9,45,0.0,95.0,0.8,2.5,95.0,72.99,59.39
2016,1,15,10,0,0.0,95.0,0.9,3.0,95.0,73.21,59.36
2016,1,15,10,15,0.0,96.5,1.2,3.0,96.5,74.51,60.4
2016,1,15,10,30,0.0,98.0,1.5,3.0,98.0,75.78,61.39
2016,1,15,10,45,0.0,91.0,1.8,3.5,91.0,70.2,56.29
2016,1,15,11,0,0.0,84.0,2.1,4.0,84.0,64.59,51.2
2016,1,15,11,15,0.0,83.0,2.25,4.0,83.0,63.82,50.46
2016,1,15,11,30,0.0,82.0,2.4,4.0,82.0,63.05,49.73
2016,1,15,11,45,0.0,60.5,2.55,4.5,60.5,46.42,35.1
2016,1,15,12,0,0.0,39.0,2.7,5.0,39.0,29.86,20.55
2016,1,15,12,15,0.0,27.0,2.75,5.0,27.0,20.65,12.48
2016,1,15,12,30,0.0,15.0,2.8,5.0,15.0,11.46,4.41
2016,1,15,12,45,0.0,26.5,2.85,5.5,26.5,20.26,12.11
2016,1,15,13,0,0.0,38.0,2.9,6.0,38.0,29.09,19.79
2016,1,15,13,15,0.0,30.0,2.95,6.0,30.0,22.94,14.44
2016,1,15,13,30,0.0,22.0,3.0,6.0,22.0,16.81,9.08
2016,1,15,13,45,0.0,25.5,3.1,6.0,25.5,19.48,11.44
2016,1,15,14,0,0.0,29.0,3.2,6.0,29.0,22.16,13.81
2016,1,15,14,15,0.0,23.5,3.2,6.0,23.5,17.93,10.13
2016,1,15,14,30,0.0,18.0,3.2,6.0,18.0,13.72,6.44
2016,1,15,14,45,0.0,57.5,3.25,6.5,57.5,44.04,33.08
2016,1,15,15,0,0.0,97.0,3.3,7.0,97.0,79.1,63.64
2016,1,15,15,15,0.0,87.0,3.35,7.0,87.0,70.54,56.27
2016,1,15,15,30,0.0,77.0,3.4,7.0,77.0,61.99,48.88
2016,1,15,15,45,0.0,66.0,3.45,7.0,66.0,52.41,40.49
2016,1,15,16,0,0.0,55.0,3.5,7.0,55.0,42.79,31.99
2016,1,15,16,15,0.0,43.5,3.3,6.5,43.5,33.27,23.55
2016,1,15,16,30,0.0,32.0,3.1,6.0,32.0,24.43,15.61
2016,1,15,16,45,0.0,22.0,2.95,6.0,22.0,16.76,8.59
2016,1,15,17,0,0.0,12.0,2.8,6.0,12.0,9.11,0.85
2016,1,15,17,15,0.0,6.0,2.8,6.0,6.0,4.72,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,173.5,13.5,2.55,2.5,27.5,10.62,0.0
2016,1,16,8,0,347.0,27.0,2.7,3.0,55.0,22.5,12.1
2016,1,16,8,15,450.0,36.0,2.7,3.5,96.5,30.03,21.3
2016,1,16,8,30,553.0,45.0,2.7,4.0,138.0,37.66,28.82
2016,1,16,8,45,619.5,50.5,2.75,5.0,183.0,54.26,33.69
2016,1,16,9,0,686.0,56.0,2.8,6.0,228.0,109.73,63.15
2016,1,16,9,15,343.0,83.0,2.85,6.5,169.0,120.71,84.24
2016,1,16,9,30,0.0,110.0,2.9,7.0,110.0,83.84,67.84
2016,1,16,9,45,14.0,131.0,3.0,7.5,136.0,104.6,85.16
2016,1,16,10,0,28.0,152.0,3.1,8.0,162.0,131.62,107.82
2016,1,16,10,15,73.0,174.5,3.2,8.0,205.5,171.67,141.32
2016,1,16,10,30,118.0,197.0,3.3,8.0,249.0,225.58,186.79
2016,1,16,10,45,504.5,135.5,3.4,8.5,379.0,393.74,326.2
2016,1,16,11,0,891.0,74.0,3.5,9.0,509.0,582.0,479.49
2016,1,16,11,15,898.5,75.5,3.55,9.0,528.5,635.57,523.87
2016,1,16,11,30,906.0,77.0,3.6,9.0,548.0,687.75,566.8
2016,1,16,11,45,909.5,77.5,3.65,9.5,559.0,734.38,603.44
2016,1,16,12,0,913.0,78.0,3.7,10.0,570.0,778.77,635.51
2016,1,16,12,15,914.0,78.0,3.7,10.0,573.5,818.19,664.53
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,854.79,691.36
2016,1,16,12,45,911.5,78.5,3.75,10.5,572.5,885.16,712.55
2016,1,16,13,0,908.0,79.0,3.8,11.0,568.0,912.19,731.31
2016,1,16,13,15,662.5,140.0,3.75,11.0,493.0,801.65,649.66
2016,1,16,13,30,417.0,201.0,3.7,11.0,418.0,649.15,531.59
2016,1,16,13,45,403.0,196.0,3.65,11.0,399.5,620.58,511.48
2016,1,16,14,0,389.0,191.0,3.6,11.0,381.0,611.61,505.19
2016,1,16,14,15,620.5,131.5,3.45,10.5,416.0,808.82,660.1
2016,1,16,14,30,852.0,72.0,3.3,10.0,451.0,964.65,774.69
2016,1,16,14,45,833.5,70.0,3.15,10.0,418.0,948.42,761.68
2016,1,16,15,0,815.0,68.0,3.0,10.0,385.0,928.63,747.62
2016,1,16,15,15,788.0,65.0,2.65,9.5,346.5,895.78,723.5
2016,1,16,15,30,761.0,62.0,2.3,9.0,308.0,859.94,696.6
2016,1,16,15,45,725.0,57.5,2.0,8.5,266.5,810.81,659.37
2016,1,16,16,0,689.0,53.0,1.7,8.0,225.0,759.62,619.16
2016,1,16,16,15,628.5,47.0,1.65,7.5,181.0,682.34,559.48
2016,1,16,16,30,568.0,41.0,1.6,7.0,137.0,604.94,496.41
2016,1,16,16,45,472.0,33.0,1.55,6.5,95.5,507.09,412.02
2016,1,16,17,0,376.0,25.0,1.5,6.0,54.0,400.27,285.65
2016,1,16,17,15,188.0,12.5,1.5,5.5,27.0,160.79,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.0,2.6,0.0,8.0,6.29,0.0
2016,1,17,8,0,0.0,16.0,2.7,0.0,16.0,12.18,4.16
2016,1,17,8,15,0.0,28.5,2.7,0.0,28.5,21.77,14.16
2016,1,17,8,30,0.0,41.0,2.7,0.0,41.0,31.23,23.37
2016,1,17,8,45,0.0,54.0,2.7,0.0,54.0,40.86,31.04
2016,1,17,9,0,0.0,67.0,2.7,0.0,67.0,50.74,40.08
2016,1,17,9,15,0.0,80.5,2.7,0.0,80.5,61.16,49.48
2016,1,17,9,30,0.0,94.0,2.7,0.0,94.0,71.78,58.95
2016,1,17,9,45,19.5,125.5,2.75,0.5,133.0,101.76,84.68
2016,1,17,10,0,39.0,157.0,2.8,1.0,172.0,139.16,116.91
2016,1,17,10,15,272.5,151.0,2.9,1.0,271.5,242.04,202.74
2016,1,17,10,30,506.0,145.0,3.0,1.0,371.0,369.59,310.76
2016,1,17,10,45,275.5,174.5,3.15,1.5,298.5,303.02,257.26
2016,1,17,11,0,45.0,204.0,3.3,2.0,226.0,200.17,169.21
2016,1,17,11,15,43.5,213.5,3.3,2.5,235.5,212.61,179.75
2016,1,17,11,30,42.0,223.0,3.3,3.0,245.0,225.2,190.04
2016,1,17,11,45,21.0,180.0,3.3,3.5,191.0,161.02,134.72
2016,1,17,12,0,0.0,137.0,3.3,4.0,137.0,108.82,89.17
2016,1,17,12,15,0.0,138.5,3.3,4.0,138.5,110.4,90.57
2016,1,17,12,30,0.0,140.0,3.3,4.0,140.0,112.05,91.97
2016,1,17,12,45,40.5,192.0,3.3,4.5,214.0,210.94,177.69
2016,1,17,13,0,81.0,244.0,3.3,5.0,288.0,308.87,260.34
2016,1,17,13,15,316.5,205.0,3.3,5.0,371.5,526.08,444.82
2016,1,17,13,30,552.0,166.0,3.3,5.0,455.0,736.39,614.91
2016,1,17,13,45,686.0,134.5,3.35,5.0,480.0,852.96,703.18
2016,1,17,14,0,820.0,103.0,3.4,5.0,505.0,951.63,776.92
2016,1,17,14,15,806.5,100.5,3.3,5.0,479.0,955.09,778.94
2016,1,17,14,30,793.0,98.0,3.2,5.0,453.0,947.16,773.57
2016,1,17,14,45,540.0,128.0,3.15,5.0,362.0,727.67,608.64
2016,1,17,15,0,287.0,158.0,3.1,5.0,271.0,495.89,422.97
2016,1,17,15,15,267.0,147.0,2.8,4.5,244.0,465.61,399.94
2016,1,17,15,30,247.0,136.0,2.5,4.0,217.0,434.78,374.86
2016,1,17,15,45,452.0,100.0,2.25,4.0,223.5,605.07,516.5
2016,1,17,16,0,657.0,64.0,2.0,4.0,230.0,753.38,628.37
2016,1,17,16,15,595.0,57.0,1.9,3.0,185.5,674.46,564.75
2016,1,17,16,30,533.0,50.0,1.8,2.0,141.0,595.71,499.96
2016,1,17,16,45,447.0,39.0,1.7,1.5,99.5,492.97,410.18
2016,1,17,17,0,361.0,28.0,1.6,1.0,58.0,393.33,294.55
2016,1,17,17,15,180.5,14.0,1.6,0.5,29.0,156.18,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,254.0,11.5,2.9,-3.5,32.5,9.05,0.0
2016,1,18,8,0,508.0,23.0,3.2,-3.0,65.0,21.4,11.93
2016,1,18,8,15,603.5,29.5,3.3,-2.5,110.0,27.71,19.78
2016,1,18,8,30,699.0,36.0,3.4,-2.0,155.0,34.16,26.3
2016,1,18,8,45,754.5,40.0,3.55,-2.0,202.0,51.81,32.74
2016,1,18,9,0,810.0,44.0,3.7,-2.0,249.0,109.74,60.71
2016,1,18,9,15,845.0,47.0,3.7,-1.5,294.0,170.31,107.19
2016,1,18,9,30,880.0,50.0,3.7,-1.0,339.0,234.64,164.96
2016,1,18,9,45,905.0,51.5,3.75,-1.0,379.0,298.41,226.37
2016,1,18,10,0,930.0,53.0,3.8,-1.0,419.0,364.18,290.25
2016,1,18,10,15,946.5,54.5,3.8,-1.0,454.0,428.38,352.17
2016,1,18,10,30,963.0,56.0,3.8,-1.0,489.0,493.03,412.96
2016,1,18,10,45,974.5,57.0,3.85,-1.0,516.5,554.83,469.87
2016,1,18,11,0,986.0,58.0,3.9,-1.0,544.0,615.95,524.58
2016,1,18,11,15,993.5,59.0,3.9,-0.5,564.5,673.68,573.77
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,729.78,620.1
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.5,780.74,661.64
2016,1,18,12,0,1010.0,60.0,4.0,0.0,610.0,829.26,699.05
2016,1,18,12,15,1011.0,60.5,4.05,0.0,614.5,872.98,732.56
2016,1,18,12,30,1012.0,61.0,4.1,0.0,619.0,913.59,763.63
2016,1,18,12,45,1009.0,62.0,4.15,0.0,615.0,948.14,790.09
2016,1,18,13,0,1006.0,63.0,4.2,0.0,611.0,979.05,813.91
2016,1,18,13,15,1002.0,62.5,4.15,0.0,599.0,1003.39,831.85
2016,1,18,13,30,998.0,62.0,4.1,0.0,587.0,1023.81,846.99
2016,1,18,13,45,991.5,61.0,4.1,0.0,566.5,1037.21,857.66
2016,1,18,14,0,985.0,60.0,4.1,0.0,546.0,1046.53,865.55
2016,1,18,14,15,974.0,58.5,4.0,0.0,519.0,1046.68,865.62
2016,1,18,14,30,963.0,57.0,3.9,0.0,492.0,1042.73,863.15
2016,1,18,14,45,948.0,55.5,3.85,-0.5,457.5,1030.85,857.0
2016,1,18,15,0,933.0,54.0,3.8,-1.0,423.0,1015.17,848.01
2016,1,18,15,15,910.5,52.0,3.55,-1.0,383.0,987.77,826.98
2016,1,18,15,30,888.0,50.0,3.3,-1.0,343.0,957.19,803.16
2016,1,18,15,45,854.5,47.0,3.1,-1.5,298.5,911.6,768.85
2016,1,18,16,0,821.0,44.0,2.9,-2.0,254.0,864.0,731.54
2016,1,18,16,15,768.5,40.0,2.6,-2.5,207.0,795.71,675.09
2016,1,18,16,30,716.0,36.0,2.3,-3.0,160.0,727.8,615.72
2016,1,18,16,45,624.0,29.5,2.0,-3.5,114.5,626.44,524.79
2016,1,18,17,0,532.0,23.0,1.7,-4.0,69.0,522.52,401.75
2016,1,18,17,15,266.0,11.5,1.7,-4.0,34.5,223.3,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,250.0,12.0,2.7,-7.0,33.0,9.44,0.0
2016,1,19,8,0,500.0,24.0,2.9,-7.0,66.0,22.28,13.09
2016,1,19,8,15,594.0,31.0,2.95,-6.5,111.5,28.98,21.34
2016,1,19,8,30,688.0,38.0,3.0,-6.0,157.0,35.8,28.3
2016,1,19,8,45,740.5,42.5,3.15,-6.0,203.5,49.61,32.47
2016,1,19,9,0,793.0,47.0,3.3,-6.0,250.0,107.02,60.17
2016,1,19,9,15,827.0,50.0,3.3,-5.5,294.0,168.87,108.24
2016,1,19,9,30,861.0,53.0,3.3,-5.0,338.0,232.03,165.52
2016,1,19,9,45,883.5,55.5,3.35,-5.0,377.5,295.07,226.89
2016,1,19,10,0,906.0,58.0,3.4,-5.0,417.0,359.87,290.52
2016,1,19,10,15,921.5,60.0,3.4,-4.5,451.0,422.99,351.45
2016,1,19,10,30,937.0,62.0,3.4,-4.0,485.0,486.51,411.0
2016,1,19,10,45,947.0,63.5,3.4,-3.5,512.0,546.88,466.05
2016,1,19,11,0,957.0,65.0,3.4,-3.0,539.0,606.48,518.58
2016,1,19,11,15,964.0,66.0,3.4,-2.5,559.0,662.69,566.63
2016,1,19,11,30,971.0,67.0,3.4,-2.0,579.0,717.29,611.88
2016,1,19,11,45,974.5,67.5,3.4,-2.0,591.0,767.02,652.58
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,814.32,688.75
2016,1,19,12,15,979.0,68.0,3.4,-2.0,607.5,856.45,720.65
2016,1,19,12,30,980.0,68.0,3.4,-2.0,612.0,895.56,750.11
2016,1,19,12,45,979.0,68.0,3.45,-2.0,608.0,929.76,776.15
2016,1,19,13,0,978.0,68.0,3.5,-2.0,604.0,960.52,799.66
2016,1,19,13,15,973.5,67.5,3.5,-1.5,592.0,983.88,815.93
2016,1,19,13,30,969.0,67.0,3.5,-1.0,580.0,1003.41,829.49
2016,1,19,13,45,961.5,66.0,3.5,-1.0,560.0,1015.54,839.17
2016,1,19,14,0,954.0,65.0,3.5,-1.0,540.0,1023.66,846.14
2016,1,19,14,15,943.0,64.0,3.45,-1.0,513.0,1024.38,847.42
2016,1,19,14,30,932.0,63.0,3.4,-1.0,486.0,1021.16,846.0
2016,1,19,14,45,915.0,61.5,3.35,-1.0,452.0,1007.44,836.91
2016,1,19,15,0,898.0,60.0,3.3,-1.0,418.0,990.06,825.16
2016,1,19,15,15,875.0,57.5,3.1,-1.0,379.0,961.84,803.82
2016,1,19,15,30,852.0,55.0,2.9,-1.0,340.0,930.55,779.82
2016,1,19,15,45,818.0,51.5,2.7,-1.5,296.0,894.52,752.75
2016,1,19,16,0,784.0,48.0,2.5,-2.0,252.0,845.37,714.25
2016,1,19,16,15,731.0,43.5,2.2,-2.5,206.0,775.3,656.6
2016,1,19,16,30,678.0,39.0,1.9,-3.0,160.0,704.56,595.39
2016,1,19,16,45,586.5,32.0,1.65,-3.5,114.5,597.2,501.01
2016,1,19,17,0,495.0,25.0,1.4,-4.0,69.0,493.31,386.07
2016,1,19,17,15,247.5,12.5,1.4,-4.0,34.5,242.38,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,131.5,16.5,0.55,-6.0,27.5,12.98,0.0
2016,1,20,8,0,263.0,33.0,0.7,-6.0,55.0,27.26,17.49
2016,1,20,8,15,363.0,44.5,0.85,-5.5,96.0,36.56,28.38
2016,1,20,8,30,463.0,56.0,1.0,-5.0,137.0,45.87,37.74
2016,1,20,8,45,517.5,65.5,1.15,-4.5,180.0,59.16,43.88
2016,1,20,9,0,572.0,75.0,1.3,-4.0,223.0,107.6,69.29
2016,1,20,9,15,352.5,106.5,1.4,-3.5,202.5,136.97,101.24
2016,1,20,9,30,133.0,138.0,1.5,-3.0,182.0,136.35,111.24
2016,1,20,9,45,253.5,142.5,1.65,-2.5,239.0,187.73,152.95
2016,1,20,10,0,374.0,147.0,1.8,-2.0,296.0,256.26,211.04
2016,1,20,10,15,352.0,164.5,1.9,-1.5,314.0,282.65,236.57
2016,1,20,10,30,330.0,182.0,2.0,-1.0,332.0,312.7,264.34
2016,1,20,10,45,298.0,199.0,2.15,-1.0,340.5,334.92,285.08
2016,1,20,11,0,266.0,216.0,2.3,-1.0,349.0,353.74,302.13
2016,1,20,11,15,535.0,164.0,2.4,-0.5,444.0,498.69,425.05
2016,1,20,11,30,804.0,112.0,2.5,0.0,539.0,662.29,559.04
2016,1,20,11,45,495.0,183.5,2.7,0.0,448.0,551.09,467.78
2016,1,20,12,0,186.0,255.0,2.9,0.0,357.0,388.32,330.96
2016,1,20,12,15,486.0,191.0,2.95,0.0,461.0,603.88,514.45
2016,1,20,12,30,786.0,127.0,3.0,0.0,565.0,815.87,683.74
2016,1,20,12,45,436.5,188.5,3.15,0.0,431.5,603.89,512.89
2016,1,20,13,0,87.0,250.0,3.3,0.0,298.0,319.45,272.46
2016,1,20,13,15,50.5,222.0,3.35,0.0,249.5,259.69,222.09
2016,1,20,13,30,14.0,194.0,3.4,0.0,201.0,179.45,152.34
2016,1,20,13,45,7.0,154.0,3.45,0.5,157.5,134.69,113.38
2016,1,20,14,0,0.0,114.0,3.5,1.0,114.0,91.02,74.93
2016,1,20,14,15,23.0,151.5,3.45,0.5,162.0,166.96,142.8
2016,1,20,14,30,46.0,189.0,3.4,0.0,210.0,240.33,207.59
2016,1,20,14,45,23.0,143.0,3.35,0.0,153.5,147.03,125.93
2016,1,20,15,0,0.0,97.0,3.3,0.0,97.0,78.32,64.48
2016,1,20,15,15,0.0,87.5,3.1,0.0,87.5,70.25,57.47
2016,1,20,15,30,0.0,78.0,2.9,0.0,78.0,62.19,50.37
2016,1,20,15,45,0.0,67.5,2.7,0.0,67.5,53.13,42.29
2016,1,20,16,0,0.0,57.0,2.5,0.0,57.0,44.05,34.1
2016,1,20,16,15,0.0,46.0,2.4,0.0,46.0,35.19,26.03
2016,1,20,16,30,0.0,35.0,2.3,0.0,35.0,26.73,18.23
2016,1,20,16,45,0.0,25.0,2.25,0.0,25.0,19.06,11.09
2016,1,20,17,0,0.0,15.0,2.2,0.0,15.0,11.4,3.71
2016,1,20,17,15,0.0,7.5,2.15,0.0,7.5,5.69,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,177.5,15.5,1.7,-3.5,31.0,12.67,0.0
2016,1,21,8,0,355.0,31.0,1.9,-3.0,62.0,25.85,16.21
2016,1,21,8,15,456.0,41.0,2.0,-2.0,105.5,34.13,25.73
2016,1,21,8,30,557.0,51.0,2.1,-1.0,149.0,42.46,33.98
2016,1,21,8,45,627.0,56.0,2.25,-0.5,195.5,52.45,43.6
2016,1,21,9,0,697.0,61.0,2.4,0.0,242.0,105.22,61.66
2016,1,21,9,15,736.5,66.0,2.45,0.0,286.0,165.06,106.93
2016,1,21,9,30,776.0,71.0,2.5,0.0,330.0,226.39,160.84
2016,1,21,9,45,809.5,72.5,2.6,0.0,371.0,287.45,218.11
2016,1,21,10,0,843.0,74.0,2.7,0.0,412.0,351.75,279.06
2016,1,21,10,15,558.5,133.0,2.65,0.0,364.5,342.11,282.6
2016,1,21,10,30,274.0,192.0,2.6,0.0,317.0,296.08,250.1
2016,1,21,10,45,372.5,185.0,2.6,0.5,365.5,358.72,304.16
2016,1,21,11,0,471.0,178.0,2.6,1.0,414.0,442.62,374.89
2016,1,21,11,15,702.5,129.5,2.5,1.0,496.5,573.61,483.97
2016,1,21,11,30,934.0,81.0,2.4,1.0,579.0,706.95,592.21
2016,1,21,11,45,940.5,80.5,2.3,1.5,592.0,756.53,629.69
2016,1,21,12,0,947.0,80.0,2.2,2.0,605.0,803.99,662.95
2016,1,21,12,15,948.5,80.5,2.1,2.0,609.5,846.33,692.84
2016,1,21,12,30,950.0,81.0,2.0,2.0,614.0,885.79,720.26
2016,1,21,12,45,950.5,80.0,1.95,2.5,610.5,919.6,742.55
2016,1,21,13,0,951.0,79.0,1.9,3.0,607.0,950.1,762.33
2016,1,21,13,15,947.0,78.5,1.8,3.0,595.0,973.67,777.76
2016,1,21,13,30,943.0,78.0,1.7,3.0,583.0,993.51,790.59
2016,1,21,13,45,936.0,76.5,1.65,3.0,563.5,1005.44,798.71
2016,1,21,14,0,929.0,75.0,1.6,3.0,544.0,1013.44,804.33
2016,1,21,14,15,917.0,73.5,1.55,3.0,516.5,1012.63,804.01
2016,1,21,14,30,905.0,72.0,1.5,3.0,489.0,1007.92,801.22
2016,1,21,14,45,887.5,70.0,1.5,3.0,455.5,1004.88,800.62
2016,1,21,15,0,870.0,68.0,1.5,3.0,422.0,986.35,789.15
2016,1,21,15,15,845.5,65.5,1.3,2.5,382.5,956.62,767.72
2016,1,21,15,30,821.0,63.0,1.1,2.0,343.0,923.6,743.52
2016,1,21,15,45,782.5,59.5,0.9,1.5,298.5,872.69,705.67
2016,1,21,16,0,744.0,56.0,0.7,1.0,254.0,819.47,664.97
2016,1,21,16,15,688.0,50.5,0.75,0.5,208.0,745.63,611.44
2016,1,21,16,30,632.0,45.0,0.8,0.0,162.0,671.08,553.77
2016,1,21,16,45,534.0,37.5,0.9,0.0,117.0,557.58,460.76
2016,1,21,17,0,436.0,30.0,1.0,0.0,72.0,462.23,365.74
2016,1,21,17,15,218.0,15.0,1.0,0.0,36.0,230.72,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
