Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,4.95,-4.0,5.0,3.78,0.0
2016,1,22,8,0,0.0,10.0,4.9,-4.0,10.0,7.58,0.82
2016,1,22,8,15,0.0,18.0,4.8,-4.0,18.0,13.68,7.03
2016,1,22,8,30,0.0,26.0,4.7,-4.0,26.0,19.8,13.04
2016,1,22,8,45,0.0,34.0,4.65,-4.0,34.0,25.94,19.04
2016,1,22,9,0,0.0,42.0,4.6,-4.0,42.0,32.08,23.71
2016,1,22,9,15,0.0,50.5,4.55,-4.0,50.5,38.63,29.71
2016,1,22,9,30,0.0,59.0,4.5,-4.0,59.0,45.19,35.67
2016,1,22,9,45,0.0,78.0,4.5,-4.0,78.0,59.85,48.92
2016,1,22,10,0,0.0,97.0,4.5,-4.0,97.0,74.65,62.19
2016,1,22,10,15,0.0,97.5,4.65,-4.0,97.5,75.18,62.54
2016,1,22,10,30,0.0,98.0,4.8,-4.0,98.0,75.66,62.84
2016,1,22,10,45,0.0,116.0,4.95,-4.0,116.0,90.18,75.74
2016,1,22,11,0,0.0,134.0,5.1,-4.0,134.0,105.07,88.91
2016,1,22,11,15,3.5,158.0,5.15,-4.0,160.0,127.6,108.86
2016,1,22,11,30,7.0,182.0,5.2,-4.0,186.0,151.28,129.76
2016,1,22,11,45,3.5,131.0,5.3,-4.0,133.0,105.63,89.16
2016,1,22,12,0,0.0,80.0,5.4,-4.0,80.0,61.53,49.7
2016,1,22,12,15,0.0,84.5,5.4,-4.0,84.5,65.02,52.83
2016,1,22,12,30,0.0,89.0,5.4,-4.0,89.0,68.52,55.94
2016,1,22,12,45,0.0,103.5,5.4,-4.0,103.5,80.53,66.67
2016,1,22,13,0,0.0,118.0,5.4,-4.0,118.0,93.04,77.84
2016,1,22,13,15,0.0,70.0,5.3,-4.0,70.0,53.78,42.79
2016,1,22,13,30,0.0,22.0,5.2,-4.0,22.0,16.81,9.55
2016,1,22,13,45,0.0,44.5,5.15,-4.0,44.5,34.08,25.17
2016,1,22,14,0,0.0,67.0,5.1,-4.0,67.0,51.43,40.85
2016,1,22,14,15,0.0,63.5,5.2,-3.5,63.5,48.71,38.39
2016,1,22,14,30,0.0,60.0,5.3,-3.0,60.0,45.99,35.94
2016,1,22,14,45,0.0,37.0,5.45,-3.0,37.0,28.27,19.99
2016,1,22,15,0,0.0,14.0,5.6,-3.0,14.0,10.66,4.04
2016,1,22,15,15,0.0,12.5,5.6,-3.0,12.5,9.51,3.01
2016,1,22,15,30,0.0,11.0,5.6,-3.0,11.0,8.36,1.97
2016,1,22,15,45,0.0,9.5,5.6,-3.5,9.5,7.21,0.94
2016,1,22,16,0,0.0,8.0,5.6,-4.0,8.0,6.07,0.0
2016,1,22,16,15,0.0,6.5,5.5,-4.0,6.5,4.92,0.0
2016,1,22,16,30,0.0,5.0,5.4,-4.0,5.0,3.78,0.0
2016,1,22,16,45,0.0,3.5,5.3,-4.0,3.5,2.65,0.0
2016,1,22,17,0,0.0,2.0,5.2,-4.0,2.0,1.51,0.0
2016,1,22,17,15,0.0,1.0,5.2,-4.0,1.0,0.75,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-5.5,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,8.0,4.2,-4.0,8.0,6.07,0.0
2016,1,23,8,0,0.0,16.0,4.3,-4.0,16.0,12.17,4.84
2016,1,23,8,15,0.0,28.0,4.4,-3.5,28.0,21.37,14.14
2016,1,23,8,30,0.0,40.0,4.5,-3.0,40.0,30.59,23.13
2016,1,23,8,45,0.0,52.5,4.6,-3.0,52.5,39.94,32.22
2016,1,23,9,0,0.0,65.0,4.7,-3.0,65.0,49.37,39.3
2016,1,23,9,15,0.0,77.0,4.8,-2.5,77.0,58.58,47.61
2016,1,23,9,30,0.0,89.0,4.9,-2.0,89.0,67.93,55.91
2016,1,23,9,45,0.0,112.5,5.05,-2.0,112.5,86.21,72.22
2016,1,23,10,0,0.0,136.0,5.2,-2.0,136.0,105.02,88.87
2016,1,23,10,15,1.0,144.5,5.25,-1.5,145.5,112.8,95.41
2016,1,23,10,30,2.0,153.0,5.3,-1.0,155.0,120.75,102.08
2016,1,23,10,45,12.5,174.0,5.35,-1.0,181.0,144.06,122.46
2016,1,23,11,0,23.0,195.0,5.4,-1.0,207.0,169.11,144.39
2016,1,23,11,15,11.5,107.5,5.4,-1.0,113.5,90.39,75.03
2016,1,23,11,30,0.0,20.0,5.4,-1.0,20.0,15.28,8.02
2016,1,23,11,45,5.5,107.5,5.4,-1.0,110.5,87.42,72.29
2016,1,23,12,0,11.0,195.0,5.4,-1.0,201.0,167.72,142.74
2016,1,23,12,15,5.5,169.0,5.4,-1.0,172.0,141.1,119.25
2016,1,23,12,30,0.0,143.0,5.4,-1.0,143.0,114.21,95.51
2016,1,23,12,45,30.0,194.5,5.45,-1.0,211.5,202.74,174.0
2016,1,23,13,0,60.0,246.0,5.5,-1.0,280.0,289.16,249.48
2016,1,23,13,15,73.5,246.0,5.45,-1.0,286.5,306.99,265.35
2016,1,23,13,30,87.0,246.0,5.4,-1.0,293.0,325.75,282.17
2016,1,23,13,45,85.5,237.0,5.4,-1.5,282.5,319.81,277.94
2016,1,23,14,0,84.0,228.0,5.4,-2.0,272.0,313.61,273.56
2016,1,23,14,15,64.0,210.5,5.3,-2.0,243.0,278.0,242.48
2016,1,23,14,30,44.0,193.0,5.2,-2.0,214.0,241.56,210.45
2016,1,23,14,45,91.0,186.5,5.15,-2.0,226.0,286.1,251.93
2016,1,23,15,0,138.0,180.0,5.1,-2.0,238.0,353.12,312.24
2016,1,23,15,15,128.5,165.5,5.0,-2.0,215.5,330.15,292.46
2016,1,23,15,30,119.0,151.0,4.9,-2.0,193.0,306.94,272.45
2016,1,23,15,45,114.0,132.5,4.85,-2.5,168.5,281.66,251.04
2016,1,23,16,0,109.0,114.0,4.8,-3.0,144.0,255.87,228.64
2016,1,23,16,15,97.5,94.5,4.7,-3.0,118.0,221.74,197.53
2016,1,23,16,30,86.0,75.0,4.6,-3.0,92.0,187.15,165.28
2016,1,23,16,45,68.5,56.0,4.55,-3.5,67.0,147.59,127.87
2016,1,23,17,0,51.0,37.0,4.5,-4.0,42.0,106.9,87.4
2016,1,23,17,15,25.5,18.5,4.5,-4.0,21.0,49.9,12.44
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,262.5,13.5,2.2,-8.5,38.0,12.12,0.0
2016,1,24,8,0,525.0,27.0,2.3,-8.0,76.0,25.09,16.46
2016,1,24,8,15,615.0,35.0,2.4,-7.0,123.5,32.64,24.98
2016,1,24,8,30,705.0,43.0,2.5,-6.0,171.0,40.26,32.63
2016,1,24,8,45,759.0,48.0,2.7,-5.0,220.0,47.75,39.93
2016,1,24,9,0,813.0,53.0,2.9,-4.0,269.0,106.85,60.66
2016,1,24,9,15,845.5,57.5,2.9,-3.0,315.5,169.28,106.81
2016,1,24,9,30,878.0,62.0,2.9,-2.0,362.0,235.46,165.15
2016,1,24,9,45,899.5,65.5,2.9,-1.5,403.5,301.34,227.55
2016,1,24,10,0,921.0,69.0,2.9,-1.0,445.0,369.04,292.07
2016,1,24,10,15,935.0,71.5,2.65,-0.5,480.0,433.85,352.85
2016,1,24,10,30,949.0,74.0,2.4,0.0,515.0,498.69,411.47
2016,1,24,10,45,958.0,76.5,2.2,0.0,543.5,561.0,466.56
2016,1,24,11,0,967.0,79.0,2.0,0.0,572.0,622.45,518.65
2016,1,24,11,15,972.5,80.5,1.85,0.5,592.5,679.64,564.57
2016,1,24,11,30,978.0,82.0,1.7,1.0,613.0,735.06,607.11
2016,1,24,11,45,980.0,83.5,1.55,1.5,625.5,786.04,644.44
2016,1,24,12,0,982.0,85.0,1.4,2.0,638.0,834.47,676.24
2016,1,24,12,15,982.0,85.5,1.3,2.0,642.0,877.49,704.99
2016,1,24,12,30,982.0,86.0,1.2,2.0,646.0,917.41,731.05
2016,1,24,12,45,975.5,88.0,1.15,2.5,641.5,950.22,751.34
2016,1,24,13,0,969.0,90.0,1.1,3.0,637.0,979.28,768.91
2016,1,24,13,15,963.5,89.0,1.05,3.0,624.5,1001.91,783.37
2016,1,24,13,30,958.0,88.0,1.0,3.0,612.0,1020.63,795.29
2016,1,24,13,45,948.5,87.0,0.95,3.5,591.0,1031.59,800.69
2016,1,24,14,0,939.0,86.0,0.9,4.0,570.0,1050.14,811.38
2016,1,24,14,15,927.0,84.0,0.8,4.0,542.0,1049.35,809.29
2016,1,24,14,30,915.0,82.0,0.7,4.0,514.0,1044.4,804.84
2016,1,24,14,45,897.0,79.5,0.65,4.0,478.5,1028.78,794.7
2016,1,24,15,0,879.0,77.0,0.6,4.0,443.0,1009.21,782.14
2016,1,24,15,15,855.5,73.0,0.55,3.5,402.5,978.55,763.36
2016,1,24,15,30,832.0,69.0,0.5,3.0,362.0,944.47,741.98
2016,1,24,15,45,797.5,64.5,0.5,3.0,317.0,895.93,709.71
2016,1,24,16,0,763.0,60.0,0.5,3.0,272.0,844.86,674.46
2016,1,24,16,15,712.0,54.0,0.55,2.5,224.5,774.49,625.26
2016,1,24,16,30,661.0,48.0,0.6,2.0,177.0,703.08,571.94
2016,1,24,16,45,575.5,39.5,0.7,2.0,130.0,598.57,488.77
2016,1,24,17,0,490.0,31.0,0.8,2.0,83.0,496.65,396.73
2016,1,24,17,15,245.0,15.5,0.85,1.5,41.5,258.49,111.87
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,44.0,17.0,1.6,-1.5,21.0,12.93,0.0
2016,1,25,8,0,88.0,34.0,1.8,-1.0,42.0,25.29,16.28
2016,1,25,8,15,116.5,53.0,1.85,-0.5,70.5,38.65,29.87
2016,1,25,8,30,145.0,72.0,1.9,0.0,99.0,51.7,42.5
2016,1,25,8,45,163.5,90.5,1.95,0.0,128.5,64.47,54.76
2016,1,25,9,0,182.0,109.0,2.0,0.0,158.0,93.61,71.61
2016,1,25,9,15,201.0,124.0,1.95,0.0,186.5,123.2,95.1
2016,1,25,9,30,220.0,139.0,1.9,0.0,215.0,155.4,122.88
2016,1,25,9,45,322.5,141.5,1.85,0.5,267.0,202.16,160.99
2016,1,25,10,0,425.0,144.0,1.8,1.0,319.0,266.75,215.79
2016,1,25,10,15,370.5,168.0,1.9,1.5,329.5,289.48,238.92
2016,1,25,10,30,316.0,192.0,2.0,2.0,340.0,312.18,260.65
2016,1,25,10,45,449.0,171.5,2.1,2.5,395.0,392.26,328.21
2016,1,25,11,0,582.0,151.0,2.2,3.0,450.0,476.52,398.64
2016,1,25,11,15,592.0,154.5,2.3,3.5,468.5,527.59,440.76
2016,1,25,11,30,602.0,158.0,2.4,4.0,487.0,572.2,477.15
2016,1,25,11,45,639.5,150.5,2.55,4.5,507.0,625.2,520.07
2016,1,25,12,0,677.0,143.0,2.7,5.0,527.0,679.12,562.99
2016,1,25,12,15,704.5,135.5,2.7,5.0,538.0,725.68,599.83
2016,1,25,12,30,732.0,128.0,2.7,5.0,549.0,771.51,634.57
2016,1,25,12,45,752.0,121.0,2.7,5.5,551.0,810.38,662.25
2016,1,25,13,0,772.0,114.0,2.7,6.0,553.0,847.34,688.36
2016,1,25,13,15,783.5,107.5,2.65,6.0,545.5,869.38,704.23
2016,1,25,13,30,795.0,101.0,2.6,6.0,538.0,894.38,722.46
2016,1,25,13,45,765.0,104.5,2.6,6.0,514.0,888.13,718.39
2016,1,25,14,0,735.0,108.0,2.6,6.0,490.0,885.13,717.18
2016,1,25,14,15,679.0,116.5,2.45,5.5,456.0,852.2,694.02
2016,1,25,14,30,623.0,125.0,2.3,5.0,422.0,814.44,667.42
2016,1,25,14,45,612.0,118.5,2.15,5.0,393.5,800.59,657.42
2016,1,25,15,0,601.0,112.0,2.0,5.0,365.0,783.76,644.92
2016,1,25,15,15,571.0,109.0,1.85,4.5,331.5,749.12,620.0
2016,1,25,15,30,541.0,106.0,1.7,4.0,298.0,711.74,592.71
2016,1,25,15,45,515.0,96.0,1.6,3.5,260.5,661.82,555.47
2016,1,25,16,0,489.0,86.0,1.5,3.0,223.0,618.26,522.11
2016,1,25,16,15,447.0,75.5,1.5,2.5,184.0,558.15,474.69
2016,1,25,16,30,405.0,65.0,1.5,2.0,145.0,498.5,425.31
2016,1,25,16,45,338.5,52.0,1.55,1.5,106.5,414.5,353.19
2016,1,25,17,0,272.0,39.0,1.6,1.0,68.0,334.32,278.0
2016,1,25,17,15,136.0,19.5,1.6,1.0,34.0,172.26,89.42
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.5,18.5,2.25,0.0,33.0,14.15,0.0
2016,1,26,8,0,301.0,37.0,2.3,0.0,66.0,30.62,20.96
2016,1,26,8,15,395.0,49.5,2.3,0.5,109.5,40.71,31.65
2016,1,26,8,30,489.0,62.0,2.3,1.0,153.0,50.74,41.46
2016,1,26,8,45,548.0,71.5,2.35,1.5,199.5,58.06,48.54
2016,1,26,9,0,607.0,81.0,2.4,2.0,246.0,108.54,68.99
2016,1,26,9,15,647.5,88.5,2.4,2.5,290.5,162.54,107.96
2016,1,26,9,30,688.0,96.0,2.4,3.0,335.0,221.59,158.16
2016,1,26,9,45,714.5,102.5,2.4,3.5,375.5,280.97,212.19
2016,1,26,10,0,741.0,109.0,2.4,4.0,416.0,343.11,269.11
2016,1,26,10,15,663.0,121.5,2.55,4.5,412.5,373.13,301.08
2016,1,26,10,30,585.0,134.0,2.7,5.0,409.0,393.28,322.93
2016,1,26,10,45,694.0,131.0,2.9,6.0,475.5,482.86,397.76
2016,1,26,11,0,803.0,128.0,3.1,7.0,542.0,582.84,479.05
2016,1,26,11,15,759.0,126.5,3.1,7.5,530.0,601.73,495.48
2016,1,26,11,30,715.0,125.0,3.1,8.0,518.0,614.09,506.29
2016,1,26,11,45,693.5,135.5,3.15,8.5,523.5,648.0,533.01
2016,1,26,12,0,672.0,146.0,3.2,9.0,529.0,678.08,555.93
2016,1,26,12,15,644.0,156.5,3.1,9.0,526.0,699.17,571.83
2016,1,26,12,30,616.0,167.0,3.0,9.0,523.0,715.83,584.07
2016,1,26,12,45,603.0,170.0,2.95,9.0,517.0,733.84,597.8
2016,1,26,13,0,590.0,173.0,2.9,9.0,511.0,740.51,603.12
2016,1,26,13,15,583.0,171.5,2.65,9.0,500.0,753.16,611.81
2016,1,26,13,30,576.0,170.0,2.4,9.0,489.0,763.08,617.97
2016,1,26,13,45,642.5,143.5,2.2,9.0,488.5,822.97,661.09
2016,1,26,14,0,709.0,117.0,2.0,9.0,488.0,871.17,694.3
2016,1,26,14,15,591.5,142.0,1.85,8.5,441.0,794.94,639.28
2016,1,26,14,30,474.0,167.0,1.7,8.0,394.0,705.99,574.35
2016,1,26,14,45,414.5,165.0,1.6,7.5,354.0,649.5,532.97
2016,1,26,15,0,355.0,163.0,1.5,7.0,314.0,567.73,471.47
2016,1,26,15,15,305.5,163.0,1.5,6.5,284.5,522.92,437.66
2016,1,26,15,30,256.0,163.0,1.5,6.0,255.0,478.86,403.21
2016,1,26,15,45,245.0,143.5,1.5,5.5,222.5,444.41,377.23
2016,1,26,16,0,234.0,124.0,1.5,5.0,190.0,408.93,349.47
2016,1,26,16,15,208.0,104.5,1.5,4.5,156.0,358.55,307.87
2016,1,26,16,30,182.0,85.0,1.5,4.0,122.0,308.2,264.75
2016,1,26,16,45,144.5,64.5,1.5,3.5,89.5,245.88,209.54
2016,1,26,17,0,107.0,44.0,1.5,3.0,57.0,183.8,151.83
2016,1,26,17,15,53.5,25.5,1.5,3.0,32.0,88.98,49.39
2016,1,26,17,30,0.0,7.0,1.5,3.0,7.0,5.51,0.0
2016,1,26,17,45,0.0,3.5,1.5,3.0,3.5,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,80.0,20.0,1.95,2.0,27.5,15.15,0.0
2016,1,27,8,0,160.0,40.0,2.0,2.0,55.0,29.63,20.09
2016,1,27,8,15,224.5,58.0,2.25,2.5,93.0,42.84,33.38
2016,1,27,8,30,289.0,76.0,2.5,3.0,131.0,55.64,45.66
2016,1,27,8,45,366.0,85.5,2.8,3.5,173.5,62.65,52.39
2016,1,27,9,0,443.0,95.0,3.1,4.0,216.0,102.67,69.44
2016,1,27,9,15,519.5,91.0,3.25,4.0,256.0,146.26,99.28
2016,1,27,9,30,596.0,87.0,3.4,4.0,296.0,195.03,139.08
2016,1,27,9,45,397.0,133.0,3.55,4.5,279.0,218.07,169.96
2016,1,27,10,0,198.0,179.0,3.7,5.0,262.0,210.16,171.55
2016,1,27,10,15,179.0,195.5,3.6,5.0,275.0,232.13,192.06
2016,1,27,10,30,160.0,212.0,3.5,5.0,288.0,252.14,210.19
2016,1,27,10,45,417.5,169.0,3.45,5.5,382.0,373.3,311.33
2016,1,27,11,0,675.0,126.0,3.4,6.0,476.0,510.02,424.28
2016,1,27,11,15,442.0,190.0,3.3,6.0,423.0,462.84,386.06
2016,1,27,11,30,209.0,254.0,3.2,6.0,370.0,373.03,311.39
2016,1,27,11,45,292.5,246.0,3.1,6.5,412.0,452.25,376.96
2016,1,27,12,0,376.0,238.0,3.0,7.0,454.0,524.54,435.32
2016,1,27,12,15,560.0,182.5,2.95,7.0,507.0,650.95,537.77
2016,1,27,12,30,744.0,127.0,2.9,7.0,560.0,780.01,637.95
2016,1,27,12,45,770.5,117.5,2.9,7.0,563.5,822.12,668.34
2016,1,27,13,0,797.0,108.0,2.9,7.0,567.0,857.5,694.36
2016,1,27,13,15,746.0,121.0,2.85,7.0,544.5,856.99,693.68
2016,1,27,13,30,695.0,134.0,2.8,7.0,522.0,845.61,685.48
2016,1,27,13,45,744.0,114.0,2.75,7.0,517.0,886.67,716.09
2016,1,27,14,0,793.0,94.0,2.7,7.0,512.0,918.81,739.58
2016,1,27,14,15,823.5,81.5,2.6,6.5,497.0,945.46,760.06
2016,1,27,14,30,854.0,69.0,2.5,6.0,482.0,956.28,769.25
2016,1,27,14,45,529.0,127.0,2.45,6.0,377.0,717.04,592.63
2016,1,27,15,0,204.0,185.0,2.4,6.0,272.0,423.28,357.5
2016,1,27,15,15,193.0,171.0,2.2,5.5,247.5,399.25,340.33
2016,1,27,15,30,182.0,157.0,2.0,5.0,223.0,374.75,320.95
2016,1,27,15,45,178.0,138.0,1.8,4.5,196.0,349.02,300.52
2016,1,27,16,0,174.0,119.0,1.6,4.0,169.0,322.43,278.82
2016,1,27,16,15,160.5,100.0,1.5,3.5,140.5,286.09,248.07
2016,1,27,16,30,147.0,81.0,1.4,3.0,112.0,249.33,215.94
2016,1,27,16,45,126.5,62.0,1.3,2.5,83.5,223.64,191.44
2016,1,27,17,0,106.0,43.0,1.2,2.0,55.0,178.98,148.95
2016,1,27,17,15,53.0,26.0,1.2,1.5,32.0,89.28,54.66
2016,1,27,17,30,0.0,9.0,1.2,1.0,9.0,7.08,0.0
2016,1,27,17,45,0.0,4.5,1.25,1.0,4.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,30.5,18.5,1.4,-0.5,21.5,14.18,0.0
2016,1,28,8,0,61.0,37.0,1.5,0.0,43.0,27.43,18.5
2016,1,28,8,15,83.0,57.5,1.35,0.0,70.5,41.6,32.65
2016,1,28,8,30,105.0,78.0,1.2,0.0,98.0,55.47,46.09
2016,1,28,8,45,120.0,97.5,1.05,0.5,126.5,68.42,58.39
2016,1,28,9,0,135.0,117.0,0.9,1.0,155.0,93.79,73.38
2016,1,28,9,15,157.0,132.0,0.85,1.5,182.5,120.06,93.7
2016,1,28,9,30,179.0,147.0,0.8,2.0,210.0,149.19,117.92
2016,1,28,9,45,266.5,154.0,0.75,3.0,260.0,195.75,155.09
2016,1,28,10,0,354.0,161.0,0.7,4.0,310.0,250.08,199.6
2016,1,28,10,15,354.5,175.5,0.7,4.0,335.0,287.92,233.35
2016,1,28,10,30,355.0,190.0,0.7,4.0,360.0,325.79,266.45
2016,1,28,10,45,314.5,209.5,0.7,4.5,366.0,347.82,285.54
2016,1,28,11,0,274.0,229.0,0.7,5.0,372.0,365.52,300.17
2016,1,28,11,15,258.0,241.0,0.85,5.0,380.0,386.8,318.37
2016,1,28,11,30,242.0,253.0,1.0,5.0,388.0,393.04,324.39
2016,1,28,11,45,226.0,261.0,1.2,5.0,389.0,405.51,335.29
2016,1,28,12,0,210.0,269.0,1.4,5.0,390.0,416.25,344.5
2016,1,28,12,15,173.0,272.5,1.4,5.0,372.5,404.19,334.32
2016,1,28,12,30,136.0,276.0,1.4,5.0,355.0,388.87,321.47
2016,1,28,12,45,119.0,272.5,1.4,5.0,341.5,380.08,314.37
2016,1,28,13,0,102.0,269.0,1.4,5.0,328.0,349.72,290.05
2016,1,28,13,15,363.0,213.5,1.4,5.0,418.5,574.99,475.72
2016,1,28,13,30,624.0,158.0,1.4,5.0,509.0,804.78,650.43
2016,1,28,13,45,660.5,141.0,1.45,5.0,501.5,838.04,672.9
2016,1,28,14,0,697.0,124.0,1.5,5.0,494.0,868.41,695.83
2016,1,28,14,15,413.0,172.0,1.35,5.0,388.5,644.16,527.34
2016,1,28,14,30,129.0,220.0,1.2,5.0,283.0,380.77,316.38
2016,1,28,14,45,184.0,202.0,1.1,5.0,285.0,418.97,351.41
2016,1,28,15,0,239.0,184.0,1.0,5.0,287.0,479.39,400.84
2016,1,28,15,15,225.0,171.5,0.95,4.5,261.5,453.72,380.99
2016,1,28,15,30,211.0,159.0,0.9,4.0,236.0,405.61,343.99
2016,1,28,15,45,206.0,140.0,0.85,3.5,208.0,378.61,323.55
2016,1,28,16,0,201.0,121.0,0.8,3.0,180.0,371.1,317.87
2016,1,28,16,15,185.0,102.0,0.8,2.5,149.5,331.09,284.89
2016,1,28,16,30,169.0,83.0,0.8,2.0,119.0,290.66,250.49
2016,1,28,16,45,144.5,64.0,0.85,2.0,89.0,242.36,207.4
2016,1,28,17,0,120.0,45.0,0.9,2.0,59.0,194.03,162.06
2016,1,28,17,15,60.0,28.0,0.9,2.0,35.0,99.83,65.73
2016,1,28,17,30,0.0,11.0,0.9,2.0,11.0,8.65,0.0
2016,1,28,17,45,0.0,5.5,0.95,2.0,5.5,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,219.5,15.5,2.8,0.5,38.5,12.65,0.0
2016,1,29,8,0,439.0,31.0,3.0,1.0,77.0,26.01,17.26
2016,1,29,8,15,531.5,39.5,3.15,1.5,123.0,33.2,24.78
2016,1,29,8,30,624.0,48.0,3.3,2.0,169.0,43.89,35.06
2016,1,29,8,45,683.0,53.0,3.45,3.0,217.0,48.48,39.44
2016,1,29,9,0,742.0,58.0,3.6,4.0,265.0,99.97,57.18
2016,1,29,9,15,778.0,62.0,3.9,4.5,310.0,158.2,97.75
2016,1,29,9,30,814.0,66.0,4.2,5.0,355.0,220.7,151.07
2016,1,29,9,45,840.0,68.5,4.5,5.5,396.5,283.28,208.99
2016,1,29,10,0,866.0,71.0,4.8,6.0,438.0,348.28,270.11
2016,1,29,10,15,883.5,73.5,4.85,6.0,473.0,412.17,330.41
2016,1,29,10,30,901.0,76.0,4.9,6.0,508.0,475.59,389.16
2016,1,29,10,45,915.5,76.5,4.95,6.5,537.0,536.45,443.63
2016,1,29,11,0,930.0,77.0,5.0,7.0,566.0,597.06,496.24
2016,1,29,11,15,937.5,78.0,5.0,7.0,587.0,653.45,544.75
2016,1,29,11,30,945.0,79.0,5.0,7.0,608.0,708.34,590.83
2016,1,29,11,45,952.0,79.0,5.0,7.0,621.5,760.08,633.4
2016,1,29,12,0,959.0,79.0,5.0,7.0,635.0,809.75,671.38
2016,1,29,12,15,960.0,79.0,4.95,7.0,640.0,852.4,703.21
2016,1,29,12,30,961.0,79.0,4.9,7.0,645.0,892.07,732.61
2016,1,29,12,45,962.0,78.0,4.9,7.0,642.0,927.42,759.0
2016,1,29,13,0,963.0,77.0,4.9,7.0,639.0,959.42,782.91
2016,1,29,13,15,959.0,76.5,4.85,7.0,627.5,983.97,800.94
2016,1,29,13,30,955.0,76.0,4.8,7.0,616.0,1004.7,816.28
2016,1,29,13,45,948.0,75.0,4.8,7.0,596.5,1018.06,826.8
2016,1,29,14,0,941.0,74.0,4.8,7.0,577.0,1027.42,834.62
2016,1,29,14,15,930.5,72.5,4.65,6.5,550.0,1028.68,836.84
2016,1,29,14,30,920.0,71.0,4.5,6.0,523.0,1025.94,836.29
2016,1,29,14,45,905.5,69.0,4.4,6.0,489.5,1014.61,828.53
2016,1,29,15,0,891.0,67.0,4.3,6.0,456.0,999.53,818.12
2016,1,29,15,15,869.5,64.5,3.95,5.5,416.5,984.72,807.23
2016,1,29,15,30,848.0,62.0,3.6,5.0,377.0,954.71,785.58
2016,1,29,15,45,819.5,58.0,3.25,5.0,333.0,912.63,753.05
2016,1,29,16,0,791.0,54.0,2.9,5.0,289.0,867.93,717.68
2016,1,29,16,15,744.5,49.5,2.55,4.0,241.5,803.4,668.21
2016,1,29,16,30,698.0,45.0,2.2,3.0,194.0,737.8,615.36
2016,1,29,16,45,625.0,38.5,1.9,2.0,147.0,645.69,538.77
2016,1,29,17,0,552.0,32.0,1.6,1.0,100.0,555.22,457.5
2016,1,29,17,15,406.0,22.5,1.55,0.5,60.0,401.48,286.45
2016,1,29,17,30,260.0,13.0,1.5,0.0,20.0,213.53,0.0
2016,1,29,17,45,130.0,6.5,1.5,0.0,10.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,236.5,14.5,1.3,0.0,39.5,12.92,0.34
2016,1,30,8,0,473.0,29.0,1.5,0.0,79.0,26.62,18.03
2016,1,30,8,15,562.0,36.0,1.5,0.5,125.0,33.17,24.94
2016,1,30,8,30,651.0,43.0,1.5,1.0,171.0,39.82,31.49
2016,1,30,8,45,704.5,48.0,1.55,1.5,218.5,44.54,36.06
2016,1,30,9,0,758.0,53.0,1.6,2.0,266.0,95.83,53.72
2016,1,30,9,15,792.5,56.0,1.8,2.5,311.0,153.97,93.9
2016,1,30,9,30,827.0,59.0,2.0,3.0,356.0,216.11,146.87
2016,1,30,9,45,852.5,61.0,2.25,4.0,396.5,280.17,205.56
2016,1,30,10,0,878.0,63.0,2.5,5.0,437.0,344.44,265.24
2016,1,30,10,15,893.5,65.0,2.65,5.5,472.0,406.87,323.31
2016,1,30,10,30,909.0,67.0,2.8,6.0,507.0,469.79,380.32
2016,1,30,10,45,920.5,68.0,2.95,6.5,535.0,529.96,433.49
2016,1,30,11,0,932.0,69.0,3.1,7.0,563.0,589.57,484.55
2016,1,30,11,15,939.0,70.0,3.15,7.0,583.5,645.66,531.91
2016,1,30,11,30,946.0,71.0,3.2,7.0,604.0,700.22,576.82
2016,1,30,11,45,950.0,71.5,3.25,7.5,616.5,750.34,616.13
2016,1,30,12,0,954.0,72.0,3.3,8.0,629.0,798.16,650.51
2016,1,30,12,15,954.5,72.5,3.3,8.0,634.0,840.71,681.56
2016,1,30,12,30,955.0,73.0,3.3,8.0,639.0,880.27,710.27
2016,1,30,12,45,953.0,73.0,3.35,8.5,635.0,913.95,733.61
2016,1,30,13,0,951.0,73.0,3.4,9.0,631.0,944.16,754.43
2016,1,30,13,15,946.5,72.5,3.4,9.0,619.5,967.89,771.66
2016,1,30,13,30,942.0,72.0,3.4,9.0,608.0,987.83,786.33
2016,1,30,13,45,934.5,71.0,3.4,9.0,588.5,1000.4,795.94
2016,1,30,14,0,927.0,70.0,3.4,9.0,569.0,1009.0,802.96
2016,1,30,14,15,916.5,68.5,3.25,9.0,542.5,1010.02,803.54
2016,1,30,14,30,906.0,67.0,3.1,9.0,516.0,1007.09,801.5
2016,1,30,14,45,890.5,65.5,3.0,9.0,482.5,995.31,793.75
2016,1,30,15,0,875.0,64.0,2.9,9.0,449.0,979.85,783.5
2016,1,30,15,15,853.5,61.5,2.6,8.5,410.0,953.48,764.91
2016,1,30,15,30,832.0,59.0,2.3,8.0,371.0,935.27,751.88
2016,1,30,15,45,795.0,57.0,2.0,7.5,327.0,887.93,717.07
2016,1,30,16,0,758.0,55.0,1.7,7.0,283.0,838.27,679.75
2016,1,30,16,15,710.0,50.5,1.6,6.0,236.5,772.94,632.63
2016,1,30,16,30,662.0,46.0,1.5,5.0,190.0,706.72,582.22
2016,1,30,16,45,583.0,40.0,1.45,4.5,144.0,610.7,504.85
2016,1,30,17,0,504.0,34.0,1.4,4.0,98.0,516.35,423.24
2016,1,30,17,15,362.5,24.0,1.45,3.5,59.5,381.26,279.12
2016,1,30,17,30,221.0,14.0,1.5,3.0,21.0,183.99,0.0
2016,1,30,17,45,110.5,7.0,1.55,3.0,10.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,182.5,18.0,2.05,1.5,38.0,14.59,2.1
2016,1,31,8,0,365.0,36.0,2.1,2.0,76.0,29.81,20.76
2016,1,31,8,15,456.5,45.5,2.15,2.5,120.5,37.53,28.73
2016,1,31,8,30,548.0,55.0,2.2,3.0,165.0,45.31,36.29
2016,1,31,8,45,606.0,61.5,2.25,3.5,211.0,50.46,41.23
2016,1,31,9,0,664.0,68.0,2.3,4.0,257.0,97.18,58.0
2016,1,31,9,15,702.0,73.0,2.4,4.5,301.5,152.3,96.02
2016,1,31,9,30,740.0,78.0,2.5,5.0,346.0,212.03,146.21
2016,1,31,9,45,773.0,79.5,2.65,6.0,386.5,274.03,201.9
2016,1,31,10,0,806.0,81.0,2.8,7.0,427.0,336.63,258.93
2016,1,31,10,15,824.0,83.5,2.95,7.5,462.0,397.49,314.81
2016,1,31,10,30,842.0,86.0,3.1,8.0,497.0,459.32,370.18
2016,1,31,10,45,858.5,87.0,3.3,9.0,525.5,519.64,422.18
2016,1,31,11,0,875.0,88.0,3.5,10.0,554.0,580.11,472.6
2016,1,31,11,15,883.5,89.0,3.6,10.5,575.0,635.61,518.22
2016,1,31,11,30,892.0,90.0,3.7,11.0,596.0,689.85,561.59
2016,1,31,11,45,898.0,90.5,3.85,11.5,609.0,734.03,596.64
2016,1,31,12,0,904.0,91.0,4.0,12.0,622.0,781.53,631.94
2016,1,31,12,15,731.5,142.5,4.1,12.5,574.5,753.06,608.84
2016,1,31,12,30,559.0,194.0,4.2,13.0,527.0,687.74,556.79
2016,1,31,12,45,623.0,172.0,4.35,13.5,541.5,753.02,608.09
2016,1,31,13,0,687.0,150.0,4.5,14.0,556.0,812.26,652.52
2016,1,31,13,15,792.5,119.5,4.5,14.0,579.5,891.87,711.11
2016,1,31,13,30,898.0,89.0,4.5,14.0,603.0,967.55,765.9
2016,1,31,13,45,890.5,87.5,4.55,14.0,584.0,990.76,783.2
2016,1,31,14,0,883.0,86.0,4.6,14.0,565.0,998.73,790.17
2016,1,31,14,15,871.5,84.5,4.5,14.0,538.5,998.82,790.42
2016,1,31,14,30,860.0,83.0,4.4,14.0,512.0,994.96,788.06
2016,1,31,14,45,745.0,97.5,4.3,14.0,452.0,910.5,727.67
2016,1,31,15,0,630.0,112.0,4.2,14.0,392.0,815.64,659.07
2016,1,31,15,15,597.0,111.0,4.1,13.5,358.0,780.45,635.52
2016,1,31,15,30,564.0,110.0,4.0,13.0,324.0,742.33,608.85
2016,1,31,15,45,541.0,100.0,3.95,13.0,285.5,702.03,578.97
2016,1,31,16,0,518.0,90.0,3.9,13.0,247.0,659.71,546.71
2016,1,31,16,15,564.5,72.0,3.8,12.5,218.0,672.6,557.16
2016,1,31,16,30,611.0,54.0,3.7,12.0,189.0,679.69,561.01
2016,1,31,16,45,526.0,46.5,3.65,11.5,143.0,578.44,478.09
2016,1,31,17,0,441.0,39.0,3.6,11.0,97.0,480.25,393.22
2016,1,31,17,15,303.5,27.0,3.5,10.5,59.0,338.82,252.3
2016,1,31,17,30,166.0,15.0,3.4,10.0,21.0,141.84,0.0
2016,1,31,17,45,83.0,7.5,3.35,10.0,10.5,5.9,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,146.0,20.0,2.85,7.5,36.0,15.29,3.19
2016,2,1,8,0,292.0,40.0,2.9,8.0,72.0,30.47,20.88
2016,2,1,8,15,381.0,51.0,2.95,8.5,114.5,41.51,31.59
2016,2,1,8,30,470.0,62.0,3.0,9.0,157.0,50.21,39.85
2016,2,1,8,45,537.0,67.5,3.05,9.5,202.0,54.35,43.77
2016,2,1,9,0,604.0,73.0,3.1,10.0,247.0,96.19,58.08
2016,2,1,9,15,302.0,83.5,3.25,10.5,170.5,105.22,71.75
2016,2,1,9,30,0.0,94.0,3.4,11.0,94.0,71.61,56.26
2016,2,1,9,45,5.0,124.5,3.55,12.0,126.5,96.26,76.75
2016,2,1,10,0,10.0,155.0,3.7,13.0,159.0,122.26,98.07
2016,2,1,10,15,133.5,184.0,3.8,13.5,249.5,203.52,163.31
2016,2,1,10,30,257.0,213.0,3.9,14.0,340.0,300.57,241.79
2016,2,1,10,45,540.5,153.5,4.05,15.0,438.0,417.59,335.49
2016,2,1,11,0,824.0,94.0,4.2,16.0,536.0,557.61,446.89
2016,2,1,11,15,550.0,175.0,4.3,16.0,475.0,511.69,411.98
2016,2,1,11,30,276.0,256.0,4.4,16.0,414.0,429.17,345.93
