Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,15,0.0,101.0,3.1,10.5,101.0,76.43,60.38
2016,2,22,9,30,0.0,139.0,3.2,11.0,139.0,104.36,83.8
2016,2,22,9,45,0.0,115.5,3.3,11.5,115.5,88.12,69.66
2016,2,22,10,0,0.0,92.0,3.4,12.0,92.0,70.73,54.67
2016,2,22,10,15,0.0,127.5,3.35,12.0,127.5,97.96,77.47
2016,2,22,10,30,0.0,163.0,3.3,12.0,163.0,125.74,100.46
2016,2,22,10,45,2.0,174.0,3.3,12.5,175.0,135.96,108.51
2016,2,22,11,0,4.0,185.0,3.3,13.0,187.0,146.57,116.87
2016,2,22,11,15,6.0,195.5,3.25,13.0,199.5,157.16,125.44
2016,2,22,11,30,8.0,206.0,3.2,13.0,212.0,168.14,134.32
2016,2,22,11,45,4.0,164.5,3.2,13.0,167.5,132.11,104.63
2016,2,22,12,0,0.0,123.0,3.2,13.0,123.0,95.76,74.51
2016,2,22,12,15,0.0,77.5,3.15,13.0,77.5,59.74,44.55
2016,2,22,12,30,0.0,32.0,3.1,13.0,32.0,24.58,15.08
2016,2,22,12,45,3.0,117.5,3.05,13.5,119.5,94.23,73.29
2016,2,22,13,0,6.0,203.0,3.0,14.0,207.0,170.25,135.46
2016,2,22,13,15,3.0,179.0,2.95,14.0,181.0,147.14,116.47
2016,2,22,13,30,0.0,155.0,2.9,14.0,155.0,123.88,97.41
2016,2,22,13,45,0.0,146.5,2.85,14.0,146.5,116.9,91.81
2016,2,22,14,0,0.0,138.0,2.8,14.0,138.0,109.88,86.15
2016,2,22,14,15,0.0,119.0,2.75,13.5,119.0,93.7,73.04
2016,2,22,14,30,0.0,100.0,2.7,13.0,100.0,77.63,59.9
2016,2,22,14,45,0.0,101.5,2.65,13.0,101.5,79.08,61.27
2016,2,22,15,0,0.0,103.0,2.6,13.0,103.0,80.69,62.76
2016,2,22,15,15,0.0,85.0,2.6,12.5,85.0,65.37,50.1
2016,2,22,15,30,0.0,67.0,2.6,12.0,67.0,51.4,38.46
2016,2,22,15,45,0.0,59.5,2.6,12.0,59.5,45.59,33.61
2016,2,22,16,0,0.0,52.0,2.6,12.0,52.0,39.79,28.73
2016,2,22,16,15,0.0,45.0,2.6,11.5,45.0,34.39,24.2
2016,2,22,16,30,0.0,38.0,2.6,11.0,38.0,29.0,19.6
2016,2,22,16,45,0.0,30.0,2.65,10.5,30.0,22.86,14.28
2016,2,22,17,0,0.0,22.0,2.7,10.0,22.0,16.73,8.9
2016,2,22,17,15,0.0,15.5,2.75,9.5,15.5,11.77,4.47
2016,2,22,17,30,0.0,9.0,2.8,9.0,9.0,6.82,0.04
2016,2,22,17,45,0.0,4.5,2.85,9.0,4.5,3.4,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,23,7,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,23,7,45,0.0,1.0,3.15,5.0,1.0,0.76,0.0
2016,2,23,8,0,0.0,2.0,3.3,5.0,2.0,1.51,0.0
2016,2,23,8,15,0.0,2.5,3.3,5.0,2.5,1.89,0.0
2016,2,23,8,30,0.0,3.0,3.3,5.0,3.0,2.27,0.0
2016,2,23,8,45,0.0,4.0,3.35,5.0,4.0,3.04,0.0
2016,2,23,9,0,0.0,5.0,3.4,5.0,5.0,3.8,0.0
2016,2,23,9,15,0.0,45.5,3.35,5.0,45.5,34.79,25.14
2016,2,23,9,30,0.0,86.0,3.3,5.0,86.0,65.96,52.36
2016,2,23,9,45,0.0,82.5,3.25,5.5,82.5,63.42,49.88
2016,2,23,10,0,0.0,79.0,3.2,6.0,79.0,60.73,47.31
2016,2,23,10,15,3.0,133.0,3.05,6.0,135.0,103.28,83.74
2016,2,23,10,30,6.0,187.0,2.9,6.0,191.0,146.88,120.53
2016,2,23,10,45,11.0,207.5,2.8,6.5,214.5,166.74,136.73
2016,2,23,11,0,16.0,228.0,2.7,7.0,238.0,187.61,153.71
2016,2,23,11,15,8.0,150.0,2.55,7.0,155.0,121.66,98.32
2016,2,23,11,30,0.0,72.0,2.4,7.0,72.0,55.45,42.03
2016,2,23,11,45,0.0,98.0,2.3,7.0,98.0,75.7,59.31
2016,2,23,12,0,0.0,124.0,2.2,7.0,124.0,96.56,76.91
2016,2,23,12,15,0.0,111.0,2.1,7.0,111.0,86.17,68.07
2016,2,23,12,30,0.0,98.0,2.0,7.0,98.0,75.77,59.25
2016,2,23,12,45,0.0,112.0,1.9,7.5,112.0,87.11,68.75
2016,2,23,13,0,0.0,126.0,1.8,8.0,126.0,98.71,78.38
2016,2,23,13,15,0.0,127.0,1.8,8.0,127.0,99.69,79.23
2016,2,23,13,30,0.0,128.0,1.8,8.0,128.0,100.7,80.14
2016,2,23,13,45,0.0,124.5,1.8,8.0,124.5,97.93,77.89
2016,2,23,14,0,0.0,121.0,1.8,8.0,121.0,95.15,75.65
2016,2,23,14,15,0.0,124.0,1.8,8.0,124.0,97.98,78.17
2016,2,23,14,30,0.0,127.0,1.8,8.0,127.0,100.98,80.85
2016,2,23,14,45,0.0,115.0,1.8,8.0,115.0,90.82,72.39
2016,2,23,15,0,0.0,103.0,1.8,8.0,103.0,80.64,63.9
2016,2,23,15,15,0.0,80.5,1.8,8.0,80.5,61.88,47.99
2016,2,23,15,30,0.0,58.0,1.8,8.0,58.0,44.45,33.08
2016,2,23,15,45,0.0,52.0,1.8,8.0,52.0,39.81,29.15
2016,2,23,16,0,0.0,46.0,1.8,8.0,46.0,35.17,25.2
2016,2,23,16,15,237.0,75.0,1.8,7.5,148.5,351.66,303.92
2016,2,23,16,30,474.0,104.0,1.8,7.0,251.0,611.35,514.46
2016,2,23,16,45,410.5,92.5,1.85,7.0,203.5,528.34,446.34
2016,2,23,17,0,347.0,81.0,1.9,7.0,156.0,447.96,380.04
2016,2,23,17,15,265.0,64.5,1.9,7.0,112.5,348.84,294.63
2016,2,23,17,30,183.0,48.0,1.9,7.0,69.0,240.25,198.02
2016,2,23,17,45,91.5,24.0,1.9,7.0,34.5,120.75,70.17
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,0.0,9.5,5.75,12.5,9.5,7.22,0.0
2016,2,24,7,30,0.0,19.0,5.9,13.0,19.0,14.47,6.4
2016,2,24,7,45,0.0,32.0,6.1,14.0,32.0,24.44,15.77
2016,2,24,8,0,0.0,45.0,6.3,15.0,45.0,34.38,24.83
2016,2,24,8,15,0.0,59.5,6.55,15.5,59.5,45.08,34.48
2016,2,24,8,30,0.0,74.0,6.8,16.0,74.0,55.69,43.89
2016,2,24,8,45,0.0,89.0,7.1,16.5,89.0,66.54,53.36
2016,2,24,9,0,0.0,104.0,7.4,17.0,104.0,77.67,60.02
2016,2,24,9,15,0.0,86.0,7.45,17.0,86.0,65.72,49.83
2016,2,24,9,30,0.0,68.0,7.5,17.0,68.0,52.17,38.33
2016,2,24,9,45,0.0,49.5,7.55,17.5,49.5,37.91,26.2
2016,2,24,10,0,0.0,31.0,7.6,18.0,31.0,23.71,14.2
2016,2,24,10,15,0.0,52.5,7.5,18.0,52.5,40.27,27.95
2016,2,24,10,30,0.0,74.0,7.4,18.0,74.0,56.91,41.68
2016,2,24,10,45,0.0,54.5,7.3,18.5,54.5,41.86,29.07
2016,2,24,11,0,0.0,35.0,7.2,19.0,35.0,26.85,16.56
2016,2,24,11,15,402.0,80.0,7.0,19.0,349.5,332.34,269.48
2016,2,24,11,30,804.0,125.0,6.8,19.0,664.0,665.68,532.79
2016,2,24,11,45,423.5,211.5,6.65,19.0,496.0,517.47,414.31
2016,2,24,12,0,43.0,298.0,6.5,19.0,328.0,291.51,230.24
2016,2,24,12,15,49.0,306.0,6.4,19.0,340.5,309.34,244.79
2016,2,24,12,30,55.0,314.0,6.3,19.0,353.0,327.93,259.57
2016,2,24,12,45,27.5,194.0,6.25,19.5,213.5,192.37,151.33
2016,2,24,13,0,0.0,74.0,6.2,20.0,74.0,57.03,41.04
2016,2,24,13,15,0.0,47.0,6.35,20.0,47.0,36.14,24.02
2016,2,24,13,30,0.0,20.0,6.5,20.0,20.0,15.34,6.97
2016,2,24,13,45,0.0,30.5,6.65,20.0,30.5,23.4,13.62
2016,2,24,14,0,0.0,41.0,6.8,20.0,41.0,31.47,20.28
2016,2,24,14,15,373.0,91.5,6.9,19.5,315.0,517.01,422.94
2016,2,24,14,30,746.0,142.0,7.0,19.0,589.0,966.85,766.88
2016,2,24,14,45,511.0,191.0,7.1,19.0,489.5,777.42,624.68
2016,2,24,15,0,276.0,240.0,7.2,19.0,390.0,574.77,465.01
2016,2,24,15,15,138.0,129.5,7.15,18.5,204.5,278.4,229.36
2016,2,24,15,30,0.0,19.0,7.1,18.0,19.0,14.5,6.52
2016,2,24,15,45,378.5,49.0,7.05,17.5,200.0,469.49,393.58
2016,2,24,16,0,757.0,79.0,7.0,17.0,381.0,876.08,715.6
2016,2,24,16,15,718.5,74.5,6.75,16.0,331.5,825.87,678.68
2016,2,24,16,30,680.0,70.0,6.5,15.0,282.0,767.54,636.08
2016,2,24,16,45,615.5,64.5,6.25,14.5,231.0,683.56,570.21
2016,2,24,17,0,551.0,59.0,6.0,14.0,180.0,600.79,502.63
2016,2,24,17,15,458.5,49.0,5.95,13.5,132.0,491.31,410.49
2016,2,24,17,30,366.0,39.0,5.9,13.0,84.0,387.21,317.58
2016,2,24,17,45,218.5,24.5,5.85,13.0,48.0,236.84,150.78
2016,2,24,18,0,71.0,10.0,5.8,13.0,12.0,57.91,0.0
2016,2,24,18,15,35.5,5.0,5.95,12.5,6.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,64.0,18.5,5.2,2.5,25.0,14.07,0.0
2016,2,25,7,30,128.0,37.0,5.3,3.0,50.0,27.59,18.39
2016,2,25,7,45,165.5,57.5,5.4,3.5,84.5,42.08,32.64
2016,2,25,8,0,203.0,78.0,5.5,4.0,119.0,56.24,46.14
2016,2,25,8,15,241.5,93.5,5.7,4.5,155.5,67.03,56.3
2016,2,25,8,30,280.0,109.0,5.9,5.0,192.0,77.61,66.02
2016,2,25,8,45,520.0,95.5,6.1,5.5,282.5,73.15,61.75
2016,2,25,9,0,760.0,82.0,6.3,6.0,373.0,98.68,60.9
2016,2,25,9,15,603.5,122.5,6.35,6.0,371.5,164.58,110.98
2016,2,25,9,30,447.0,163.0,6.4,6.0,370.0,205.88,152.49
2016,2,25,9,45,289.5,203.5,6.5,6.5,342.0,228.11,179.64
2016,2,25,10,0,132.0,244.0,6.6,7.0,314.0,229.35,187.04
2016,2,25,10,15,352.0,214.5,6.6,7.0,419.0,307.62,249.71
2016,2,25,10,30,572.0,185.0,6.6,7.0,524.0,413.61,338.03
2016,2,25,10,45,432.0,239.0,6.6,7.5,502.0,427.99,352.85
2016,2,25,11,0,292.0,293.0,6.6,8.0,480.0,418.75,346.04
2016,2,25,11,15,163.0,285.0,6.6,8.0,390.0,345.91,286.5
2016,2,25,11,30,34.0,277.0,6.6,8.0,300.0,255.33,210.1
2016,2,25,11,45,257.0,272.5,6.6,8.0,451.5,440.75,367.04
2016,2,25,12,0,480.0,268.0,6.6,8.0,603.0,637.73,528.94
2016,2,25,12,15,442.5,287.0,6.55,8.0,597.5,653.01,540.11
2016,2,25,12,30,405.0,306.0,6.5,8.0,592.0,648.68,536.44
2016,2,25,12,45,287.5,325.0,6.5,8.0,528.0,586.42,484.78
2016,2,25,13,0,170.0,344.0,6.5,8.0,464.0,495.33,409.4
2016,2,25,13,15,125.5,331.0,6.45,8.0,419.0,450.7,372.73
2016,2,25,13,30,81.0,318.0,6.4,8.0,374.0,380.26,314.71
2016,2,25,13,45,387.5,243.5,6.35,8.0,496.5,675.48,562.14
2016,2,25,14,0,694.0,169.0,6.3,8.0,619.0,922.56,758.95
2016,2,25,14,15,632.0,179.5,6.2,8.0,577.0,883.05,728.12
2016,2,25,14,30,570.0,190.0,6.1,8.0,535.0,830.45,688.51
2016,2,25,14,45,451.5,210.5,6.05,8.0,474.0,738.42,615.38
2016,2,25,15,0,333.0,231.0,6.0,8.0,413.0,621.29,521.26
2016,2,25,15,15,166.5,147.0,5.8,7.5,238.0,350.2,298.72
2016,2,25,15,30,0.0,63.0,5.6,7.0,63.0,48.32,36.42
2016,2,25,15,45,201.0,102.5,5.45,7.0,183.5,330.55,287.32
2016,2,25,16,0,402.0,142.0,5.3,7.0,304.0,604.61,518.2
2016,2,25,16,15,559.5,106.0,5.1,6.5,300.5,711.66,606.38
2016,2,25,16,30,717.0,70.0,4.9,6.0,297.0,801.68,678.36
2016,2,25,16,45,670.0,62.5,4.7,6.0,245.5,729.71,619.55
2016,2,25,17,0,623.0,55.0,4.5,6.0,194.0,658.03,559.43
2016,2,25,17,15,536.0,46.0,4.35,5.5,144.0,552.01,469.3
2016,2,25,17,30,449.0,37.0,4.2,5.0,94.0,450.97,377.74
2016,2,25,17,45,224.5,26.0,4.05,4.5,54.5,244.59,169.34
2016,2,25,18,0,0.0,15.0,3.9,4.0,15.0,11.8,0.0
2016,2,25,18,15,0.0,7.5,3.85,3.5,7.5,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,186.5,18.5,3.05,0.0,38.0,15.07,0.0
2016,2,26,7,30,373.0,37.0,3.3,0.0,76.0,30.72,21.66
2016,2,26,7,45,485.5,46.0,3.6,0.5,127.0,38.11,29.5
2016,2,26,8,0,598.0,55.0,3.9,1.0,178.0,45.68,36.94
2016,2,26,8,15,299.0,74.5,4.0,1.0,136.0,54.47,45.39
2016,2,26,8,30,0.0,94.0,4.1,1.0,94.0,69.1,59.09
2016,2,26,8,45,40.0,128.0,4.2,1.5,143.5,89.97,78.25
2016,2,26,9,0,80.0,162.0,4.3,2.0,193.0,116.57,95.63
2016,2,26,9,15,474.5,122.0,4.25,2.0,341.0,145.48,101.46
2016,2,26,9,30,869.0,82.0,4.2,2.0,489.0,230.07,155.98
2016,2,26,9,45,892.5,83.0,4.2,2.5,533.0,296.21,216.46
2016,2,26,10,0,916.0,84.0,4.2,3.0,577.0,365.97,281.62
2016,2,26,10,15,928.5,86.0,4.2,3.5,613.5,431.75,343.22
2016,2,26,10,30,941.0,88.0,4.2,4.0,650.0,497.6,403.27
2016,2,26,10,45,642.5,185.5,4.2,4.5,577.5,493.28,405.55
2016,2,26,11,0,344.0,283.0,4.2,5.0,505.0,438.73,362.86
2016,2,26,11,15,451.0,256.0,4.2,5.0,556.5,516.27,427.81
2016,2,26,11,30,558.0,229.0,4.2,5.0,608.0,594.29,492.26
2016,2,26,11,45,405.5,282.5,4.2,5.5,561.0,554.85,458.82
2016,2,26,12,0,253.0,336.0,4.2,6.0,514.0,499.94,412.3
2016,2,26,12,15,619.5,213.0,4.2,6.0,652.0,731.59,601.72
2016,2,26,12,30,986.0,90.0,4.2,6.0,790.0,931.78,754.18
2016,2,26,12,45,979.5,92.5,4.25,6.0,785.5,966.79,778.76
2016,2,26,13,0,973.0,95.0,4.3,6.0,781.0,997.89,801.82
2016,2,26,13,15,969.0,94.5,4.3,6.0,768.5,1024.01,820.88
2016,2,26,13,30,965.0,94.0,4.3,6.0,756.0,1046.12,837.19
2016,2,26,13,45,956.0,94.5,4.3,6.0,735.0,1060.38,848.06
2016,2,26,14,0,947.0,95.0,4.3,6.0,714.0,1070.41,856.14
2016,2,26,14,15,937.5,93.5,4.25,6.0,685.5,1073.35,858.82
2016,2,26,14,30,928.0,92.0,4.2,6.0,657.0,1072.07,858.74
2016,2,26,14,45,912.0,91.0,4.2,6.0,621.0,1060.64,852.21
2016,2,26,15,0,896.0,90.0,4.2,6.0,585.0,1058.12,852.37
2016,2,26,15,15,878.0,87.5,4.05,5.5,543.0,1034.63,837.41
2016,2,26,15,30,860.0,85.0,3.9,5.0,501.0,1007.41,820.3
2016,2,26,15,45,830.5,82.5,3.8,5.0,453.5,965.21,790.93
2016,2,26,16,0,801.0,80.0,3.7,5.0,406.0,920.08,759.06
2016,2,26,16,15,765.0,75.5,3.35,4.5,355.0,863.74,717.73
2016,2,26,16,30,729.0,71.0,3.0,4.0,304.0,813.83,680.2
2016,2,26,16,45,673.5,65.0,2.65,3.5,251.5,735.8,619.2
2016,2,26,17,0,618.0,59.0,2.3,3.0,199.0,658.37,556.15
2016,2,26,17,15,530.5,49.5,2.15,2.0,148.0,551.25,467.8
2016,2,26,17,30,443.0,40.0,2.0,1.0,97.0,448.87,377.55
2016,2,26,17,45,290.0,26.5,1.85,0.5,57.0,296.19,215.56
2016,2,26,18,0,137.0,13.0,1.7,0.0,17.0,106.59,0.0
2016,2,26,18,15,68.5,6.5,1.65,0.0,8.5,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-1.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.0,20.0,1.75,-0.5,38.0,15.33,2.24
2016,2,27,7,30,328.0,40.0,1.9,0.0,76.0,32.98,23.89
2016,2,27,7,45,422.0,52.0,2.1,0.0,124.5,42.53,33.72
2016,2,27,8,0,516.0,64.0,2.3,0.0,173.0,52.05,43.09
2016,2,27,8,15,578.0,72.5,2.4,0.5,225.0,58.45,49.22
2016,2,27,8,30,640.0,81.0,2.5,1.0,277.0,64.82,55.11
2016,2,27,8,45,685.5,86.5,2.7,2.0,328.5,68.71,58.44
2016,2,27,9,0,731.0,92.0,2.9,3.0,380.0,104.03,67.04
2016,2,27,9,15,761.0,97.0,2.95,3.5,428.0,163.95,104.0
2016,2,27,9,30,791.0,102.0,3.0,4.0,476.0,227.58,155.75
2016,2,27,9,45,816.0,104.5,3.15,4.5,519.5,294.74,215.8
2016,2,27,10,0,841.0,107.0,3.3,5.0,563.0,360.32,275.99
2016,2,27,10,15,855.5,109.5,3.35,5.0,600.0,424.09,335.05
2016,2,27,10,30,870.0,112.0,3.4,5.0,637.0,488.4,393.29
2016,2,27,10,45,883.0,113.0,3.5,5.5,666.5,550.87,447.84
2016,2,27,11,0,896.0,114.0,3.6,6.0,696.0,613.05,500.44
2016,2,27,11,15,902.0,115.5,3.6,6.0,717.5,670.85,548.66
2016,2,27,11,30,908.0,117.0,3.6,6.0,739.0,727.05,594.3
2016,2,27,11,45,914.0,116.0,3.65,6.5,752.5,778.94,634.7
2016,2,27,12,0,920.0,115.0,3.7,7.0,766.0,820.47,665.83
2016,2,27,12,15,921.0,115.5,3.65,7.0,770.0,864.19,697.43
2016,2,27,12,30,922.0,116.0,3.6,7.0,774.0,904.94,726.58
2016,2,27,12,45,932.0,109.5,3.6,7.5,772.5,943.31,752.81
2016,2,27,13,0,942.0,103.0,3.6,8.0,771.0,978.58,776.66
2016,2,27,13,15,938.0,102.0,3.55,8.0,759.0,1003.43,794.08
2016,2,27,13,30,934.0,101.0,3.5,8.0,747.0,1024.34,808.87
2016,2,27,13,45,929.0,99.5,3.45,8.5,726.5,1039.72,818.41
2016,2,27,14,0,924.0,98.0,3.4,9.0,706.0,1051.03,825.26
2016,2,27,14,15,914.5,96.5,3.35,9.0,678.0,1053.71,827.78
2016,2,27,14,30,905.0,95.0,3.3,9.0,650.0,1052.27,827.7
2016,2,27,14,45,895.5,91.5,3.25,9.0,615.0,1044.33,823.3
2016,2,27,15,0,886.0,88.0,3.2,9.0,580.0,1045.28,825.39
2016,2,27,15,15,868.0,85.5,3.0,8.5,538.5,1021.79,810.4
2016,2,27,15,30,850.0,83.0,2.8,8.0,497.0,994.62,792.98
2016,2,27,15,45,829.0,78.5,2.6,8.0,451.0,958.46,767.59
2016,2,27,16,0,808.0,74.0,2.4,8.0,405.0,919.24,739.79
2016,2,27,16,15,772.5,69.5,2.1,7.5,354.5,863.38,699.6
2016,2,27,16,30,737.0,65.0,1.8,7.0,304.0,805.75,657.07
2016,2,27,16,45,690.0,58.5,1.5,6.5,252.5,734.02,602.3
2016,2,27,17,0,643.0,52.0,1.2,6.0,201.0,662.2,545.07
2016,2,27,17,15,559.0,44.5,1.2,5.0,150.0,568.1,470.89
2016,2,27,17,30,475.0,37.0,1.2,4.0,99.0,470.67,388.26
2016,2,27,17,45,325.0,25.0,1.2,3.5,58.5,322.75,238.11
2016,2,27,18,0,175.0,13.0,1.2,3.0,18.0,133.16,0.0
2016,2,27,18,15,87.5,6.5,1.2,2.5,9.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,205.0,17.5,1.25,1.5,41.5,14.21,3.1
2016,2,28,7,30,410.0,35.0,1.4,2.0,83.0,29.08,20.4
2016,2,28,7,45,499.5,45.0,1.55,3.0,132.5,37.29,28.61
2016,2,28,8,0,589.0,55.0,1.7,4.0,182.0,45.51,36.46
2016,2,28,8,15,647.0,62.0,1.65,4.5,234.5,51.1,41.74
2016,2,28,8,30,705.0,69.0,1.6,5.0,287.0,56.68,46.83
2016,2,28,8,45,742.0,74.0,1.6,6.0,338.5,65.49,54.62
2016,2,28,9,0,779.0,79.0,1.6,7.0,390.0,101.86,62.88
2016,2,28,9,15,806.5,83.0,1.75,7.5,438.0,163.04,99.49
2016,2,28,9,30,834.0,87.0,1.9,8.0,486.0,227.54,151.08
2016,2,28,9,45,852.0,90.5,2.1,9.0,528.5,292.3,208.18
2016,2,28,10,0,870.0,94.0,2.3,10.0,571.0,358.59,267.73
2016,2,28,10,15,884.0,96.5,2.4,10.5,607.5,423.76,326.15
2016,2,28,10,30,898.0,99.0,2.5,11.0,644.0,489.34,383.39
2016,2,28,10,45,904.0,102.5,2.7,12.0,672.5,551.99,436.09
2016,2,28,11,0,910.0,106.0,2.9,13.0,701.0,613.59,486.09
2016,2,28,11,15,916.5,107.0,2.95,13.0,723.0,667.4,530.06
2016,2,28,11,30,923.0,108.0,3.0,13.0,745.0,722.86,573.99
2016,2,28,11,45,921.0,111.5,3.15,13.5,757.0,772.78,612.04
2016,2,28,12,0,919.0,115.0,3.3,14.0,769.0,819.9,646.38
2016,2,28,12,15,920.5,116.0,3.4,14.0,774.5,864.45,678.38
2016,2,28,12,30,922.0,117.0,3.5,14.0,780.0,906.09,708.2
2016,2,28,12,45,944.5,105.5,3.6,14.5,782.0,950.31,738.41
2016,2,28,13,0,967.0,94.0,3.7,15.0,784.0,991.79,766.52
2016,2,28,13,15,963.5,93.5,3.7,15.0,772.0,1018.15,784.83
2016,2,28,13,30,960.0,93.0,3.7,15.0,760.0,1040.52,800.61
2016,2,28,13,45,944.0,96.5,3.75,15.0,737.5,1051.15,808.88
2016,2,28,14,0,928.0,100.0,3.8,15.0,715.0,1057.4,814.44
2016,2,28,14,15,919.0,98.0,3.75,15.0,686.5,1060.06,817.01
2016,2,28,14,30,910.0,96.0,3.7,15.0,658.0,1058.54,816.93
2016,2,28,14,45,888.5,97.0,3.7,15.0,621.0,1057.07,817.52
2016,2,28,15,0,867.0,98.0,3.7,15.0,584.0,1038.21,806.26
2016,2,28,15,15,848.5,95.0,3.5,14.5,542.0,1013.65,791.19
2016,2,28,15,30,830.0,92.0,3.3,14.0,500.0,985.43,773.53
2016,2,28,15,45,803.0,88.0,3.15,13.5,453.0,944.1,746.82
2016,2,28,16,0,776.0,84.0,3.0,13.0,406.0,899.89,717.69
2016,2,28,16,15,739.5,79.0,2.8,12.5,355.0,850.65,683.84
2016,2,28,16,30,703.0,74.0,2.6,12.0,304.0,792.72,642.54
2016,2,28,16,45,655.5,66.5,2.45,11.5,252.5,720.55,589.24
2016,2,28,17,0,608.0,59.0,2.3,11.0,201.0,648.7,533.65
2016,2,28,17,15,523.5,49.5,2.3,10.5,150.5,544.49,450.14
2016,2,28,17,30,439.0,40.0,2.3,10.0,100.0,445.02,365.25
2016,2,28,17,45,301.0,27.0,2.35,9.5,59.5,308.57,230.4
2016,2,28,18,0,163.0,14.0,2.4,9.0,19.0,125.36,0.0
2016,2,28,18,15,81.5,7.0,2.55,9.0,9.5,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,29,7,15,144.5,21.0,3.9,7.5,38.5,16.05,6.06
2016,2,29,7,30,289.0,42.0,4.0,8.0,77.0,31.95,22.57
2016,2,29,7,45,397.0,52.5,4.1,8.5,126.0,42.47,32.67
2016,2,29,8,0,505.0,63.0,4.2,9.0,175.0,50.88,40.6
2016,2,29,8,15,566.5,71.5,4.25,9.5,226.5,57.28,46.49
2016,2,29,8,30,628.0,80.0,4.3,10.0,278.0,63.65,52.17
2016,2,29,8,45,688.5,82.0,4.4,11.0,332.0,65.28,53.34
2016,2,29,9,0,749.0,84.0,4.5,12.0,386.0,98.89,59.94
2016,2,29,9,15,778.0,88.5,4.5,12.5,434.0,163.84,99.8
2016,2,29,9,30,807.0,93.0,4.5,13.0,482.0,227.3,150.02
2016,2,29,9,45,831.5,95.0,4.5,14.0,526.0,290.9,205.31
2016,2,29,10,0,856.0,97.0,4.5,15.0,570.0,356.82,263.78
2016,2,29,10,15,869.5,99.5,4.5,15.0,606.5,421.04,321.7
2016,2,29,10,30,883.0,102.0,4.5,15.0,643.0,485.64,378.7
2016,2,29,10,45,893.5,103.5,4.5,15.5,672.0,547.93,431.58
2016,2,29,11,0,904.0,105.0,4.5,16.0,701.0,606.46,479.88
2016,2,29,11,15,910.5,106.0,4.5,16.0,722.5,663.21,526.22
2016,2,29,11,30,917.0,107.0,4.5,16.0,744.0,718.36,570.09
2016,2,29,11,45,923.0,106.5,4.5,16.0,758.0,769.89,610.25
2016,2,29,12,0,929.0,106.0,4.5,16.0,772.0,819.23,646.79
2016,2,29,12,15,930.5,106.5,4.45,16.0,777.0,863.52,678.01
2016,2,29,12,30,932.0,107.0,4.4,16.0,782.0,904.85,706.87
2016,2,29,12,45,939.5,102.5,4.35,16.5,780.5,943.15,731.98
2016,2,29,13,0,947.0,98.0,4.3,17.0,779.0,978.27,754.77
2016,2,29,13,15,944.0,97.5,4.15,17.0,767.0,1004.56,772.27
2016,2,29,13,30,941.0,97.0,4.0,17.0,755.0,1026.95,787.12
2016,2,29,13,45,939.0,94.5,3.9,17.0,736.0,1044.09,798.76
2016,2,29,14,0,937.0,92.0,3.8,17.0,717.0,1057.17,807.77
2016,2,29,14,15,928.5,90.5,3.65,16.5,689.0,1060.75,811.63
2016,2,29,14,30,920.0,89.0,3.5,16.0,661.0,1060.16,812.86
2016,2,29,14,45,913.0,85.5,3.35,16.0,627.0,1054.52,809.31
2016,2,29,15,0,906.0,82.0,3.2,16.0,593.0,1044.79,803.16
2016,2,29,15,15,890.0,79.5,2.9,15.5,552.0,1023.21,789.11
2016,2,29,15,30,874.0,77.0,2.6,15.0,511.0,1010.24,780.94
2016,2,29,15,45,856.0,73.0,2.35,15.0,465.0,977.2,757.8
2016,2,29,16,0,838.0,69.0,2.1,15.0,419.0,940.95,732.36
2016,2,29,16,15,805.5,65.0,1.85,14.0,368.0,887.89,697.3
2016,2,29,16,30,773.0,61.0,1.6,13.0,317.0,832.93,659.84
2016,2,29,16,45,729.0,55.5,1.4,12.5,265.0,764.17,610.16
2016,2,29,17,0,685.0,50.0,1.2,12.0,213.0,695.13,558.02
2016,2,29,17,15,606.0,43.0,1.2,11.0,161.0,595.42,482.45
2016,2,29,17,30,527.0,36.0,1.2,10.0,109.0,499.16,404.04
2016,2,29,17,45,382.5,25.0,1.25,9.5,66.0,355.75,271.89
2016,2,29,18,0,238.0,14.0,1.3,9.0,23.0,205.05,0.0
2016,2,29,18,15,119.0,7.0,1.3,9.0,11.5,5.51,0.0
2016,2,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,59.5,5.5,1.25,3.5,6.5,0.0,0.0
2016,3,1,7,0,119.0,11.0,1.3,4.0,13.0,8.65,0.0
2016,3,1,7,15,272.0,24.0,1.45,4.5,51.5,19.71,9.72
2016,3,1,7,30,425.0,37.0,1.6,5.0,90.0,30.66,21.87
2016,3,1,7,45,502.0,47.0,1.8,6.0,138.5,38.77,29.75
2016,3,1,8,0,579.0,57.0,2.0,7.0,187.0,46.84,37.31
2016,3,1,8,15,633.5,63.5,1.9,8.0,238.5,51.96,41.96
2016,3,1,8,30,688.0,70.0,1.8,9.0,290.0,57.07,46.43
2016,3,1,8,45,714.5,77.5,1.7,10.0,338.5,62.44,50.99
2016,3,1,9,0,741.0,85.0,1.6,11.0,387.0,99.11,60.47
2016,3,1,9,15,767.5,89.0,1.65,11.5,433.5,162.94,99.44
2016,3,1,9,30,794.0,93.0,1.7,12.0,480.0,224.89,148.14
2016,3,1,9,45,803.0,100.0,1.75,13.0,520.0,287.84,202.78
2016,3,1,10,0,812.0,107.0,1.8,14.0,560.0,351.31,258.65
2016,3,1,10,15,826.5,109.5,2.05,14.5,595.5,413.39,313.38
2016,3,1,10,30,841.0,112.0,2.3,15.0,631.0,476.02,367.35
2016,3,1,10,45,842.0,118.0,2.55,16.0,657.5,535.29,416.53
2016,3,1,11,0,843.0,124.0,2.8,17.0,684.0,593.12,462.86
2016,3,1,11,15,525.0,232.0,3.05,17.0,584.5,540.27,424.35
2016,3,1,11,30,207.0,340.0,3.3,17.0,485.0,434.75,342.29
2016,3,1,11,45,528.5,238.0,3.55,17.5,617.5,615.0,484.5
2016,3,1,12,0,850.0,136.0,3.8,18.0,750.0,796.75,622.7
2016,3,1,12,15,851.5,136.5,3.9,18.0,754.5,839.3,652.63
2016,3,1,12,30,853.0,137.0,4.0,18.0,759.0,879.06,680.99
2016,3,1,12,45,857.0,134.0,4.15,18.0,756.5,914.5,706.54
2016,3,1,13,0,861.0,131.0,4.3,18.0,754.0,946.82,729.97
2016,3,1,13,15,856.5,130.5,4.35,18.0,741.5,970.51,746.9
2016,3,1,13,30,852.0,130.0,4.4,18.0,729.0,990.4,761.56
2016,3,1,13,45,842.5,129.5,4.45,18.0,708.5,1001.53,770.34
2016,3,1,14,0,833.0,129.0,4.5,18.0,688.0,1008.59,776.55
2016,3,1,14,15,822.0,127.0,4.45,18.0,660.0,1008.46,777.06
2016,3,1,14,30,811.0,125.0,4.4,18.0,632.0,1004.3,775.01
2016,3,1,14,45,615.5,173.0,4.4,18.0,546.0,872.13,683.08
2016,3,1,15,0,420.0,221.0,4.4,18.0,460.0,718.96,570.1
2016,3,1,15,15,210.0,131.0,4.3,17.5,250.5,372.49,304.8
2016,3,1,15,30,0.0,41.0,4.2,17.0,41.0,31.38,20.68
2016,3,1,15,45,29.0,107.5,4.1,17.0,119.5,125.92,101.27
2016,3,1,16,0,58.0,174.0,4.0,17.0,198.0,238.0,194.56
2016,3,1,16,15,50.0,154.0,3.95,16.5,173.0,210.19,172.13
2016,3,1,16,30,42.0,134.0,3.9,16.0,148.0,182.47,149.64
2016,3,1,16,45,30.5,112.0,3.85,15.5,121.5,148.7,121.46
2016,3,1,17,0,19.0,90.0,3.8,15.0,95.0,101.79,81.65
2016,3,1,17,15,9.5,68.5,3.9,14.5,71.0,72.91,56.55
2016,3,1,17,30,0.0,47.0,4.0,14.0,47.0,43.61,30.88
2016,3,1,17,45,0.0,27.5,4.1,14.0,27.5,23.34,12.7
2016,3,1,18,0,0.0,8.0,4.2,14.0,8.0,6.07,0.0
2016,3,1,18,15,0.0,4.0,4.35,14.0,4.0,3.15,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,63.5,7.0,3.5,2.5,8.5,0.0,0.0
2016,3,2,7,0,127.0,14.0,3.7,3.0,17.0,11.02,0.0
2016,3,2,7,15,281.5,28.0,3.95,3.0,58.0,23.06,13.07
2016,3,2,7,30,436.0,42.0,4.2,3.0,99.0,34.8,25.83
2016,3,2,7,45,524.5,51.5,4.5,3.5,150.5,42.5,33.47
2016,3,2,8,0,613.0,61.0,4.8,4.0,202.0,50.23,40.87
2016,3,2,8,15,668.0,68.0,4.85,4.0,255.5,55.7,46.06
2016,3,2,8,30,723.0,75.0,4.9,4.0,309.0,61.16,51.08
2016,3,2,8,45,763.5,78.5,5.0,4.5,361.5,69.13,58.21
2016,3,2,9,0,804.0,82.0,5.1,5.0,414.0,105.37,65.73
2016,3,2,9,15,829.5,86.0,5.05,5.0,462.5,168.13,104.01
2016,3,2,9,30,855.0,90.0,5.0,5.0,511.0,233.95,158.05
2016,3,2,9,45,877.0,91.5,4.95,5.5,555.0,299.63,217.55
2016,3,2,10,0,899.0,93.0,4.9,6.0,599.0,367.23,280.27
2016,3,2,10,15,672.5,167.5,4.8,6.0,559.0,400.4,319.24
2016,3,2,10,30,446.0,242.0,4.7,6.0,519.0,402.06,327.65
2016,3,2,10,45,698.5,170.0,4.6,6.5,626.5,508.07,414.97
2016,3,2,11,0,951.0,98.0,4.5,7.0,734.0,626.79,512.14
2016,3,2,11,15,957.5,99.0,4.4,7.0,756.0,685.96,561.21
2016,3,2,11,30,964.0,100.0,4.3,7.0,778.0,743.4,607.66
2016,3,2,11,45,969.5,99.5,4.25,7.0,792.0,796.73,649.97
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,847.66,687.79
2016,3,2,12,15,975.5,99.5,4.2,7.0,810.5,892.97,720.76
2016,3,2,12,30,976.0,100.0,4.2,7.0,815.0,935.07,751.21
2016,3,2,12,45,978.5,97.5,4.25,7.5,812.0,972.42,777.13
2016,3,2,13,0,981.0,95.0,4.3,8.0,809.0,1006.22,800.43
2016,3,2,13,15,977.5,94.5,4.25,8.0,796.0,1032.89,819.1
2016,3,2,13,30,974.0,94.0,4.2,8.0,783.0,1055.49,834.98
2016,3,2,13,45,969.0,92.0,4.2,8.0,762.0,1070.78,846.41
2016,3,2,14,0,964.0,90.0,4.2,8.0,741.0,1081.78,855.06
2016,3,2,14,15,955.5,89.0,4.1,7.5,712.5,1086.15,859.88
2016,3,2,14,30,947.0,88.0,4.0,7.0,684.0,1086.23,862.13
2016,3,2,14,45,933.0,87.0,3.95,7.0,647.5,1076.49,856.49
2016,3,2,15,0,919.0,86.0,3.9,7.0,611.0,1062.66,848.2
2016,3,2,15,15,902.0,83.5,3.8,6.5,568.5,1039.96,834.86
2016,3,2,15,30,885.0,81.0,3.7,6.0,526.0,1025.89,827.82
2016,3,2,15,45,858.0,78.5,3.65,6.0,478.0,985.62,800.55
2016,3,2,16,0,831.0,76.0,3.6,6.0,430.0,942.35,770.94
2016,3,2,16,15,796.5,72.0,3.3,5.5,378.0,887.35,731.59
2016,3,2,16,30,762.0,68.0,3.0,5.0,326.0,830.46,689.83
2016,3,2,16,45,714.0,62.0,2.75,4.5,272.5,757.51,634.54
2016,3,2,17,0,666.0,56.0,2.5,4.0,219.0,684.41,576.79
2016,3,2,17,15,585.5,48.5,2.3,3.5,166.5,592.12,500.85
2016,3,2,17,30,505.0,41.0,2.1,3.0,114.0,496.11,417.57
2016,3,2,17,45,352.0,29.5,1.95,2.5,70.0,347.01,280.19
2016,3,2,18,0,199.0,18.0,1.8,2.0,26.0,189.66,0.0
2016,3,2,18,15,99.5,9.0,1.8,1.5,13.0,72.01,0.0
2016,3,2,18,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,1.4,-1.5,9.0,0.0,0.0
2016,3,3,7,0,0.0,18.0,1.6,-1.0,18.0,14.16,0.0
2016,3,3,7,15,202.0,30.5,1.75,-0.5,58.0,23.18,13.95
2016,3,3,7,30,404.0,43.0,1.9,0.0,98.0,35.37,26.8
2016,3,3,7,45,488.0,53.5,2.1,0.0,148.0,43.74,35.18
2016,3,3,8,0,572.0,64.0,2.3,0.0,198.0,52.09,43.31
2016,3,3,8,15,626.5,71.0,2.4,0.5,250.0,57.4,48.3
2016,3,3,8,30,681.0,78.0,2.5,1.0,302.0,62.69,53.11
2016,3,3,8,45,702.5,87.5,2.6,2.0,350.5,69.2,58.81
2016,3,3,9,0,724.0,97.0,2.7,3.0,399.0,106.68,69.35
2016,3,3,9,15,464.5,158.0,2.65,3.0,360.5,167.92,120.41
2016,3,3,9,30,205.0,219.0,2.6,3.0,322.0,196.14,155.28
2016,3,3,9,45,266.5,229.5,2.55,3.5,374.5,239.14,189.83
2016,3,3,10,0,328.0,240.0,2.5,4.0,427.0,289.66,231.69
2016,3,3,10,15,380.0,244.0,2.4,4.0,473.0,339.23,273.88
2016,3,3,10,30,432.0,248.0,2.3,4.0,519.0,400.27,325.28
2016,3,3,10,45,395.0,271.5,2.2,4.5,527.5,426.55,347.95
2016,3,3,11,0,358.0,295.0,2.1,5.0,536.0,454.41,370.68
2016,3,3,11,15,392.5,294.5,1.95,5.0,566.5,501.51,408.63
2016,3,3,11,30,427.0,294.0,1.8,5.0,597.0,561.88,455.68
2016,3,3,11,45,415.5,304.0,1.7,5.0,603.5,579.56,469.1
2016,3,3,12,0,404.0,314.0,1.6,5.0,610.0,606.02,488.86
2016,3,3,12,15,238.0,329.0,1.55,5.0,503.5,511.37,413.74
2016,3,3,12,30,72.0,344.0,1.5,5.0,397.0,367.09,298.14
2016,3,3,12,45,53.5,324.0,1.45,5.0,363.5,337.88,275.44
2016,3,3,13,0,35.0,304.0,1.4,5.0,330.0,306.57,250.12
2016,3,3,13,15,52.5,316.0,1.25,5.0,354.5,340.05,277.48
2016,3,3,13,30,70.0,328.0,1.1,5.0,379.0,375.22,305.43
2016,3,3,13,45,67.5,317.5,1.0,5.0,365.5,367.51,299.09
2016,3,3,14,0,65.0,307.0,0.9,5.0,352.0,359.3,292.71
2016,3,3,14,15,35.5,251.0,0.9,5.0,275.5,272.54,223.24
2016,3,3,14,30,6.0,195.0,0.9,5.0,199.0,168.11,137.44
2016,3,3,14,45,5.5,189.5,0.9,5.0,193.0,163.95,134.66
2016,3,3,15,0,5.0,184.0,0.9,5.0,187.0,159.94,131.62
2016,3,3,15,15,2.5,126.5,0.95,4.5,128.0,104.12,84.81
2016,3,3,15,30,0.0,69.0,1.0,4.0,69.0,52.98,40.93
2016,3,3,15,45,0.0,54.5,1.1,4.0,54.5,41.75,31.28
2016,3,3,16,0,0.0,40.0,1.2,4.0,40.0,30.57,21.51
2016,3,3,16,15,0.0,35.0,1.3,3.5,35.0,26.72,18.2
2016,3,3,16,30,0.0,30.0,1.4,3.0,30.0,22.87,14.86
2016,3,3,16,45,0.0,24.5,1.5,2.5,24.5,18.65,11.12
2016,3,3,17,0,0.0,19.0,1.6,2.0,19.0,14.44,7.34
2016,3,3,17,15,0.0,14.5,1.7,1.5,14.5,11.01,4.2
2016,3,3,17,30,0.0,10.0,1.8,1.0,10.0,7.58,1.04
