Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,135.0,14.0,0.95,14.0,25.5,11.02,0.0
2016,3,14,7,0,270.0,28.0,1.0,15.0,51.0,22.92,12.91
2016,3,14,7,15,379.0,39.0,1.05,15.5,97.0,31.89,22.13
2016,3,14,7,30,488.0,50.0,1.1,16.0,143.0,40.9,30.51
2016,3,14,7,45,549.5,59.0,1.15,16.5,193.5,47.93,36.91
2016,3,14,8,0,611.0,68.0,1.2,17.0,244.0,54.88,43.03
2016,3,14,8,15,369.5,114.5,1.25,17.5,227.5,80.84,65.61
2016,3,14,8,30,128.0,161.0,1.3,18.0,211.0,108.91,89.53
2016,3,14,8,45,218.5,176.0,1.4,18.5,274.0,116.5,95.52
2016,3,14,9,0,309.0,191.0,1.5,19.0,337.0,143.72,104.83
2016,3,14,9,15,317.0,211.0,1.6,19.5,373.5,184.12,131.3
2016,3,14,9,30,325.0,231.0,1.7,20.0,410.0,226.04,163.31
2016,3,14,9,45,280.0,259.0,1.8,20.5,421.5,261.09,193.57
2016,3,14,10,0,235.0,287.0,1.9,21.0,433.0,289.45,218.25
2016,3,14,10,15,541.0,199.5,1.95,21.0,560.0,370.41,276.92
2016,3,14,10,30,847.0,112.0,2.0,21.0,687.0,480.2,360.37
2016,3,14,10,45,852.5,115.0,2.1,21.5,714.0,539.31,407.96
2016,3,14,11,0,858.0,118.0,2.2,22.0,741.0,597.33,453.43
2016,3,14,11,15,602.5,232.5,2.25,22.0,676.0,589.96,448.56
2016,3,14,11,30,347.0,347.0,2.3,22.0,611.0,539.94,410.85
2016,3,14,11,45,198.5,347.5,2.35,22.0,499.0,446.42,341.74
2016,3,14,12,0,50.0,348.0,2.4,22.0,387.0,334.48,256.02
2016,3,14,12,15,51.5,351.5,2.4,22.0,392.0,345.26,264.66
2016,3,14,12,30,53.0,355.0,2.4,22.0,397.0,356.12,272.88
2016,3,14,12,45,214.5,353.0,2.4,22.0,520.5,521.5,399.69
2016,3,14,13,0,376.0,351.0,2.4,22.0,644.0,699.59,529.57
2016,3,14,13,15,601.5,246.0,2.4,22.0,706.0,850.69,638.82
2016,3,14,13,30,827.0,141.0,2.4,22.0,768.0,975.02,723.33
2016,3,14,13,45,543.0,243.5,2.4,22.0,651.0,821.65,617.46
2016,3,14,14,0,259.0,346.0,2.4,22.0,534.0,636.59,482.71
2016,3,14,14,15,416.0,283.0,2.35,22.0,571.0,758.05,574.62
2016,3,14,14,30,573.0,220.0,2.3,22.0,608.0,858.85,648.16
2016,3,14,14,45,659.5,177.5,2.3,22.0,602.0,916.19,688.11
2016,3,14,15,0,746.0,135.0,2.3,22.0,596.0,958.48,717.4
2016,3,14,15,15,506.5,187.5,2.05,21.5,491.0,762.02,582.62
2016,3,14,15,30,267.0,240.0,1.8,21.0,386.0,556.69,432.39
2016,3,14,15,45,441.5,184.5,1.6,20.5,402.0,686.79,533.8
2016,3,14,16,0,616.0,129.0,1.4,20.0,418.0,794.85,611.48
2016,3,14,16,15,580.0,121.5,1.25,19.5,369.5,738.31,571.97
2016,3,14,16,30,544.0,114.0,1.1,19.0,321.0,672.82,526.97
2016,3,14,16,45,485.5,106.0,1.0,19.0,270.5,596.3,472.17
2016,3,14,17,0,427.0,98.0,0.9,19.0,220.0,521.86,417.03
2016,3,14,17,15,358.0,84.0,0.85,18.5,171.5,433.9,349.56
2016,3,14,17,30,289.0,70.0,0.8,18.0,123.0,350.5,282.51
2016,3,14,17,45,199.5,50.5,0.8,17.5,81.5,249.97,198.79
2016,3,14,18,0,110.0,31.0,0.8,17.0,40.0,140.17,98.89
2016,3,14,18,15,55.0,15.5,0.8,17.0,20.0,46.98,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,6,45,158.0,15.0,2.55,12.5,29.0,12.18,0.0
2016,3,15,7,0,316.0,30.0,2.8,13.0,58.0,24.72,14.84
2016,3,15,7,15,422.5,40.0,2.8,13.5,105.5,32.91,23.26
2016,3,15,7,30,529.0,50.0,2.8,14.0,153.0,41.2,31.03
2016,3,15,7,45,598.5,56.5,2.8,14.5,206.0,46.5,35.93
2016,3,15,8,0,668.0,63.0,2.8,15.0,259.0,51.87,40.7
2016,3,15,8,15,709.5,67.5,2.85,15.5,312.0,59.98,47.75
2016,3,15,8,30,751.0,72.0,2.9,16.0,365.0,63.78,50.87
2016,3,15,8,45,784.5,74.5,3.0,16.5,416.0,65.96,52.51
2016,3,15,9,0,818.0,77.0,3.1,17.0,467.0,104.32,59.99
2016,3,15,9,15,838.5,80.0,3.05,17.5,514.0,166.76,96.6
2016,3,15,9,30,859.0,83.0,3.0,18.0,561.0,235.84,150.66
2016,3,15,9,45,876.5,84.0,3.0,18.5,603.0,299.35,205.31
2016,3,15,10,0,894.0,85.0,3.0,19.0,645.0,364.01,262.13
2016,3,15,10,15,904.5,87.0,2.95,19.5,680.0,427.7,317.59
2016,3,15,10,30,915.0,89.0,2.9,20.0,715.0,491.19,371.26
2016,3,15,10,45,923.5,90.0,2.85,20.5,743.5,552.36,421.31
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,612.54,468.71
2016,3,15,11,15,937.0,91.5,2.7,21.0,792.0,668.85,512.34
2016,3,15,11,30,942.0,92.0,2.6,21.0,812.0,723.26,553.15
2016,3,15,11,45,943.5,93.5,2.55,21.5,824.0,773.96,589.2
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,822.01,620.72
2016,3,15,12,15,945.0,95.0,2.45,22.0,839.5,864.54,648.79
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,903.85,674.45
2016,3,15,12,45,942.0,95.5,2.35,22.0,837.5,937.67,696.27
2016,3,15,13,0,939.0,96.0,2.3,22.0,832.0,967.8,715.59
2016,3,15,13,15,935.0,95.5,2.3,22.0,818.5,992.13,731.63
2016,3,15,13,30,931.0,95.0,2.3,22.0,805.0,1012.51,745.22
2016,3,15,13,45,920.5,96.0,2.3,22.5,782.5,1024.13,751.82
2016,3,15,14,0,910.0,97.0,2.3,23.0,760.0,1031.55,755.94
2016,3,15,14,15,901.0,96.0,2.25,22.5,731.0,1034.08,759.45
2016,3,15,14,30,892.0,95.0,2.2,22.0,702.0,1032.52,760.54
2016,3,15,14,45,874.0,95.5,2.2,22.0,665.0,1019.53,753.55
2016,3,15,15,0,856.0,96.0,2.2,22.0,628.0,1015.99,753.01
2016,3,15,15,15,839.5,93.0,2.1,22.0,586.0,992.58,738.31
2016,3,15,15,30,823.0,90.0,2.0,22.0,544.0,965.6,721.51
2016,3,15,15,45,796.0,88.0,1.95,22.0,496.5,926.14,696.96
2016,3,15,16,0,769.0,86.0,1.9,22.0,449.0,883.94,670.4
2016,3,15,16,15,737.5,82.0,1.7,21.5,398.5,832.65,636.86
2016,3,15,16,30,706.0,78.0,1.5,21.0,348.0,785.98,605.86
2016,3,15,16,45,662.0,72.0,1.35,20.5,296.0,718.55,559.66
2016,3,15,17,0,618.0,66.0,1.2,20.0,244.0,651.34,512.04
2016,3,15,17,15,550.5,58.5,1.2,19.0,192.5,563.74,449.04
2016,3,15,17,30,483.0,51.0,1.2,18.0,141.0,479.41,384.57
2016,3,15,17,45,379.5,39.5,1.25,17.5,96.0,368.3,294.17
2016,3,15,18,0,276.0,28.0,1.3,17.0,51.0,266.82,195.14
2016,3,15,18,15,138.0,14.0,1.35,16.5,25.5,98.04,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,70.5,18.0,2.1,14.0,25.0,13.7,0.0
2016,3,16,7,0,141.0,36.0,2.4,15.0,50.0,26.95,16.83
2016,3,16,7,15,226.5,55.5,2.45,15.0,93.5,41.11,30.32
2016,3,16,7,30,312.0,75.0,2.5,15.0,137.0,55.12,43.22
2016,3,16,7,45,361.5,91.5,2.6,15.5,184.5,66.52,53.5
2016,3,16,8,0,411.0,108.0,2.7,16.0,232.0,77.64,63.26
2016,3,16,8,15,458.0,120.0,2.8,16.5,281.5,85.56,69.98
2016,3,16,8,30,505.0,132.0,2.9,17.0,331.0,93.3,76.4
2016,3,16,8,45,540.5,140.5,3.0,17.5,379.0,98.51,80.51
2016,3,16,9,0,576.0,149.0,3.1,18.0,427.0,132.02,88.73
2016,3,16,9,15,603.0,156.0,3.2,18.5,471.5,186.78,122.26
2016,3,16,9,30,630.0,163.0,3.3,19.0,516.0,242.17,164.65
2016,3,16,9,45,662.5,162.5,3.4,20.0,558.0,296.81,209.61
2016,3,16,10,0,695.0,162.0,3.5,21.0,600.0,354.97,258.44
2016,3,16,10,15,709.5,166.0,3.55,21.5,634.5,412.86,307.57
2016,3,16,10,30,724.0,170.0,3.6,22.0,669.0,471.55,356.18
2016,3,16,10,45,740.5,169.5,3.7,22.5,697.5,528.11,401.98
2016,3,16,11,0,757.0,169.0,3.8,23.0,726.0,584.96,446.69
2016,3,16,11,15,765.0,171.0,3.85,23.5,746.5,638.71,487.72
2016,3,16,11,30,773.0,173.0,3.9,24.0,767.0,691.36,526.8
2016,3,16,11,45,785.0,169.5,3.95,24.5,781.0,736.16,559.57
2016,3,16,12,0,797.0,166.0,4.0,25.0,795.0,783.16,593.1
2016,3,16,12,15,800.0,166.5,4.05,25.0,800.5,824.76,623.24
2016,3,16,12,30,803.0,167.0,4.1,25.0,806.0,863.79,650.31
2016,3,16,12,45,835.0,149.5,4.15,25.0,810.5,908.55,681.08
2016,3,16,13,0,867.0,132.0,4.2,25.0,815.0,950.85,710.01
2016,3,16,13,15,866.0,131.5,4.2,25.0,804.5,977.36,727.99
2016,3,16,13,30,865.0,131.0,4.2,25.0,794.0,1000.19,743.67
2016,3,16,13,45,772.5,169.0,4.25,25.0,749.0,978.54,729.94
2016,3,16,14,0,680.0,207.0,4.3,25.0,704.0,941.74,706.28
2016,3,16,14,15,628.5,214.5,4.2,24.5,660.5,908.38,685.39
2016,3,16,14,30,577.0,222.0,4.1,24.0,617.0,863.6,655.91
2016,3,16,14,45,658.0,180.0,4.0,24.0,608.5,915.79,693.97
2016,3,16,15,0,739.0,138.0,3.9,24.0,600.0,953.12,720.17
2016,3,16,15,15,750.0,122.0,3.65,23.5,564.0,942.92,714.52
2016,3,16,15,30,761.0,106.0,3.4,23.0,528.0,921.65,701.65
2016,3,16,15,45,727.5,103.0,3.15,22.5,478.5,882.27,676.24
2016,3,16,16,0,694.0,100.0,2.9,22.0,429.0,834.09,644.49
2016,3,16,16,15,645.5,102.0,2.65,21.0,382.0,776.14,606.45
2016,3,16,16,30,597.0,104.0,2.4,20.0,335.0,716.84,566.43
2016,3,16,16,45,562.5,94.0,2.15,19.5,286.0,655.95,522.94
2016,3,16,17,0,528.0,84.0,1.9,19.0,237.0,594.76,477.72
2016,3,16,17,15,468.0,72.5,1.85,18.0,188.0,511.38,415.25
2016,3,16,17,30,408.0,61.0,1.8,17.0,139.0,430.74,351.48
2016,3,16,17,45,319.0,46.0,1.75,16.5,95.0,327.65,264.78
2016,3,16,18,0,230.0,31.0,1.7,16.0,51.0,236.22,176.37
2016,3,16,18,15,115.0,15.5,1.75,15.5,25.5,84.5,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,172.5,16.0,1.65,9.0,33.5,12.96,0.0
2016,3,17,7,0,345.0,32.0,1.8,10.0,67.0,26.39,17.01
2016,3,17,7,15,449.0,42.0,1.65,10.5,116.0,34.6,25.23
2016,3,17,7,30,553.0,52.0,1.5,11.0,165.0,42.89,33.05
2016,3,17,7,45,611.5,59.5,1.4,11.5,218.0,48.84,38.54
2016,3,17,8,0,670.0,67.0,1.3,12.0,271.0,54.76,43.82
2016,3,17,8,15,711.5,72.0,1.15,13.0,324.5,63.44,51.31
2016,3,17,8,30,753.0,77.0,1.0,14.0,378.0,67.51,54.54
2016,3,17,8,45,780.0,82.0,0.9,15.0,429.0,71.27,57.43
2016,3,17,9,0,807.0,87.0,0.8,16.0,480.0,111.5,65.99
2016,3,17,9,15,828.5,90.0,0.85,16.5,527.0,173.5,102.18
2016,3,17,9,30,850.0,93.0,0.9,17.0,574.0,237.95,151.89
2016,3,17,9,45,865.5,95.5,0.95,18.0,616.0,302.6,206.24
2016,3,17,10,0,881.0,98.0,1.0,19.0,658.0,370.45,263.72
2016,3,17,10,15,892.5,100.0,1.25,19.0,693.5,433.93,318.86
2016,3,17,10,30,904.0,102.0,1.5,19.0,729.0,497.33,372.86
2016,3,17,10,45,912.0,103.5,1.75,19.5,757.5,558.22,422.88
2016,3,17,11,0,920.0,105.0,2.0,20.0,786.0,618.08,470.63
2016,3,17,11,15,925.0,106.0,2.15,20.0,806.5,674.37,514.89
2016,3,17,11,30,930.0,107.0,2.3,20.0,827.0,728.8,556.73
2016,3,17,11,45,931.0,108.5,2.5,20.0,838.5,778.72,594.79
2016,3,17,12,0,932.0,110.0,2.7,20.0,850.0,825.97,629.25
2016,3,17,12,15,932.5,110.5,2.8,20.0,853.0,869.02,659.11
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,908.96,686.76
2016,3,17,12,45,932.0,110.0,3.0,20.5,851.0,942.83,708.92
2016,3,17,13,0,931.0,109.0,3.1,21.0,846.0,973.11,728.65
2016,3,17,13,15,927.0,108.0,3.1,21.0,832.0,996.85,744.68
2016,3,17,13,30,923.0,107.0,3.1,21.0,818.0,1016.64,758.21
2016,3,17,13,45,913.0,107.5,3.15,21.0,795.0,1028.12,766.81
2016,3,17,14,0,903.0,108.0,3.2,21.0,772.0,1035.43,772.9
2016,3,17,14,15,893.5,106.5,3.15,21.0,743.0,1036.91,774.47
2016,3,17,14,30,884.0,105.0,3.1,21.0,714.0,1034.28,773.55
2016,3,17,14,45,869.5,104.0,3.1,21.0,677.0,1036.84,776.75
2016,3,17,15,0,855.0,103.0,3.1,21.0,640.0,1021.65,768.25
2016,3,17,15,15,838.0,100.0,2.9,20.5,597.5,997.69,753.82
2016,3,17,15,30,821.0,97.0,2.7,20.0,555.0,970.13,737.01
2016,3,17,15,45,795.5,94.5,2.55,20.0,507.5,931.42,711.6
2016,3,17,16,0,770.0,92.0,2.4,20.0,460.0,889.89,684.15
2016,3,17,16,15,738.5,87.5,2.15,19.0,409.0,844.35,655.2
2016,3,17,16,30,707.0,83.0,1.9,18.0,358.0,791.07,619.99
2016,3,17,16,45,657.0,78.0,1.65,17.5,304.5,719.54,569.38
2016,3,17,17,0,607.0,73.0,1.4,17.0,251.0,648.46,517.51
2016,3,17,17,15,539.5,64.5,1.4,16.0,199.0,559.89,452.86
2016,3,17,17,30,472.0,56.0,1.4,15.0,147.0,474.49,386.71
2016,3,17,17,45,359.5,44.0,1.45,14.5,100.5,356.73,289.64
2016,3,17,18,0,247.0,32.0,1.5,14.0,54.0,248.07,188.73
2016,3,17,18,15,123.5,16.0,1.6,13.5,27.0,117.66,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,169.5,17.5,1.35,8.0,35.5,14.16,0.66
2016,3,18,7,0,339.0,35.0,1.5,9.0,71.0,28.8,19.37
2016,3,18,7,15,440.5,46.0,1.5,9.5,120.5,37.72,28.19
2016,3,18,7,30,542.0,57.0,1.5,10.0,170.0,46.66,36.61
2016,3,18,7,45,608.5,63.5,1.55,10.5,225.0,51.78,41.37
2016,3,18,8,0,675.0,70.0,1.6,11.0,280.0,56.98,45.99
2016,3,18,8,15,716.5,75.5,1.55,12.0,334.0,61.12,49.43
2016,3,18,8,30,758.0,81.0,1.5,13.0,388.0,70.57,57.46
2016,3,18,8,45,783.0,86.5,1.5,14.0,439.0,74.57,60.54
2016,3,18,9,0,808.0,92.0,1.5,15.0,490.0,115.48,69.44
2016,3,18,9,15,715.0,123.0,1.55,15.0,500.0,177.85,111.34
2016,3,18,9,30,622.0,154.0,1.6,15.0,510.0,234.12,160.15
2016,3,18,9,45,752.0,129.0,1.65,15.5,589.5,295.26,207.44
2016,3,18,10,0,882.0,104.0,1.7,16.0,669.0,373.68,270.86
2016,3,18,10,15,893.5,106.5,1.75,16.0,704.5,439.56,328.16
2016,3,18,10,30,905.0,109.0,1.8,16.0,740.0,503.51,382.64
2016,3,18,10,45,917.0,108.0,1.85,16.5,769.5,564.55,432.55
2016,3,18,11,0,929.0,107.0,1.9,17.0,799.0,624.9,480.19
2016,3,18,11,15,933.5,108.0,1.9,17.0,819.0,681.36,524.03
2016,3,18,11,30,938.0,109.0,1.9,17.0,839.0,735.88,565.15
2016,3,18,11,45,941.0,109.5,1.95,17.5,851.0,786.7,601.83
2016,3,18,12,0,944.0,110.0,2.0,18.0,863.0,834.97,634.64
2016,3,18,12,15,944.0,110.0,2.05,18.0,866.0,877.6,663.58
2016,3,18,12,30,944.0,110.0,2.1,18.0,869.0,917.0,690.26
2016,3,18,12,45,944.5,108.5,2.15,18.0,864.0,952.0,713.93
2016,3,18,13,0,945.0,107.0,2.2,18.0,859.0,983.44,735.27
2016,3,18,13,15,941.5,106.5,2.15,18.0,845.5,1008.45,751.28
2016,3,18,13,30,938.0,106.0,2.1,18.0,832.0,1029.49,764.76
2016,3,18,13,45,933.0,104.5,2.05,18.5,810.5,1043.94,772.57
2016,3,18,14,0,928.0,103.0,2.0,19.0,789.0,1054.23,777.84
2016,3,18,14,15,919.5,101.5,1.9,19.0,759.5,1056.81,779.08
2016,3,18,14,30,911.0,100.0,1.8,19.0,730.0,1055.2,777.83
2016,3,18,14,45,900.0,98.0,1.7,19.0,694.0,1046.35,772.09
2016,3,18,15,0,889.0,96.0,1.6,19.0,658.0,1033.49,763.99
2016,3,18,15,15,873.0,93.5,1.45,18.5,615.0,1024.05,758.87
2016,3,18,15,30,857.0,91.0,1.3,18.0,572.0,997.68,742.71
2016,3,18,15,45,835.5,87.5,1.2,18.0,524.0,961.14,719.52
2016,3,18,16,0,814.0,84.0,1.1,18.0,476.0,921.57,694.29
2016,3,18,16,15,784.0,80.0,1.0,17.5,424.0,870.64,662.38
2016,3,18,16,30,754.0,76.0,0.9,17.0,372.0,817.74,628.49
2016,3,18,16,45,708.0,71.5,0.8,17.0,318.0,754.73,585.38
2016,3,18,17,0,662.0,67.0,0.7,17.0,264.0,686.28,537.01
2016,3,18,17,15,596.5,59.5,0.7,16.5,210.5,598.78,474.68
2016,3,18,17,30,531.0,52.0,0.7,16.0,157.0,514.31,410.89
2016,3,18,17,45,417.5,41.5,0.75,15.5,108.0,395.3,316.44
2016,3,18,18,0,304.0,31.0,0.8,15.0,59.0,286.2,217.67
2016,3,18,18,15,152.0,15.5,0.85,14.5,29.5,138.39,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,10.0,0.8,9.5,10.0,7.59,0.0
2016,3,19,7,0,0.0,20.0,0.9,10.0,20.0,15.23,7.65
2016,3,19,7,15,0.0,41.5,1.3,10.0,41.5,31.56,22.7
2016,3,19,7,30,0.0,63.0,1.7,10.0,63.0,47.01,36.96
2016,3,19,7,45,4.0,87.0,2.1,10.0,88.0,63.87,52.36
2016,3,19,8,0,8.0,111.0,2.5,10.0,113.0,80.5,67.33
2016,3,19,8,15,4.0,113.0,2.65,10.0,114.0,83.0,69.44
2016,3,19,8,30,0.0,115.0,2.8,10.0,115.0,85.21,71.21
2016,3,19,8,45,0.0,95.5,2.95,10.5,95.5,72.55,59.57
2016,3,19,9,0,0.0,76.0,3.1,11.0,76.0,58.39,44.47
2016,3,19,9,15,0.0,56.5,3.1,11.0,56.5,43.34,31.5
2016,3,19,9,30,0.0,37.0,3.1,11.0,37.0,28.35,18.62
2016,3,19,9,45,0.0,46.5,3.1,11.5,46.5,35.69,24.76
2016,3,19,10,0,0.0,56.0,3.1,12.0,56.0,43.05,30.85
2016,3,19,10,15,0.0,59.5,3.0,12.0,59.5,45.79,33.08
2016,3,19,10,30,0.0,63.0,2.9,12.0,63.0,48.53,35.31
2016,3,19,10,45,0.0,58.0,2.8,12.0,58.0,44.69,32.02
2016,3,19,11,0,0.0,53.0,2.7,12.0,53.0,40.85,28.76
2016,3,19,11,15,2.5,116.5,2.55,12.0,118.5,91.75,71.15
2016,3,19,11,30,5.0,180.0,2.4,12.0,184.0,143.67,113.71
2016,3,19,11,45,4.5,175.5,2.3,12.5,179.5,140.42,110.67
2016,3,19,12,0,4.0,171.0,2.2,13.0,175.0,137.04,107.65
2016,3,19,12,15,6.0,189.0,2.1,13.0,194.0,153.81,121.28
2016,3,19,12,30,8.0,207.0,2.0,13.0,213.0,171.05,135.21
2016,3,19,12,45,4.0,165.5,1.9,13.0,168.5,134.04,105.13
2016,3,19,13,0,0.0,124.0,1.8,13.0,124.0,96.89,74.75
2016,3,19,13,15,0.0,116.0,1.8,13.0,116.0,90.49,69.59
2016,3,19,13,30,0.0,108.0,1.8,13.0,108.0,84.04,64.35
2016,3,19,13,45,2.0,141.0,1.85,13.0,142.5,113.14,88.44
2016,3,19,14,0,4.0,174.0,1.9,13.0,177.0,143.42,113.33
2016,3,19,14,15,2.0,105.5,2.1,12.5,107.0,84.01,64.75
2016,3,19,14,30,0.0,37.0,2.3,12.0,37.0,28.43,18.4
2016,3,19,14,45,0.0,35.0,2.5,12.0,35.0,26.87,17.15
2016,3,19,15,0,0.0,33.0,2.7,12.0,33.0,25.31,15.87
2016,3,19,15,15,0.5,99.0,2.85,11.5,99.5,77.23,59.96
2016,3,19,15,30,1.0,165.0,3.0,11.0,166.0,137.63,110.94
2016,3,19,15,45,0.5,112.0,3.15,11.0,112.5,89.15,70.43
2016,3,19,16,0,0.0,59.0,3.3,11.0,59.0,45.23,33.26
2016,3,19,16,15,0.0,52.0,3.45,10.5,52.0,39.81,28.8
2016,3,19,16,30,0.0,45.0,3.6,10.0,45.0,34.4,24.28
2016,3,19,16,45,0.0,38.0,3.75,10.0,38.0,29.01,19.66
2016,3,19,17,0,0.0,31.0,3.9,10.0,31.0,23.63,15.0
2016,3,19,17,15,0.0,24.0,4.05,9.5,24.0,18.26,10.32
2016,3,19,17,30,0.0,17.0,4.2,9.0,17.0,12.91,5.58
2016,3,19,17,45,0.0,11.5,4.35,8.5,11.5,8.72,1.83
2016,3,19,18,0,0.0,6.0,4.5,8.0,6.0,4.54,0.0
2016,3,19,18,15,0.0,3.0,4.5,7.5,3.0,2.27,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,9.0,3.0,2.5,9.0,6.82,0.0
2016,3,20,7,0,0.0,18.0,3.1,3.0,18.0,13.69,6.63
2016,3,20,7,15,0.0,31.5,3.1,3.0,31.5,24.03,16.49
2016,3,20,7,30,0.0,45.0,3.1,3.0,45.0,34.42,26.37
2016,3,20,7,45,0.0,59.5,3.1,3.0,59.5,45.47,36.76
2016,3,20,8,0,0.0,74.0,3.1,3.0,74.0,56.15,46.67
2016,3,20,8,15,0.0,50.0,3.05,3.0,50.0,38.25,29.99
2016,3,20,8,30,0.0,26.0,3.0,3.0,26.0,19.83,12.81
2016,3,20,8,45,0.0,28.0,3.0,3.5,28.0,21.38,14.16
2016,3,20,9,0,0.0,30.0,3.0,4.0,30.0,22.93,14.6
2016,3,20,9,15,9.5,122.0,2.95,4.0,128.0,93.6,75.72
2016,3,20,9,30,19.0,214.0,2.9,4.0,226.0,160.99,132.57
2016,3,20,9,45,13.0,207.0,2.85,4.5,215.5,157.92,129.61
2016,3,20,10,0,7.0,200.0,2.8,5.0,205.0,153.3,125.48
2016,3,20,10,15,3.5,174.5,2.7,5.0,177.0,134.6,109.6
2016,3,20,10,30,0.0,149.0,2.6,5.0,149.0,114.57,92.57
2016,3,20,10,45,2.5,166.5,2.55,5.5,168.5,129.63,104.96
2016,3,20,11,0,5.0,184.0,2.5,6.0,188.0,145.21,117.65
2016,3,20,11,15,10.5,227.5,2.45,6.0,236.0,183.6,149.44
2016,3,20,11,30,16.0,271.0,2.4,6.0,284.0,223.53,182.12
2016,3,20,11,45,11.5,235.0,2.4,6.5,244.5,193.18,156.73
2016,3,20,12,0,7.0,199.0,2.4,7.0,205.0,161.88,130.65
2016,3,20,12,15,7.0,199.5,2.35,7.0,205.5,163.14,131.73
2016,3,20,12,30,7.0,200.0,2.3,7.0,206.0,164.37,132.75
2016,3,20,12,45,6.0,188.0,2.25,7.0,193.0,154.31,124.44
2016,3,20,13,0,5.0,176.0,2.2,7.0,180.0,144.05,115.97
2016,3,20,13,15,3.0,165.0,2.1,7.0,168.0,133.49,107.2
2016,3,20,13,30,1.0,154.0,2.0,7.0,156.0,122.74,98.25
2016,3,20,13,45,0.5,126.5,1.95,7.0,127.5,99.65,79.03
2016,3,20,14,0,0.0,99.0,1.9,7.0,99.0,76.73,59.82
2016,3,20,14,15,60.0,217.0,1.85,7.0,259.0,255.75,211.2
2016,3,20,14,30,120.0,335.0,1.8,7.0,419.0,470.34,382.19
2016,3,20,14,45,60.0,218.5,1.75,7.0,260.5,262.17,215.46
2016,3,20,15,0,0.0,102.0,1.7,7.0,102.0,79.15,62.11
2016,3,20,15,15,3.5,143.0,1.7,7.0,145.0,118.49,96.1
2016,3,20,15,30,7.0,184.0,1.7,7.0,188.0,161.84,132.93
2016,3,20,15,45,3.5,121.5,1.7,7.0,123.5,100.6,81.3
2016,3,20,16,0,0.0,59.0,1.7,7.0,59.0,45.24,33.81
2016,3,20,16,15,0.0,52.0,1.65,6.5,52.0,39.81,29.32
2016,3,20,16,30,0.0,45.0,1.6,6.0,45.0,34.4,24.73
2016,3,20,16,45,0.0,38.5,1.55,6.0,38.5,29.39,20.39
2016,3,20,17,0,0.0,32.0,1.5,6.0,32.0,24.4,16.01
2016,3,20,17,15,0.0,25.0,1.3,5.5,25.0,19.03,11.26
2016,3,20,17,30,0.0,18.0,1.1,5.0,18.0,13.67,6.46
2016,3,20,17,45,0.0,12.0,0.95,5.0,12.0,9.1,2.3
2016,3,20,18,0,0.0,6.0,0.8,5.0,6.0,4.54,0.0
2016,3,20,18,15,0.0,3.0,0.7,5.0,3.0,2.27,0.0
2016,3,20,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,169.0,21.0,2.55,1.5,41.5,16.91,6.91
2016,3,21,7,0,338.0,42.0,2.9,2.0,83.0,34.4,25.41
2016,3,21,7,15,433.5,54.0,3.15,2.5,134.0,43.92,34.85
2016,3,21,7,30,529.0,66.0,3.4,3.0,185.0,53.39,43.94
2016,3,21,7,45,602.5,72.0,3.65,3.5,241.5,57.97,48.25
2016,3,21,8,0,676.0,78.0,3.9,4.0,298.0,62.69,52.5
2016,3,21,8,15,718.0,84.0,4.0,4.5,353.5,67.0,56.24
2016,3,21,8,30,760.0,90.0,4.1,5.0,409.0,71.26,59.85
2016,3,21,8,45,801.0,91.0,4.2,5.5,463.5,78.0,65.64
2016,3,21,9,0,842.0,92.0,4.3,6.0,518.0,118.47,73.11
2016,3,21,9,15,863.0,95.5,4.25,6.5,567.0,183.14,113.19
2016,3,21,9,30,884.0,99.0,4.2,7.0,616.0,250.16,167.9
2016,3,21,9,45,904.0,99.5,4.2,7.5,660.0,319.86,230.08
2016,3,21,10,0,924.0,100.0,4.2,8.0,704.0,386.93,291.41
2016,3,21,10,15,934.0,102.0,4.15,8.0,740.0,452.38,351.56
2016,3,21,10,30,944.0,104.0,4.1,8.0,776.0,517.48,409.94
2016,3,21,10,45,951.0,105.5,4.1,8.5,804.5,580.05,463.86
2016,3,21,11,0,958.0,107.0,4.1,9.0,833.0,641.38,514.9
2016,3,21,11,15,962.0,108.0,4.1,9.0,853.0,698.92,562.36
2016,3,21,11,30,966.0,109.0,4.1,9.0,873.0,754.38,606.89
2016,3,21,11,45,966.0,110.5,4.1,9.5,884.0,805.11,645.53
2016,3,21,12,0,966.0,112.0,4.1,10.0,895.0,852.95,679.86
2016,3,21,12,15,966.0,112.0,4.1,10.0,897.5,896.34,710.92
2016,3,21,12,30,966.0,112.0,4.1,10.0,900.0,936.43,739.46
2016,3,21,12,45,967.0,110.0,4.15,10.5,895.0,972.0,763.57
2016,3,21,13,0,968.0,108.0,4.2,11.0,890.0,1003.92,785.04
2016,3,21,13,15,964.5,107.5,4.2,11.0,875.5,1029.36,803.06
2016,3,21,13,30,961.0,107.0,4.2,11.0,861.0,1050.73,818.39
2016,3,21,13,45,957.5,104.5,4.2,11.0,839.0,1065.83,829.6
2016,3,21,14,0,954.0,102.0,4.2,11.0,817.0,1076.66,838.0
2016,3,21,14,15,945.0,100.5,4.15,11.0,786.5,1078.78,840.19
2016,3,21,14,30,936.0,99.0,4.1,11.0,756.0,1076.58,839.65
2016,3,21,14,45,925.0,97.0,4.05,11.0,719.0,1067.55,834.57
2016,3,21,15,0,914.0,95.0,4.0,11.0,682.0,1054.39,826.85
2016,3,21,15,15,898.5,92.5,3.9,10.5,638.0,1032.14,814.02
2016,3,21,15,30,883.0,90.0,3.8,10.0,594.0,1018.65,807.55
2016,3,21,15,45,860.0,87.0,3.7,10.0,545.0,980.74,782.13
2016,3,21,16,0,837.0,84.0,3.6,10.0,496.0,939.77,754.51
2016,3,21,16,15,808.0,80.5,3.25,9.5,443.0,889.79,719.62
2016,3,21,16,30,779.0,77.0,2.9,9.0,390.0,837.73,682.56
2016,3,21,16,45,735.0,72.0,2.6,9.0,334.5,768.92,631.15
2016,3,21,17,0,691.0,67.0,2.3,9.0,279.0,706.51,583.29
2016,3,21,17,15,627.0,60.5,2.1,8.0,224.5,620.62,517.8
2016,3,21,17,30,563.0,54.0,1.9,7.0,170.0,537.48,451.12
2016,3,21,17,45,459.5,43.5,1.7,6.0,120.0,424.65,356.46
2016,3,21,18,0,356.0,33.0,1.5,5.0,70.0,320.54,259.77
2016,3,21,18,15,178.0,16.5,1.5,4.5,35.0,157.81,26.86
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,33.0,5.5,0.95,1.0,6.0,0.0,0.0
2016,3,22,6,30,66.0,11.0,1.0,2.0,12.0,8.65,0.0
2016,3,22,6,45,223.5,26.0,1.1,3.0,50.5,21.23,11.0
2016,3,22,7,0,381.0,41.0,1.2,4.0,89.0,33.71,24.74
2016,3,22,7,15,474.5,51.0,1.2,4.5,140.5,41.72,32.68
2016,3,22,7,30,568.0,61.0,1.2,5.0,192.0,49.78,40.36
2016,3,22,7,45,636.0,66.5,1.2,5.5,248.0,54.16,44.43
2016,3,22,8,0,704.0,72.0,1.2,6.0,304.0,58.67,48.44
2016,3,22,8,15,743.0,77.0,1.45,7.0,359.0,67.56,56.2
2016,3,22,8,30,782.0,82.0,1.7,8.0,414.0,71.52,59.37
2016,3,22,8,45,813.5,84.5,1.95,9.0,466.5,73.49,60.69
2016,3,22,9,0,845.0,87.0,2.2,10.0,519.0,115.35,69.0
2016,3,22,9,15,864.0,90.0,2.4,10.5,567.0,179.49,108.06
2016,3,22,9,30,883.0,93.0,2.6,11.0,615.0,245.69,161.2
2016,3,22,9,45,898.5,95.0,2.8,11.5,657.0,315.43,222.4
2016,3,22,10,0,914.0,97.0,3.0,12.0,699.0,381.65,281.98
2016,3,22,10,15,924.0,99.0,3.1,12.0,734.5,446.36,340.35
2016,3,22,10,30,934.0,101.0,3.2,12.0,770.0,510.75,397.11
2016,3,22,10,45,942.0,102.0,3.35,12.5,798.5,572.7,449.72
2016,3,22,11,0,950.0,103.0,3.5,13.0,827.0,633.53,499.76
2016,3,22,11,15,954.5,104.0,3.6,13.0,847.5,690.81,546.4
2016,3,22,11,30,959.0,105.0,3.7,13.0,868.0,746.07,590.35
2016,3,22,11,45,962.0,105.5,3.8,13.5,880.0,797.56,629.36
2016,3,22,12,0,965.0,106.0,3.9,14.0,892.0,846.43,664.17
2016,3,22,12,15,965.5,106.5,3.95,14.0,895.0,890.45,695.43
2016,3,22,12,30,966.0,107.0,4.0,14.0,898.0,931.23,724.28
2016,3,22,12,45,964.5,106.5,4.05,14.5,892.5,965.87,747.35
2016,3,22,13,0,963.0,106.0,4.1,15.0,887.0,996.77,767.78
2016,3,22,13,15,959.5,105.5,4.1,15.0,873.0,1021.95,785.39
2016,3,22,13,30,956.0,105.0,4.1,15.0,859.0,1043.08,800.35
2016,3,22,13,45,948.0,105.0,4.15,15.0,836.0,1056.21,810.31
2016,3,22,14,0,940.0,105.0,4.2,15.0,813.0,1065.07,817.59
2016,3,22,14,15,931.5,103.5,4.2,15.0,783.0,1067.53,820.35
2016,3,22,14,30,923.0,102.0,4.2,15.0,753.0,1065.74,820.44
2016,3,22,14,45,907.5,101.5,4.25,15.0,714.5,1053.82,814.11
2016,3,22,15,0,892.0,101.0,4.3,15.0,676.0,1037.91,805.17
2016,3,22,15,15,875.5,98.0,4.2,15.0,632.5,1027.31,799.21
2016,3,22,15,30,859.0,95.0,4.1,15.0,589.0,999.58,781.28
2016,3,22,15,45,834.0,92.5,4.05,15.0,539.5,960.63,755.82
2016,3,22,16,0,809.0,90.0,4.0,15.0,490.0,918.75,728.1
2016,3,22,16,15,779.5,86.0,3.75,14.5,438.0,868.25,693.95
2016,3,22,16,30,750.0,82.0,3.5,14.0,386.0,815.74,657.69
2016,3,22,16,45,707.0,76.5,3.3,13.5,331.0,754.69,614.31
2016,3,22,17,0,664.0,71.0,3.1,13.0,276.0,687.44,564.74
2016,3,22,17,15,601.5,63.0,2.95,12.0,222.0,601.82,499.84
2016,3,22,17,30,539.0,55.0,2.8,11.0,168.0,519.0,433.76
2016,3,22,17,45,439.5,44.5,2.65,10.5,118.5,410.24,341.96
2016,3,22,18,0,340.0,34.0,2.5,10.0,69.0,309.81,249.42
2016,3,22,18,15,170.0,17.0,2.6,9.5,34.5,154.04,44.14
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,22.0,5.0,2.85,5.5,5.5,0.0,0.0
2016,3,23,6,30,44.0,10.0,3.0,6.0,11.0,7.87,0.0
2016,3,23,6,45,158.5,30.0,3.15,6.5,48.0,22.64,12.55
2016,3,23,7,0,273.0,50.0,3.3,7.0,85.0,37.54,27.87
2016,3,23,7,15,358.0,65.5,3.35,7.5,135.0,49.02,38.86
2016,3,23,7,30,443.0,81.0,3.4,8.0,185.0,60.39,49.49
2016,3,23,7,45,520.0,89.0,3.45,8.5,241.0,69.8,58.06
2016,3,23,8,0,597.0,97.0,3.5,9.0,297.0,75.43,62.98
2016,3,23,8,15,639.5,104.5,3.6,10.0,350.5,80.19,66.85
2016,3,23,8,30,682.0,112.0,3.7,11.0,404.0,84.86,70.54
2016,3,23,8,45,725.0,114.0,3.85,12.0,458.0,85.73,70.8
2016,3,23,9,0,768.0,116.0,4.0,13.0,512.0,124.97,78.29
2016,3,23,9,15,789.5,120.0,4.1,13.5,559.5,186.27,115.79
2016,3,23,9,30,811.0,124.0,4.2,14.0,607.0,254.95,170.44
2016,3,23,9,45,835.5,124.0,4.3,15.0,650.5,317.88,224.52
2016,3,23,10,0,860.0,124.0,4.4,16.0,694.0,383.03,281.52
2016,3,23,10,15,871.0,126.5,4.45,16.0,729.5,446.79,338.26
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,510.54,393.77
2016,3,23,10,45,895.0,128.5,4.6,16.5,794.5,572.52,445.76
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,630.07,492.94
2016,3,23,11,15,913.0,129.0,4.75,17.5,844.0,685.81,537.11
2016,3,23,11,30,918.0,130.0,4.8,18.0,864.0,739.69,578.6
2016,3,23,11,45,926.5,127.5,4.85,18.5,877.0,791.03,617.22
2016,3,23,12,0,935.0,125.0,4.9,19.0,890.0,840.24,652.74
2016,3,23,12,15,935.5,125.0,4.9,19.0,893.0,882.84,682.72
2016,3,23,12,30,936.0,125.0,4.9,19.0,896.0,922.29,710.35
2016,3,23,12,45,940.0,121.5,4.95,19.0,892.0,958.21,735.78
2016,3,23,13,0,944.0,118.0,5.0,19.0,888.0,990.69,758.85
2016,3,23,13,15,940.5,117.5,5.0,19.0,873.5,1015.53,776.29
2016,3,23,13,30,937.0,117.0,5.0,19.0,859.0,1036.39,791.12
2016,3,23,13,45,933.0,114.5,5.0,19.0,837.5,1050.64,801.55
2016,3,23,14,0,929.0,112.0,5.0,19.0,816.0,1060.7,809.31
2016,3,23,14,15,920.5,110.0,4.95,19.0,785.5,1062.57,811.21
2016,3,23,14,30,912.0,108.0,4.9,19.0,755.0,1060.21,810.44
2016,3,23,14,45,900.5,105.5,4.9,19.0,717.5,1050.1,805.01
2016,3,23,15,0,889.0,103.0,4.9,19.0,680.0,1049.42,806.33
2016,3,23,15,15,873.0,100.5,4.75,18.5,636.5,1026.51,792.54
2016,3,23,15,30,857.0,98.0,4.6,18.0,593.0,999.87,776.34
2016,3,23,15,45,832.5,95.5,4.45,18.0,543.5,961.38,750.29
2016,3,23,16,0,808.0,93.0,4.3,18.0,494.0,919.94,722.23
2016,3,23,16,15,778.0,88.5,4.05,17.5,441.5,868.34,687.68
2016,3,23,16,30,748.0,84.0,3.8,17.0,389.0,821.2,655.75
2016,3,23,16,45,698.5,79.5,3.6,16.5,333.5,749.61,604.96
2016,3,23,17,0,649.0,75.0,3.4,16.0,278.0,678.37,552.85
2016,3,23,17,15,586.5,67.0,3.25,15.0,224.0,593.28,488.86
2016,3,23,17,30,524.0,59.0,3.1,14.0,170.0,510.89,423.66
2016,3,23,17,45,420.0,47.5,3.0,13.5,120.0,398.4,329.46
2016,3,23,18,0,316.0,36.0,2.9,13.0,70.0,294.64,235.99
2016,3,23,18,15,158.0,18.0,2.9,12.5,35.0,148.54,56.16
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
