Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,45,609.0,284.5,1.7,16.0,795.5,896.58,673.07
2016,4,13,14,0,627.0,265.0,1.6,16.0,780.0,912.72,684.05
2016,4,13,14,15,569.5,272.5,1.5,16.0,727.0,868.67,653.14
2016,4,13,14,30,512.0,280.0,1.4,16.0,674.0,826.07,623.53
2016,4,13,14,45,509.0,265.0,1.3,16.0,641.5,811.59,614.42
2016,4,13,15,0,506.0,250.0,1.2,16.0,609.0,794.18,603.02
2016,4,13,15,15,458.0,250.5,1.2,16.0,560.5,746.27,570.62
2016,4,13,15,30,410.0,251.0,1.2,16.0,512.0,696.88,537.0
2016,4,13,15,45,392.0,234.0,1.2,16.0,468.5,635.27,495.54
2016,4,13,16,0,374.0,217.0,1.2,16.0,425.0,594.44,467.92
2016,4,13,16,15,331.0,202.0,1.15,15.5,373.0,532.54,423.8
2016,4,13,16,30,288.0,187.0,1.1,15.0,321.0,471.53,379.37
2016,4,13,16,45,258.0,171.5,1.05,15.0,281.0,422.33,342.45
2016,4,13,17,0,228.0,156.0,1.0,15.0,241.0,374.35,305.48
2016,4,13,17,15,210.0,133.0,0.95,14.0,201.5,327.43,269.79
2016,4,13,17,30,192.0,110.0,0.9,13.0,162.0,280.97,233.03
2016,4,13,17,45,154.0,88.0,0.9,12.5,123.5,209.43,173.63
2016,4,13,18,0,116.0,66.0,0.9,12.0,85.0,155.5,127.01
2016,4,13,18,15,67.5,44.0,0.9,11.5,54.5,97.92,75.96
2016,4,13,18,30,19.0,22.0,0.9,11.0,24.0,31.6,13.05
2016,4,13,18,45,9.5,11.0,0.95,10.5,12.0,13.05,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,9.44,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,21.97,12.29
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,34.31,25.25
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,42.62,33.38
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,50.92,41.24
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,56.93,46.76
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,62.88,52.05
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,67.05,55.48
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,71.14,58.76
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,80.09,66.41
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,83.0,68.62
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,85.6,70.53
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,134.05,81.79
2016,4,14,9,15,842.0,112.0,2.9,11.5,659.5,195.65,120.57
2016,4,14,9,30,858.0,115.0,2.9,12.0,705.0,258.81,171.34
2016,4,14,9,45,869.0,118.5,2.9,12.5,744.0,322.27,226.82
2016,4,14,10,0,880.0,122.0,2.9,13.0,783.0,388.32,285.14
2016,4,14,10,15,889.0,123.5,2.9,13.0,816.0,448.79,338.97
2016,4,14,10,30,898.0,125.0,2.9,13.0,849.0,508.73,391.12
2016,4,14,10,45,903.5,127.0,2.9,13.5,875.0,566.51,439.3
2016,4,14,11,0,909.0,129.0,2.9,14.0,901.0,622.92,484.75
2016,4,14,11,15,913.5,130.0,2.85,14.5,919.0,676.38,526.25
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,727.89,564.93
2016,4,14,11,45,919.5,131.5,2.8,15.5,946.5,774.74,599.32
2016,4,14,12,0,921.0,132.0,2.8,16.0,956.0,818.95,630.93
2016,4,14,12,15,921.0,132.0,2.75,16.0,957.5,858.75,658.14
2016,4,14,12,30,921.0,132.0,2.7,16.0,959.0,895.44,682.84
2016,4,14,12,45,922.5,130.0,2.7,16.5,952.5,928.4,703.92
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,957.94,722.58
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,980.21,737.72
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,998.58,750.38
2016,4,14,13,45,912.5,124.0,2.7,17.0,892.5,1011.07,759.25
2016,4,14,14,0,908.0,122.0,2.7,17.0,870.0,1019.47,765.6
2016,4,14,14,15,900.0,120.5,2.7,17.0,839.0,1020.88,767.49
2016,4,14,14,30,892.0,119.0,2.7,17.0,808.0,1018.21,766.89
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.0,1008.52,761.8
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,1008.35,763.34
2016,4,14,15,15,857.5,111.0,2.65,16.5,690.5,985.62,750.64
2016,4,14,15,30,843.0,108.0,2.6,16.0,647.0,959.28,735.7
2016,4,14,15,45,825.0,104.5,2.6,16.0,599.0,925.68,714.81
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,889.07,691.71
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,842.41,661.28
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,793.7,628.95
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,740.06,591.23
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,680.6,548.38
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,607.45,495.5
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,536.02,441.45
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,447.8,369.91
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,364.89,299.55
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,258.97,207.83
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,159.1,94.41
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,55.92,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,6.69,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,13.38,0.0
2016,4,15,6,15,191.0,30.0,2.7,4.0,56.5,22.78,13.4
2016,4,15,6,30,382.0,43.0,2.8,4.0,96.0,35.2,26.23
2016,4,15,6,45,471.5,53.5,2.9,4.5,147.5,43.56,34.4
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,51.9,42.31
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,57.56,47.52
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,63.19,52.53
2016,4,15,7,45,716.5,84.0,3.5,7.0,366.0,66.74,55.4
2016,4,15,8,0,757.0,89.0,3.7,8.0,422.0,76.07,63.41
2016,4,15,8,15,785.0,93.5,3.8,8.5,476.0,79.14,65.8
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,82.13,68.1
2016,4,15,8,45,833.0,102.0,4.0,10.0,580.5,84.49,69.68
2016,4,15,9,0,853.0,106.0,4.1,11.0,631.0,134.1,81.0
2016,4,15,9,15,868.0,109.0,4.1,11.5,676.5,197.19,120.87
2016,4,15,9,30,883.0,112.0,4.1,12.0,722.0,261.68,173.01
2016,4,15,9,45,892.5,115.5,4.15,12.5,761.0,329.89,232.81
2016,4,15,10,0,902.0,119.0,4.2,13.0,800.0,393.29,289.71
2016,4,15,10,15,910.0,120.5,4.15,13.0,833.0,454.53,344.75
2016,4,15,10,30,918.0,122.0,4.1,13.0,866.0,515.11,397.94
2016,4,15,10,45,922.0,124.5,4.1,13.5,890.5,573.47,447.19
2016,4,15,11,0,926.0,127.0,4.1,14.0,915.0,630.27,493.57
2016,4,15,11,15,929.0,128.0,4.0,14.0,932.5,683.54,536.5
2016,4,15,11,30,932.0,129.0,3.9,14.0,950.0,734.69,576.57
2016,4,15,11,45,933.0,130.0,3.85,14.5,959.0,782.09,611.86
2016,4,15,12,0,934.0,131.0,3.8,15.0,968.0,826.79,644.23
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.0,866.6,671.8
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,903.22,696.77
2016,4,15,12,45,754.0,230.0,3.55,15.5,905.0,893.74,687.2
2016,4,15,13,0,575.0,329.0,3.5,16.0,840.0,847.62,649.61
2016,4,15,13,15,750.0,227.0,3.4,16.0,882.0,940.49,719.64
2016,4,15,13,30,925.0,125.0,3.3,16.0,924.0,1003.5,762.01
2016,4,15,13,45,766.5,200.5,3.25,16.5,851.0,969.68,737.29
2016,4,15,14,0,608.0,276.0,3.2,17.0,778.0,900.85,686.78
2016,4,15,14,15,555.5,280.5,3.15,17.0,726.5,859.91,658.74
2016,4,15,14,30,503.0,285.0,3.1,17.0,675.0,819.24,630.29
2016,4,15,14,45,513.0,265.0,3.05,17.0,647.0,812.51,627.4
2016,4,15,15,0,523.0,245.0,3.0,17.0,619.0,802.58,622.08
2016,4,15,15,15,684.5,177.0,2.9,16.5,635.5,895.59,692.53
2016,4,15,15,30,846.0,109.0,2.8,16.0,652.0,961.27,739.65
2016,4,15,15,45,825.0,106.0,2.75,16.0,603.0,925.37,715.75
2016,4,15,16,0,804.0,103.0,2.7,16.0,554.0,886.57,690.64
2016,4,15,16,15,778.5,99.0,2.55,15.5,502.0,839.99,660.25
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,796.86,631.9
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.0,736.6,589.28
2016,4,15,17,0,680.0,85.0,2.1,15.0,340.0,675.98,545.54
2016,4,15,17,15,629.5,78.0,1.9,14.0,285.5,602.44,492.27
2016,4,15,17,30,579.0,71.0,1.7,13.0,231.0,530.67,437.64
2016,4,15,17,45,502.0,62.0,1.5,12.0,178.5,441.27,365.55
2016,4,15,18,0,425.0,53.0,1.3,11.0,126.0,357.29,294.64
2016,4,15,18,15,306.5,39.5,1.3,10.5,82.5,252.04,203.06
2016,4,15,18,30,188.0,26.0,1.3,10.0,39.0,153.12,95.91
2016,4,15,18,45,94.0,13.0,1.35,9.5,19.5,53.27,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,10.5,1.9,3.5,10.5,8.26,0.0
2016,4,16,6,0,0.0,21.0,2.1,4.0,21.0,15.37,0.0
2016,4,16,6,15,214.5,32.5,2.2,4.5,63.0,24.69,15.32
2016,4,16,6,30,429.0,44.0,2.3,5.0,105.0,36.25,27.14
2016,4,16,6,45,518.0,53.5,2.45,5.5,158.5,43.89,34.61
2016,4,16,7,0,607.0,63.0,2.6,6.0,212.0,51.56,41.85
2016,4,16,7,15,662.5,69.5,2.65,6.5,268.5,56.58,46.45
2016,4,16,7,30,718.0,76.0,2.7,7.0,325.0,61.61,50.88
2016,4,16,7,45,757.5,80.5,2.8,8.0,382.0,70.29,58.39
2016,4,16,8,0,797.0,85.0,2.9,9.0,439.0,73.82,61.12
2016,4,16,8,15,760.5,94.5,2.85,9.5,465.0,79.28,65.64
2016,4,16,8,30,724.0,104.0,2.8,10.0,491.0,77.64,63.82
2016,4,16,8,45,807.0,101.5,2.8,10.5,570.0,83.43,68.59
2016,4,16,9,0,890.0,99.0,2.8,11.0,649.0,132.25,78.16
2016,4,16,9,15,903.5,101.5,2.75,11.5,694.5,203.34,124.08
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,268.23,176.22
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,332.6,232.57
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,397.01,289.8
2016,4,16,10,15,944.0,109.5,2.55,13.5,851.5,459.67,344.81
2016,4,16,10,30,951.0,111.0,2.5,14.0,884.0,521.49,397.47
2016,4,16,10,45,955.0,112.5,2.5,14.5,909.0,580.7,446.44
2016,4,16,11,0,959.0,114.0,2.5,15.0,934.0,638.25,492.36
2016,4,16,11,15,962.0,115.0,2.5,15.0,951.5,692.91,535.52
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,745.35,575.81
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,793.48,610.85
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,838.81,642.59
2016,4,16,12,15,967.5,116.0,2.5,16.0,988.0,879.58,670.3
2016,4,16,12,30,967.0,116.0,2.5,16.0,989.0,917.04,695.6
2016,4,16,12,45,965.5,115.5,2.5,16.5,981.0,949.72,716.22
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,978.7,734.27
2016,4,16,13,15,960.0,114.5,2.45,17.0,957.5,1001.55,749.11
2016,4,16,13,30,956.0,114.0,2.4,17.0,942.0,1020.35,761.35
2016,4,16,13,45,949.5,113.0,2.4,17.0,917.5,1032.17,769.66
2016,4,16,14,0,943.0,112.0,2.4,17.0,893.0,1039.75,775.41
2016,4,16,14,15,935.0,110.5,2.35,17.0,861.5,1041.15,776.7
2016,4,16,14,30,927.0,109.0,2.3,17.0,830.0,1038.33,775.45
2016,4,16,14,45,916.0,107.5,2.3,17.0,792.0,1028.45,770.34
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,1014.57,762.8
2016,4,16,15,15,890.5,103.0,2.25,17.0,709.5,991.8,748.9
2016,4,16,15,30,876.0,100.0,2.2,17.0,665.0,965.4,732.71
2016,4,16,15,45,857.0,97.0,2.15,17.0,615.5,942.91,719.23
2016,4,16,16,0,838.0,94.0,2.1,17.0,566.0,905.33,695.36
2016,4,16,16,15,812.5,90.0,1.95,16.5,513.0,858.01,664.89
2016,4,16,16,30,787.0,86.0,1.8,16.0,460.0,808.61,632.54
2016,4,16,16,45,752.0,81.5,1.65,16.0,404.5,749.01,591.09
2016,4,16,17,0,717.0,77.0,1.5,16.0,349.0,693.55,551.82
2016,4,16,17,15,668.5,71.0,1.35,15.0,293.5,621.55,500.97
2016,4,16,17,30,620.0,65.0,1.2,14.0,238.0,551.16,449.08
2016,4,16,17,45,547.0,56.5,1.1,13.5,184.5,463.58,379.43
2016,4,16,18,0,474.0,48.0,1.0,13.0,131.0,381.22,310.69
2016,4,16,18,15,356.0,36.0,1.05,12.5,86.0,275.74,220.43
2016,4,16,18,30,238.0,24.0,1.1,12.0,41.0,178.54,116.36
2016,4,16,18,45,119.0,12.0,1.15,11.5,20.5,63.65,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.0,8.0,0.85,4.5,10.5,6.29,0.0
2016,4,17,6,0,120.0,16.0,0.9,5.0,21.0,12.24,0.0
2016,4,17,6,15,252.0,31.0,1.1,5.5,61.5,25.25,16.03
2016,4,17,6,30,384.0,46.0,1.3,6.0,102.0,37.55,28.28
2016,4,17,6,45,472.5,56.0,1.5,7.0,153.5,45.43,35.85
2016,4,17,7,0,561.0,66.0,1.7,8.0,205.0,53.32,43.15
2016,4,17,7,15,616.5,73.0,1.7,8.5,260.5,58.54,47.87
2016,4,17,7,30,672.0,80.0,1.7,9.0,316.0,63.74,52.41
2016,4,17,7,45,713.0,85.0,1.7,10.0,372.0,67.27,55.21
2016,4,17,8,0,754.0,90.0,1.7,11.0,428.0,70.77,57.91
2016,4,17,8,15,781.5,94.5,1.7,11.5,481.5,79.65,65.43
2016,4,17,8,30,809.0,99.0,1.7,12.0,535.0,82.59,67.63
2016,4,17,8,45,829.0,103.0,1.75,13.0,585.0,84.9,69.15
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,134.45,80.19
2016,4,17,9,15,864.0,109.5,1.85,14.5,680.0,196.78,118.78
2016,4,17,9,30,879.0,112.0,1.9,15.0,725.0,260.49,169.17
2016,4,17,9,45,883.0,117.5,1.95,15.5,762.5,328.18,227.24
2016,4,17,10,0,887.0,123.0,2.0,16.0,800.0,390.32,281.65
2016,4,17,10,15,895.5,125.0,2.05,16.5,832.5,451.06,334.05
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,511.22,384.54
2016,4,17,10,45,909.0,128.5,2.15,17.5,890.0,568.43,431.21
2016,4,17,11,0,914.0,130.0,2.2,18.0,915.0,624.18,475.19
2016,4,17,11,15,917.5,131.0,2.2,18.0,932.0,676.97,516.26
2016,4,17,11,30,921.0,132.0,2.2,18.0,949.0,727.71,554.69
2016,4,17,11,45,922.5,132.5,2.2,18.5,958.0,774.4,588.16
2016,4,17,12,0,924.0,133.0,2.2,19.0,967.0,818.47,618.88
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.0,858.13,645.78
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,894.68,670.14
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,926.66,691.35
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,955.14,710.23
2016,4,17,13,15,919.5,130.0,2.2,19.0,939.5,977.24,724.94
2016,4,17,13,30,916.0,129.0,2.2,19.0,924.0,995.45,737.22
2016,4,17,13,45,910.0,128.0,2.2,19.5,900.5,1007.33,744.08
2016,4,17,14,0,904.0,127.0,2.2,20.0,877.0,1015.14,748.48
2016,4,17,14,15,896.0,125.0,2.15,20.0,846.5,1015.96,749.33
2016,4,17,14,30,888.0,123.0,2.1,20.0,816.0,1012.7,747.76
2016,4,17,14,45,877.0,120.5,2.1,20.0,778.5,1002.0,742.14
2016,4,17,15,0,866.0,118.0,2.1,20.0,741.0,1000.97,743.09
2016,4,17,15,15,851.5,115.5,2.05,19.5,697.5,978.83,730.98
2016,4,17,15,30,837.0,113.0,2.0,19.0,654.0,953.11,716.74
2016,4,17,15,45,818.5,109.0,1.95,19.0,605.5,918.6,695.21
2016,4,17,16,0,800.0,105.0,1.9,19.0,557.0,881.11,671.62
2016,4,17,16,15,774.5,100.5,1.75,18.5,505.0,834.13,641.45
2016,4,17,16,30,749.0,96.0,1.6,18.0,453.0,790.58,613.28
2016,4,17,16,45,715.5,90.5,1.45,18.0,399.0,732.45,573.04
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,673.78,531.68
2016,4,17,17,15,632.5,78.0,1.2,17.0,290.0,601.16,481.07
2016,4,17,17,30,583.0,71.0,1.1,16.0,235.0,530.25,428.92
2016,4,17,17,45,511.5,61.5,1.0,15.5,183.0,444.19,360.95
2016,4,17,18,0,440.0,52.0,0.9,15.0,131.0,363.2,293.95
2016,4,17,18,15,326.0,39.0,0.95,14.5,86.5,260.81,207.17
2016,4,17,18,30,212.0,26.0,1.0,14.0,42.0,167.53,111.84
2016,4,17,18,45,106.0,13.0,1.1,13.5,21.0,58.27,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,71.5,8.5,1.1,8.5,11.5,6.69,0.0
2016,4,18,6,0,143.0,17.0,1.1,9.0,23.0,13.76,0.0
2016,4,18,6,15,273.0,30.5,1.3,10.0,64.0,24.86,15.56
2016,4,18,6,30,403.0,44.0,1.5,11.0,105.0,35.96,26.33
2016,4,18,6,45,483.0,54.0,1.7,12.5,156.0,43.87,33.69
2016,4,18,7,0,563.0,64.0,1.9,14.0,207.0,51.75,40.72
2016,4,18,7,15,617.0,71.0,1.8,14.5,261.5,57.01,45.37
2016,4,18,7,30,671.0,78.0,1.7,15.0,316.0,62.25,49.83
2016,4,18,7,45,705.5,84.5,1.65,15.5,370.5,66.74,53.53
2016,4,18,8,0,740.0,91.0,1.6,16.0,425.0,71.12,57.05
2016,4,18,8,15,767.5,95.5,1.5,17.0,477.5,80.0,64.3
2016,4,18,8,30,795.0,100.0,1.4,18.0,530.0,82.88,66.26
2016,4,18,8,45,812.5,104.0,1.3,19.0,579.0,85.08,67.63
2016,4,18,9,0,830.0,108.0,1.2,20.0,628.0,133.61,78.07
2016,4,18,9,15,845.5,111.0,1.15,20.5,672.5,195.05,115.13
2016,4,18,9,30,861.0,114.0,1.1,21.0,717.0,257.95,163.32
2016,4,18,9,45,877.0,114.0,1.1,22.0,757.5,323.98,217.32
2016,4,18,10,0,893.0,114.0,1.1,23.0,798.0,385.85,268.64
2016,4,18,10,15,901.5,115.5,1.0,23.0,830.0,446.34,318.87
2016,4,18,10,30,910.0,117.0,0.9,23.0,862.0,506.22,366.96
2016,4,18,10,45,915.0,118.5,0.8,23.5,887.0,563.49,410.47
2016,4,18,11,0,920.0,120.0,0.7,24.0,912.0,619.3,450.86
2016,4,18,11,15,923.5,121.0,0.65,24.0,929.5,672.12,488.82
2016,4,18,11,30,927.0,122.0,0.6,24.0,947.0,722.88,524.0
2016,4,18,11,45,928.0,123.0,0.55,24.5,956.0,769.61,554.25
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,813.67,581.71
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,853.25,606.12
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,889.71,628.34
2016,4,18,12,45,929.0,122.5,0.55,25.5,960.0,921.56,647.37
2016,4,18,13,0,929.0,121.0,0.6,26.0,953.0,949.89,664.25
2016,4,18,13,15,925.0,120.5,0.6,26.0,937.5,971.85,677.56
2016,4,18,13,30,921.0,120.0,0.6,26.0,922.0,989.91,688.66
2016,4,18,13,45,914.5,119.5,0.65,26.0,898.0,1001.63,697.2
2016,4,18,14,0,908.0,119.0,0.7,26.0,874.0,1009.28,703.53
2016,4,18,14,15,899.5,117.0,0.7,26.0,843.5,1009.42,704.45
2016,4,18,14,30,891.0,115.0,0.7,26.0,813.0,1005.49,703.16
2016,4,18,14,45,879.5,113.5,0.75,26.0,775.0,995.15,699.27
2016,4,18,15,0,868.0,112.0,0.8,26.0,737.0,980.98,693.19
2016,4,18,15,15,853.5,109.0,0.75,26.0,694.0,971.34,688.0
2016,4,18,15,30,839.0,106.0,0.7,26.0,651.0,945.0,672.52
2016,4,18,15,45,820.0,103.0,0.7,26.0,602.5,911.12,653.53
2016,4,18,16,0,801.0,100.0,0.7,26.0,554.0,874.32,632.59
2016,4,18,16,15,776.0,95.5,0.65,26.0,502.5,827.84,604.26
2016,4,18,16,30,751.0,91.0,0.6,26.0,451.0,779.38,574.29
2016,4,18,16,45,717.5,86.0,0.55,26.0,397.0,726.54,540.81
2016,4,18,17,0,684.0,81.0,0.5,26.0,343.0,668.56,503.0
2016,4,18,17,15,636.5,74.5,0.55,25.0,289.0,598.15,458.25
2016,4,18,17,30,589.0,68.0,0.6,24.0,235.0,529.35,411.57
2016,4,18,17,45,519.0,59.0,0.65,23.5,183.5,444.86,348.72
2016,4,18,18,0,449.0,50.0,0.7,23.0,132.0,365.38,286.17
2016,4,18,18,15,341.0,37.5,0.8,22.0,87.5,266.71,205.91
2016,4,18,18,30,233.0,25.0,0.9,21.0,43.0,177.69,118.71
2016,4,18,18,45,116.5,12.5,1.05,20.0,21.5,62.36,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,9.05,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,16.98,0.0
2016,4,19,6,15,159.5,37.5,2.05,11.5,62.0,28.05,18.32
2016,4,19,6,30,319.0,52.0,2.2,12.0,101.0,39.3,29.2
2016,4,19,6,45,389.5,66.0,2.35,13.0,149.5,49.67,38.79
2016,4,19,7,0,460.0,80.0,2.5,14.0,198.0,59.92,47.99
2016,4,19,7,15,477.5,90.0,2.4,14.5,238.0,66.7,53.96
2016,4,19,7,30,495.0,100.0,2.3,15.0,278.0,73.24,59.52
2016,4,19,7,45,421.0,135.0,2.25,16.0,303.0,93.52,76.83
2016,4,19,8,0,347.0,170.0,2.2,17.0,328.0,115.54,95.23
2016,4,19,8,15,481.5,155.0,2.1,17.5,402.0,104.77,85.43
2016,4,19,8,30,616.0,140.0,2.0,18.0,476.0,97.79,79.0
2016,4,19,8,45,598.0,162.5,1.9,19.0,513.0,109.44,88.3
2016,4,19,9,0,580.0,185.0,1.8,20.0,550.0,156.9,104.21
2016,4,19,9,15,537.5,217.5,1.85,21.0,574.5,213.4,142.41
2016,4,19,9,30,495.0,250.0,1.9,22.0,599.0,265.73,183.97
2016,4,19,9,45,444.0,289.0,2.0,23.0,614.5,314.99,225.11
2016,4,19,10,0,393.0,328.0,2.1,24.0,630.0,360.54,262.73
2016,4,19,10,15,611.0,243.0,2.1,24.5,734.5,419.66,305.29
2016,4,19,10,30,829.0,158.0,2.1,25.0,839.0,499.97,365.31
2016,4,19,10,45,831.0,162.5,2.1,25.5,862.5,555.46,408.62
2016,4,19,11,0,833.0,167.0,2.1,26.0,886.0,609.49,449.44
2016,4,19,11,15,836.5,168.5,2.05,26.0,902.5,660.43,487.42
2016,4,19,11,30,840.0,170.0,2.0,26.0,919.0,709.58,523.0
2016,4,19,11,45,836.0,174.0,2.0,26.0,926.0,753.46,554.28
2016,4,19,12,0,832.0,178.0,2.0,26.0,933.0,794.54,582.98
2016,4,19,12,15,666.0,276.5,2.0,26.0,881.5,791.61,578.24
2016,4,19,12,30,500.0,375.0,2.0,26.0,830.0,768.28,559.67
2016,4,19,12,45,453.5,382.5,2.05,26.5,793.0,759.6,553.17
2016,4,19,13,0,407.0,390.0,2.1,27.0,756.0,746.05,543.13
2016,4,19,13,15,446.5,370.0,2.1,27.0,765.0,782.67,569.3
2016,4,19,13,30,486.0,350.0,2.1,27.0,774.0,817.89,594.03
2016,4,19,13,45,498.5,334.5,2.1,27.0,759.5,829.78,602.82
2016,4,19,14,0,511.0,319.0,2.1,27.0,745.0,838.89,610.07
2016,4,19,14,15,400.5,343.5,2.05,27.0,670.0,744.42,545.5
2016,4,19,14,30,290.0,368.0,2.0,27.0,595.0,668.37,492.3
2016,4,19,14,45,360.0,327.5,1.95,27.0,596.5,699.15,516.9
2016,4,19,15,0,430.0,287.0,1.9,27.0,598.0,748.39,552.6
2016,4,19,15,15,418.5,272.5,1.8,26.5,561.0,721.58,535.59
2016,4,19,15,30,407.0,258.0,1.7,26.0,524.0,671.11,503.29
2016,4,19,15,45,511.5,203.5,1.65,25.5,512.5,728.04,547.62
2016,4,19,16,0,616.0,149.0,1.6,25.0,501.0,764.76,576.41
2016,4,19,16,15,599.0,145.5,1.4,24.5,461.5,730.61,553.59
2016,4,19,16,30,582.0,142.0,1.2,24.0,422.0,694.28,529.57
2016,4,19,16,45,535.0,135.5,1.05,23.5,369.5,621.83,479.53
2016,4,19,17,0,488.0,129.0,0.9,23.0,317.0,558.92,435.07
2016,4,19,17,15,438.0,116.5,0.9,22.5,266.5,488.64,384.89
2016,4,19,17,30,388.0,104.0,0.9,22.0,216.0,420.99,334.55
2016,4,19,17,45,327.5,87.5,0.9,22.0,168.0,345.06,274.94
2016,4,19,18,0,267.0,71.0,0.9,22.0,120.0,274.03,216.91
2016,4,19,18,15,183.0,51.0,0.9,21.5,79.5,179.06,138.53
2016,4,19,18,30,99.0,31.0,0.9,21.0,39.0,103.94,69.38
2016,4,19,18,45,49.5,15.5,0.95,20.5,19.5,34.4,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,7.08,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,13.72,0.55
2016,4,20,6,15,75.0,42.0,3.2,13.0,54.0,30.91,20.76
2016,4,20,6,30,150.0,66.0,3.4,13.0,90.0,47.56,36.38
2016,4,20,6,45,215.5,87.5,3.65,13.5,136.0,62.46,50.07
2016,4,20,7,0,281.0,109.0,3.9,14.0,182.0,77.15,63.28
2016,4,20,7,15,386.0,105.5,3.95,14.0,231.0,75.57,61.93
2016,4,20,7,30,491.0,102.0,4.0,14.0,280.0,74.44,60.81
2016,4,20,7,45,458.0,129.0,4.1,14.5,315.5,90.38,74.55
2016,4,20,8,0,425.0,156.0,4.2,15.0,351.0,105.31,87.17
2016,4,20,8,15,482.5,160.5,4.15,15.0,406.5,107.95,89.13
2016,4,20,8,30,540.0,165.0,4.1,15.0,462.0,110.63,91.13
2016,4,20,8,45,608.0,168.5,4.1,15.5,530.5,113.31,92.96
2016,4,20,9,0,676.0,172.0,4.1,16.0,599.0,155.71,102.24
2016,4,20,9,15,694.5,177.0,4.0,16.5,642.5,210.5,136.49
2016,4,20,9,30,713.0,182.0,3.9,17.0,686.0,267.43,180.95
2016,4,20,9,45,752.5,172.0,3.85,17.5,729.5,321.75,226.24
2016,4,20,10,0,792.0,162.0,3.8,18.0,773.0,383.23,278.4
2016,4,20,10,15,802.0,164.5,3.7,18.0,805.0,440.78,328.42
2016,4,20,10,30,812.0,167.0,3.6,18.0,837.0,498.22,377.24
2016,4,20,10,45,821.0,167.5,3.5,18.5,862.0,553.32,422.15
2016,4,20,11,0,830.0,168.0,3.4,19.0,887.0,607.64,464.93
2016,4,20,11,15,834.5,169.5,3.3,19.0,904.0,658.96,505.0
2016,4,20,11,30,839.0,171.0,3.2,19.0,921.0,708.59,542.67
2016,4,20,11,45,840.5,171.5,3.15,19.5,930.0,753.38,575.02
2016,4,20,12,0,842.0,172.0,3.1,20.0,939.0,795.75,604.78
2016,4,20,12,15,842.0,172.0,3.0,20.0,939.5,833.89,631.77
2016,4,20,12,30,842.0,172.0,2.9,20.0,940.0,869.08,655.76
2016,4,20,12,45,842.0,170.0,2.85,20.5,933.0,899.38,674.62
2016,4,20,13,0,842.0,168.0,2.8,21.0,926.0,926.31,691.1
2016,4,20,13,15,704.0,246.0,2.7,21.0,873.0,907.89,676.83
2016,4,20,13,30,566.0,324.0,2.6,21.0,820.0,867.31,645.98
2016,4,20,13,45,409.5,366.0,2.55,21.0,720.0,772.62,578.55
2016,4,20,14,0,253.0,408.0,2.5,21.0,620.0,657.23,495.36
2016,4,20,14,15,362.0,354.5,2.45,21.0,646.0,716.9,542.16
2016,4,20,14,30,471.0,301.0,2.4,21.0,672.0,796.2,600.22
2016,4,20,14,45,464.0,288.5,2.35,21.0,639.5,780.52,589.6
2016,4,20,15,0,457.0,276.0,2.3,21.0,607.0,762.19,578.0
2016,4,20,15,15,595.5,212.5,2.25,21.0,617.5,836.01,633.86
2016,4,20,15,30,734.0,149.0,2.2,21.0,628.0,896.15,676.36
2016,4,20,15,45,711.0,144.5,2.15,21.0,581.0,858.71,651.63
2016,4,20,16,0,688.0,140.0,2.1,21.0,534.0,818.82,625.99
2016,4,20,16,15,660.5,134.0,2.0,20.5,484.0,771.18,595.37
2016,4,20,16,30,633.0,128.0,1.9,20.0,434.0,721.98,563.15
2016,4,20,16,45,595.5,120.0,1.8,20.0,381.5,661.27,520.84
2016,4,20,17,0,558.0,112.0,1.7,20.0,329.0,600.47,477.05
2016,4,20,17,15,508.5,102.0,1.55,19.0,277.0,522.75,420.42
2016,4,20,17,30,459.0,92.0,1.4,18.0,225.0,455.42,369.37
2016,4,20,17,45,389.5,79.0,1.3,17.5,175.5,374.36,304.69
2016,4,20,18,0,320.0,66.0,1.2,17.0,126.0,299.01,242.08
2016,4,20,18,15,229.0,48.5,1.2,16.0,84.0,212.46,168.78
2016,4,20,18,30,138.0,31.0,1.2,15.0,42.0,135.45,95.78
2016,4,20,18,45,69.0,15.5,1.3,14.5,21.0,43.0,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,8.0,1.95,11.5,8.0,6.29,0.0
2016,4,21,6,0,0.0,16.0,2.1,12.0,16.0,12.2,1.14
2016,4,21,6,15,28.0,40.0,2.15,12.0,44.5,29.62,19.91
2016,4,21,6,30,56.0,64.0,2.2,12.0,73.0,46.18,35.39
2016,4,21,6,45,84.5,89.0,2.25,12.5,108.5,62.61,50.45
2016,4,21,7,0,113.0,114.0,2.3,13.0,144.0,78.9,65.09
2016,4,21,7,15,161.5,129.0,2.35,13.5,182.5,89.71,74.55
2016,4,21,7,30,210.0,144.0,2.4,14.0,221.0,98.03,81.58
2016,4,21,7,45,169.5,170.5,2.45,15.0,239.0,115.59,96.31
2016,4,21,8,0,129.0,197.0,2.5,16.0,257.0,130.03,108.03
2016,4,21,8,15,186.5,218.0,2.6,16.5,315.5,143.14,118.63
2016,4,21,8,30,244.0,239.0,2.7,17.0,374.0,149.87,123.7
2016,4,21,8,45,369.5,228.5,2.8,17.5,453.5,146.74,120.42
2016,4,21,9,0,495.0,218.0,2.9,18.0,533.0,168.45,116.95
2016,4,21,9,15,385.0,271.5,2.95,18.5,526.5,227.89,162.03
2016,4,21,9,30,275.0,325.0,3.0,19.0,520.0,268.32,197.68
2016,4,21,9,45,279.0,343.5,3.05,19.5,550.5,306.18,227.78
2016,4,21,10,0,283.0,362.0,3.1,20.0,581.0,344.78,258.67
2016,4,21,10,15,243.0,386.0,3.1,20.5,579.5,372.41,281.63
2016,4,21,10,30,203.0,410.0,3.1,21.0,578.0,392.49,297.9
2016,4,21,10,45,309.0,390.0,3.15,21.5,654.0,452.39,342.85
2016,4,21,11,0,415.0,370.0,3.2,22.0,730.0,524.75,396.96
2016,4,21,11,15,331.5,409.0,3.2,22.0,700.5,530.53,401.57
2016,4,21,11,30,248.0,448.0,3.2,22.0,671.0,530.81,401.48
2016,4,21,11,45,272.0,447.0,3.25,22.5,694.0,568.23,428.77
2016,4,21,12,0,296.0,446.0,3.3,23.0,717.0,606.69,456.35
2016,4,21,12,15,338.5,429.0,3.35,23.0,738.5,646.94,486.37
2016,4,21,12,30,381.0,412.0,3.4,23.0,760.0,688.1,516.91
2016,4,21,12,45,330.5,428.0,3.45,23.0,728.5,679.55,510.18
2016,4,21,13,0,280.0,444.0,3.5,23.0,697.0,666.95,500.71
2016,4,21,13,15,308.0,428.0,3.5,23.0,702.0,692.43,520.11
2016,4,21,13,30,336.0,412.0,3.5,23.0,707.0,716.91,538.59
2016,4,21,13,45,312.5,406.5,3.55,23.0,675.5,701.53,528.03
2016,4,21,14,0,289.0,401.0,3.6,23.0,644.0,683.65,515.9
2016,4,21,14,15,309.0,380.5,3.55,23.0,632.0,690.57,522.32
2016,4,21,14,30,329.0,360.0,3.5,23.0,620.0,695.51,527.29
2016,4,21,14,45,186.5,333.5,3.5,23.0,480.0,511.44,392.51
2016,4,21,15,0,44.0,307.0,3.5,23.0,340.0,326.51,251.4
2016,4,21,15,15,39.0,284.5,3.4,22.5,312.5,301.45,233.69
2016,4,21,15,30,34.0,262.0,3.3,22.0,285.0,276.05,215.02
2016,4,21,15,45,300.0,214.5,3.25,22.0,388.5,516.94,407.98
2016,4,21,16,0,566.0,167.0,3.2,22.0,492.0,724.97,566.32
2016,4,21,16,15,634.0,131.0,2.95,21.5,464.0,742.69,579.58
2016,4,21,16,30,702.0,95.0,2.7,21.0,436.0,741.14,580.06
2016,4,21,16,45,633.0,103.5,2.5,21.0,384.0,672.36,530.83
2016,4,21,17,0,564.0,112.0,2.3,21.0,332.0,603.63,480.56
2016,4,21,17,15,516.5,101.5,2.15,20.5,280.0,526.52,423.51
2016,4,21,17,30,469.0,91.0,2.0,20.0,228.0,459.74,372.16
2016,4,21,17,45,397.5,79.0,1.85,19.5,178.5,378.26,307.0
2016,4,21,18,0,326.0,67.0,1.7,19.0,129.0,302.67,244.18
2016,4,21,18,15,235.5,49.5,1.7,18.5,87.0,216.29,170.9
2016,4,21,18,30,145.0,32.0,1.7,18.0,45.0,139.35,99.15
2016,4,21,18,45,72.5,16.0,1.75,17.5,22.5,44.8,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.79,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.51,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,4.54,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,7.58,1.04
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,11.39,4.5
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,15.21,7.94
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,19.04,11.36
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,22.88,14.75
2016,4,22,7,45,0.0,27.5,3.0,16.5,27.5,20.98,12.97
2016,4,22,8,0,0.0,25.0,3.0,17.0,25.0,19.08,11.2
2016,4,22,8,15,0.0,56.0,3.1,17.0,56.0,42.94,32.05
2016,4,22,8,30,0.0,87.0,3.2,17.0,87.0,66.96,52.78
2016,4,22,8,45,2.0,134.5,3.3,17.5,136.0,100.91,81.61
2016,4,22,9,0,4.0,182.0,3.4,18.0,185.0,134.12,104.34
2016,4,22,9,15,13.0,223.0,3.45,18.0,233.0,164.51,128.0
2016,4,22,9,30,22.0,264.0,3.5,18.0,281.0,196.54,152.78
2016,4,22,9,45,29.5,293.0,3.6,18.0,316.0,216.19,167.82
2016,4,22,10,0,37.0,322.0,3.7,18.0,351.0,243.85,189.29
2016,4,22,10,15,33.0,325.0,3.7,18.0,351.5,251.22,195.08
2016,4,22,10,30,29.0,328.0,3.7,18.0,352.0,257.82,200.25
2016,4,22,10,45,30.5,336.5,3.7,18.5,362.5,270.54,209.69
2016,4,22,11,0,32.0,345.0,3.7,19.0,373.0,283.49,219.24
2016,4,22,11,15,23.5,314.5,3.65,19.0,335.5,260.57,201.45
2016,4,22,11,30,15.0,284.0,3.6,19.0,298.0,230.35,177.93
2016,4,22,11,45,14.0,273.5,3.55,19.0,287.0,223.36,172.51
2016,4,22,12,0,13.0,263.0,3.5,19.0,276.0,215.98,166.76
2016,4,22,12,15,7.5,203.5,3.4,19.0,211.0,165.54,127.16
2016,4,22,12,30,2.0,144.0,3.3,19.0,146.0,114.29,86.51
2016,4,22,12,45,150.5,292.0,3.2,19.0,428.5,388.75,304.08
2016,4,22,13,0,299.0,440.0,3.1,19.0,711.0,678.97,517.9
2016,4,22,13,15,192.5,433.0,3.0,18.5,606.5,573.25,438.85
2016,4,22,13,30,86.0,426.0,2.9,18.0,502.0,458.13,352.83
2016,4,22,13,45,48.5,330.5,2.8,18.0,373.5,336.81,261.57
2016,4,22,14,0,11.0,235.0,2.7,18.0,245.0,199.88,155.07
2016,4,22,14,15,12.5,245.5,2.65,18.0,256.0,211.26,164.58
2016,4,22,14,30,14.0,256.0,2.6,18.0,267.0,223.0,174.06
2016,4,22,14,45,36.0,289.0,2.55,18.0,316.0,296.71,232.6
2016,4,22,15,0,58.0,322.0,2.5,18.0,365.0,355.19,278.47
2016,4,22,15,15,34.0,267.0,2.45,17.5,292.0,277.84,218.79
2016,4,22,15,30,10.0,212.0,2.4,17.0,219.0,184.41,145.18
2016,4,22,15,45,6.5,191.5,2.4,17.0,196.0,163.62,128.96
2016,4,22,16,0,3.0,171.0,2.4,17.0,173.0,142.88,112.46
2016,4,22,16,15,6.0,168.0,2.25,17.0,171.0,144.38,114.2
2016,4,22,16,30,9.0,165.0,2.1,17.0,169.0,146.21,116.18
2016,4,22,16,45,5.5,147.5,1.95,17.0,149.5,128.54,101.92
2016,4,22,17,0,2.0,130.0,1.8,17.0,130.0,111.08,87.7
2016,4,22,17,15,1.0,110.0,1.6,16.5,110.0,93.13,73.12
2016,4,22,17,30,0.0,90.0,1.4,16.0,90.0,75.12,58.2
2016,4,22,17,45,0.0,70.5,1.25,16.0,70.5,58.18,43.82
2016,4,22,18,0,0.0,51.0,1.1,16.0,51.0,40.95,29.0
2016,4,22,18,15,0.0,34.5,1.0,15.5,34.5,26.55,16.51
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,13.71,4.99
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,6.84,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.0,9.44,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,36.0,18.34,6.94
2016,4,23,6,15,294.0,38.0,2.7,12.0,78.5,30.88,21.2
2016,4,23,6,30,405.0,52.0,2.8,12.0,121.0,42.16,31.92
2016,4,23,6,45,478.5,61.5,2.95,12.5,171.5,49.43,38.75
2016,4,23,7,0,552.0,71.0,3.1,13.0,222.0,56.67,45.31
2016,4,23,7,15,601.5,78.5,3.25,13.5,275.0,62.05,50.02
2016,4,23,7,30,651.0,86.0,3.4,14.0,328.0,67.35,54.51
2016,4,23,7,45,689.5,90.0,3.6,15.0,382.0,69.96,56.41
2016,4,23,8,0,728.0,94.0,3.8,16.0,436.0,72.59,58.27
2016,4,23,8,15,753.5,98.5,3.85,16.5,487.0,81.47,65.65
2016,4,23,8,30,779.0,103.0,3.9,17.0,538.0,84.18,67.62
2016,4,23,8,45,799.5,105.5,3.95,17.5,586.5,85.34,68.26
2016,4,23,9,0,820.0,108.0,4.0,18.0,635.0,132.26,78.09
2016,4,23,9,15,834.0,110.5,3.95,18.5,678.0,192.05,114.76
2016,4,23,9,30,848.0,113.0,3.9,19.0,721.0,253.08,162.67
2016,4,23,9,45,860.5,114.5,3.9,19.5,758.5,318.13,217.95
2016,4,23,10,0,873.0,116.0,3.9,20.0,796.0,378.32,270.42
2016,4,23,10,15,880.0,117.5,3.85,20.0,827.0,436.51,321.47
2016,4,23,10,30,887.0,119.0,3.8,20.0,858.0,493.95,370.78
2016,4,23,10,45,497.0,276.0,3.75,20.5,692.0,466.86,355.58
2016,4,23,11,0,107.0,433.0,3.7,21.0,526.0,390.31,297.99
2016,4,23,11,15,61.0,359.5,3.65,21.0,413.0,317.79,243.65
2016,4,23,11,30,15.0,286.0,3.6,21.0,300.0,231.82,177.55
2016,4,23,11,45,190.5,353.5,3.6,21.0,529.0,434.16,334.38
2016,4,23,12,0,366.0,421.0,3.6,21.0,758.0,636.45,484.1
2016,4,23,12,15,257.0,445.5,3.55,21.0,682.0,594.68,451.26
2016,4,23,12,30,148.0,470.0,3.5,21.0,606.0,531.92,403.8
2016,4,23,12,45,138.0,464.5,3.5,21.5,591.0,530.86,402.66
2016,4,23,13,0,128.0,459.0,3.5,22.0,576.0,528.16,400.03
2016,4,23,13,15,64.0,296.0,3.5,22.0,354.5,311.63,239.26
