Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,13,30,0.0,133.0,3.5,22.0,133.0,104.28,77.54
2016,4,23,13,45,4.0,167.5,3.5,22.0,171.0,136.18,103.18
2016,4,23,14,0,8.0,202.0,3.5,22.0,209.0,168.98,129.14
2016,4,23,14,15,420.0,170.5,3.45,22.0,504.0,614.59,478.75
2016,4,23,14,30,832.0,139.0,3.4,22.0,799.0,977.62,733.92
2016,4,23,14,45,819.0,137.5,3.4,22.0,762.5,965.81,724.16
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,950.27,715.17
2016,4,23,15,15,791.0,132.5,3.35,21.5,684.0,927.13,702.14
2016,4,23,15,30,776.0,129.0,3.3,21.0,642.0,900.64,686.84
2016,4,23,15,45,525.0,189.0,3.25,21.0,525.0,718.4,558.39
2016,4,23,16,0,274.0,249.0,3.2,21.0,408.0,526.34,413.62
2016,4,23,16,15,480.5,180.0,3.05,20.5,428.0,647.98,512.04
2016,4,23,16,30,687.0,111.0,2.9,20.0,448.0,743.71,585.75
2016,4,23,16,45,655.5,104.0,2.8,20.0,396.0,687.78,545.51
2016,4,23,17,0,624.0,97.0,2.7,20.0,344.0,631.34,505.18
2016,4,23,17,15,577.5,89.5,2.55,19.0,291.5,563.12,455.73
2016,4,23,17,30,531.0,82.0,2.4,18.0,239.0,496.42,405.06
2016,4,23,17,45,469.5,71.0,2.3,17.5,189.0,418.42,342.58
2016,4,23,18,0,408.0,60.0,2.2,17.0,139.0,344.6,280.9
2016,4,23,18,15,309.5,46.0,2.2,16.5,95.5,250.05,200.31
2016,4,23,18,30,211.0,32.0,2.2,16.0,52.0,169.86,125.69
2016,4,23,18,45,105.5,16.0,2.25,15.5,26.0,78.53,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,98.5,12.5,2.0,8.5,19.5,9.83,0.0
2016,4,24,6,0,197.0,25.0,2.2,9.0,39.0,19.13,8.43
2016,4,24,6,15,308.0,38.5,2.25,9.5,82.0,31.31,21.91
2016,4,24,6,30,419.0,52.0,2.3,10.0,125.0,42.19,32.27
2016,4,24,6,45,492.5,61.5,2.35,10.5,176.5,49.5,39.16
2016,4,24,7,0,566.0,71.0,2.4,11.0,228.0,56.77,45.79
2016,4,24,7,15,615.5,78.5,2.4,11.5,282.0,62.19,50.54
2016,4,24,7,30,665.0,86.0,2.4,12.0,336.0,67.52,55.08
2016,4,24,7,45,700.0,91.5,2.45,13.0,390.5,71.12,57.87
2016,4,24,8,0,735.0,97.0,2.5,14.0,445.0,74.65,60.53
2016,4,24,8,15,761.5,101.5,2.25,14.5,497.0,83.69,68.06
2016,4,24,8,30,788.0,106.0,2.0,15.0,549.0,86.37,69.99
2016,4,24,8,45,806.5,110.0,1.8,15.5,597.5,88.4,71.36
2016,4,24,9,0,825.0,114.0,1.6,16.0,646.0,136.42,81.76
2016,4,24,9,15,839.5,117.0,1.35,16.5,690.5,196.93,118.64
2016,4,24,9,30,854.0,120.0,1.1,17.0,735.0,258.75,166.44
2016,4,24,9,45,865.0,122.5,0.9,17.5,773.0,320.34,217.79
2016,4,24,10,0,876.0,125.0,0.7,18.0,811.0,384.73,271.35
2016,4,24,10,15,884.0,127.0,0.55,18.0,843.0,443.87,320.33
2016,4,24,10,30,892.0,129.0,0.4,18.0,875.0,502.38,366.9
2016,4,24,10,45,897.0,131.0,0.3,18.5,899.5,558.52,409.38
2016,4,24,11,0,902.0,133.0,0.2,19.0,924.0,613.24,448.86
2016,4,24,11,15,906.0,133.5,0.2,19.0,940.5,664.63,486.43
2016,4,24,11,30,910.0,134.0,0.2,19.0,957.0,714.06,521.5
2016,4,24,11,45,910.5,135.0,0.25,19.5,965.5,759.25,552.44
2016,4,24,12,0,911.0,136.0,0.3,20.0,974.0,801.81,580.91
2016,4,24,12,15,911.0,136.0,0.35,20.0,974.5,840.38,606.59
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,875.93,629.59
2016,4,24,12,45,921.0,128.0,0.5,20.5,970.5,909.98,651.43
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,940.79,671.25
2016,4,24,13,15,927.5,119.0,0.65,21.0,950.5,962.38,685.64
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,980.07,697.87
2016,4,24,13,45,917.0,118.0,0.75,21.0,911.0,991.48,706.38
2016,4,24,14,0,910.0,118.0,0.8,21.0,887.0,998.85,712.64
2016,4,24,14,15,902.0,116.5,0.8,21.0,856.5,999.73,714.02
2016,4,24,14,30,894.0,115.0,0.8,21.0,826.0,996.58,713.14
2016,4,24,14,45,881.5,114.0,0.8,21.0,788.0,985.64,707.61
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,970.91,699.94
2016,4,24,15,15,855.0,110.5,0.8,21.0,707.0,962.06,696.14
2016,4,24,15,30,841.0,108.0,0.8,21.0,664.0,936.75,681.9
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.0,902.59,663.08
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,865.57,642.2
2016,4,24,16,15,776.5,99.0,0.9,20.5,516.5,820.35,615.84
2016,4,24,16,30,752.0,95.0,0.9,20.0,465.0,773.14,587.59
2016,4,24,16,45,718.0,90.0,0.9,20.0,411.5,720.27,553.57
2016,4,24,17,0,684.0,85.0,0.9,20.0,358.0,662.28,515.0
2016,4,24,17,15,638.5,79.0,0.85,19.0,304.0,594.57,469.35
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,528.24,421.58
2016,4,24,17,45,524.0,64.5,0.8,17.5,198.0,445.7,358.33
2016,4,24,18,0,455.0,56.0,0.8,17.0,146.0,367.9,295.69
2016,4,24,18,15,351.5,44.0,0.85,16.5,100.5,273.13,216.85
2016,4,24,18,30,248.0,32.0,0.9,16.0,55.0,186.97,139.01
2016,4,24,18,45,124.0,16.0,1.0,15.5,27.5,86.66,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,79.5,13.5,1.45,11.5,19.5,10.62,0.0
2016,4,25,6,0,159.0,27.0,1.6,12.0,39.0,20.46,9.89
2016,4,25,6,15,267.0,41.5,1.85,12.5,81.0,31.5,21.86
2016,4,25,6,30,375.0,56.0,2.1,13.0,123.0,42.58,32.25
2016,4,25,6,45,450.0,66.0,2.4,14.0,173.0,52.55,41.33
2016,4,25,7,0,525.0,76.0,2.7,15.0,223.0,60.02,47.92
2016,4,25,7,15,575.5,83.5,2.85,15.5,276.0,65.23,52.41
2016,4,25,7,30,626.0,91.0,3.0,16.0,329.0,70.37,56.7
2016,4,25,7,45,666.0,95.5,3.2,17.0,382.5,73.17,58.73
2016,4,25,8,0,706.0,100.0,3.4,18.0,436.0,75.98,60.71
2016,4,25,8,15,732.5,104.5,3.4,18.5,487.0,78.46,62.5
2016,4,25,8,30,759.0,109.0,3.4,19.0,538.0,87.63,69.99
2016,4,25,8,45,780.0,112.5,3.45,19.5,586.5,89.27,71.01
2016,4,25,9,0,801.0,116.0,3.5,20.0,635.0,135.65,80.77
2016,4,25,9,15,816.5,118.5,3.45,20.5,678.5,194.35,116.31
2016,4,25,9,30,832.0,121.0,3.4,21.0,722.0,254.5,162.89
2016,4,25,9,45,847.5,121.5,3.4,21.5,760.5,314.43,213.41
2016,4,25,10,0,863.0,122.0,3.4,22.0,799.0,377.9,267.61
2016,4,25,10,15,871.0,123.5,3.35,22.0,830.5,435.77,317.7
2016,4,25,10,30,879.0,125.0,3.3,22.0,862.0,493.01,366.19
2016,4,25,10,45,884.0,127.0,3.3,22.5,886.5,548.25,411.13
2016,4,25,11,0,889.0,129.0,3.3,23.0,911.0,602.11,453.51
2016,4,25,11,15,892.5,130.0,3.3,23.0,927.5,652.73,493.13
2016,4,25,11,30,896.0,131.0,3.3,23.0,944.0,701.38,530.26
2016,4,25,11,45,894.0,134.0,3.35,23.5,951.5,745.57,562.41
2016,4,25,12,0,892.0,137.0,3.4,24.0,959.0,787.03,591.84
2016,4,25,12,15,891.5,137.0,3.4,24.0,959.5,824.4,618.18
2016,4,25,12,30,891.0,137.0,3.4,24.0,960.0,858.79,641.48
2016,4,25,12,45,672.5,259.5,3.45,24.0,878.0,834.57,622.23
2016,4,25,13,0,454.0,382.0,3.5,24.0,796.0,772.96,575.49
2016,4,25,13,15,658.0,264.0,3.5,24.0,852.5,873.94,651.21
2016,4,25,13,30,862.0,146.0,3.5,24.0,909.0,946.54,702.27
2016,4,25,13,45,648.0,247.5,3.55,24.0,813.0,885.15,659.71
2016,4,25,14,0,434.0,349.0,3.6,24.0,717.0,784.24,586.43
2016,4,25,14,15,627.5,247.0,3.6,24.0,758.5,886.82,663.93
2016,4,25,14,30,821.0,145.0,3.6,24.0,800.0,969.26,721.53
2016,4,25,14,45,797.5,148.5,3.6,24.0,761.0,952.45,710.82
2016,4,25,15,0,774.0,152.0,3.6,24.0,722.0,931.94,698.49
2016,4,25,15,15,689.5,172.0,3.5,23.5,658.0,876.61,663.05
2016,4,25,15,30,605.0,192.0,3.4,23.0,594.0,810.05,619.03
2016,4,25,15,45,503.0,207.5,3.3,23.0,525.5,714.86,551.3
2016,4,25,16,0,401.0,223.0,3.2,23.0,457.0,629.93,489.33
2016,4,25,16,15,522.0,168.0,3.0,22.5,444.0,668.04,522.65
2016,4,25,16,30,643.0,113.0,2.8,22.0,431.0,705.11,552.51
2016,4,25,16,45,581.0,118.0,2.6,22.0,380.5,639.13,504.74
2016,4,25,17,0,519.0,123.0,2.4,22.0,330.0,566.88,450.91
2016,4,25,17,15,477.0,110.5,2.25,21.5,279.5,501.85,402.7
2016,4,25,17,30,435.0,98.0,2.1,21.0,229.0,438.67,354.18
2016,4,25,17,45,399.5,82.0,2.0,20.5,183.5,377.92,305.95
2016,4,25,18,0,364.0,66.0,1.9,20.0,138.0,319.34,257.35
2016,4,25,18,15,271.0,50.5,1.9,19.5,95.0,232.68,184.24
2016,4,25,18,30,178.0,35.0,1.9,19.0,52.0,155.73,115.32
2016,4,25,18,45,89.0,17.5,1.9,18.5,26.0,73.68,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,63.5,14.5,2.6,14.5,19.5,11.41,0.0
2016,4,26,6,0,127.0,29.0,2.8,15.0,39.0,21.8,11.21
2016,4,26,6,15,220.0,46.5,2.9,15.0,80.0,34.77,24.49
2016,4,26,6,30,313.0,64.0,3.0,15.0,121.0,47.62,36.43
2016,4,26,6,45,380.0,77.5,3.2,15.5,169.5,57.4,45.36
2016,4,26,7,0,447.0,91.0,3.4,16.0,218.0,67.04,53.93
2016,4,26,7,15,497.5,101.0,3.5,16.5,269.5,74.05,59.95
2016,4,26,7,30,548.0,111.0,3.6,17.0,321.0,83.43,67.88
2016,4,26,7,45,587.5,118.0,3.75,18.0,373.0,87.28,70.72
2016,4,26,8,0,627.0,125.0,3.9,19.0,425.0,91.04,73.42
2016,4,26,8,15,655.0,131.0,3.85,19.5,475.5,93.78,75.34
2016,4,26,8,30,683.0,137.0,3.8,20.0,526.0,96.39,77.15
2016,4,26,8,45,709.0,140.0,3.75,20.5,574.0,96.99,77.24
2016,4,26,9,0,735.0,143.0,3.7,21.0,622.0,140.49,86.3
2016,4,26,9,15,751.5,146.5,3.65,21.5,664.5,196.95,120.63
2016,4,26,9,30,768.0,150.0,3.6,22.0,707.0,260.72,169.68
2016,4,26,9,45,800.5,141.5,3.6,22.5,748.5,315.25,214.78
2016,4,26,10,0,833.0,133.0,3.6,23.0,790.0,372.58,263.38
2016,4,26,10,15,842.0,135.0,3.55,23.0,821.0,430.82,313.4
2016,4,26,10,30,851.0,137.0,3.5,23.0,852.0,487.86,361.43
2016,4,26,10,45,863.5,134.5,3.5,23.5,878.0,542.28,405.56
2016,4,26,11,0,876.0,132.0,3.5,24.0,904.0,596.0,447.79
2016,4,26,11,15,880.0,132.5,3.55,24.0,920.5,645.84,486.96
2016,4,26,11,30,884.0,133.0,3.6,24.0,937.0,693.78,523.78
2016,4,26,11,45,891.5,130.0,3.65,24.5,947.0,739.4,557.13
2016,4,26,12,0,899.0,127.0,3.7,25.0,957.0,782.91,588.2
2016,4,26,12,15,899.0,127.0,3.7,25.0,958.0,820.66,614.62
2016,4,26,12,30,899.0,127.0,3.7,25.0,959.0,855.44,638.23
2016,4,26,12,45,890.0,131.5,3.75,25.0,950.0,883.29,657.33
2016,4,26,13,0,881.0,136.0,3.8,25.0,941.0,907.49,674.04
2016,4,26,13,15,877.0,135.0,3.8,25.0,925.5,927.65,687.84
2016,4,26,13,30,873.0,134.0,3.8,25.0,910.0,944.11,699.25
2016,4,26,13,45,865.0,134.0,3.85,25.0,886.5,953.97,706.68
2016,4,26,14,0,857.0,134.0,3.9,25.0,863.0,959.97,711.71
2016,4,26,14,15,848.5,132.0,3.85,25.0,832.5,959.73,712.14
2016,4,26,14,30,840.0,130.0,3.8,25.0,802.0,969.95,719.78
2016,4,26,14,45,825.5,129.0,3.8,25.0,764.5,957.13,712.35
2016,4,26,15,0,811.0,128.0,3.8,25.0,727.0,940.62,702.71
2016,4,26,15,15,796.0,125.0,3.7,24.5,685.0,917.96,689.77
2016,4,26,15,30,781.0,122.0,3.6,24.0,643.0,891.99,674.59
2016,4,26,15,45,759.0,119.5,3.55,24.0,595.5,857.02,652.13
2016,4,26,16,0,737.0,117.0,3.5,24.0,548.0,825.3,631.87
2016,4,26,16,15,711.5,112.0,3.3,23.5,498.0,779.8,602.11
2016,4,26,16,30,686.0,107.0,3.1,23.0,448.0,732.64,570.8
2016,4,26,16,45,651.0,101.5,2.95,23.0,396.0,675.92,531.11
2016,4,26,17,0,616.0,96.0,2.8,23.0,344.0,618.95,490.48
2016,4,26,17,15,570.0,88.5,2.6,22.5,292.0,551.83,441.09
2016,4,26,17,30,524.0,81.0,2.4,22.0,240.0,486.29,391.03
2016,4,26,17,45,457.5,71.5,2.25,21.5,190.5,407.49,328.73
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,329.13,264.57
2016,4,26,18,15,297.0,48.5,2.1,20.5,98.0,243.07,192.18
2016,4,26,18,30,203.0,35.0,2.1,20.0,55.0,166.92,124.23
2016,4,26,18,45,101.5,17.5,2.15,20.0,27.5,79.17,2.52
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,44.0,15.5,1.2,16.5,19.0,12.2,0.0
2016,4,27,6,0,88.0,31.0,1.2,17.0,38.0,23.15,12.57
2016,4,27,6,15,165.5,51.0,1.35,17.5,77.0,37.6,26.74
2016,4,27,6,30,243.0,71.0,1.5,18.0,116.0,51.94,39.78
2016,4,27,6,45,352.5,75.0,1.65,18.5,164.0,55.42,43.1
2016,4,27,7,0,462.0,79.0,1.8,19.0,212.0,61.37,48.33
2016,4,27,7,15,476.5,95.5,1.85,19.0,257.0,70.17,55.95
2016,4,27,7,30,491.0,112.0,1.9,19.0,302.0,80.6,64.84
2016,4,27,7,45,549.0,119.0,1.95,19.5,360.0,87.14,70.11
2016,4,27,8,0,607.0,126.0,2.0,20.0,418.0,91.18,73.16
2016,4,27,8,15,390.0,191.0,1.95,20.0,386.5,122.97,99.84
2016,4,27,8,30,173.0,256.0,1.9,20.0,355.0,163.01,132.92
2016,4,27,8,45,269.0,263.0,1.9,20.5,432.0,161.44,130.84
2016,4,27,9,0,365.0,270.0,1.9,21.0,509.0,192.1,137.74
2016,4,27,9,15,558.0,210.0,1.9,21.5,602.5,209.41,137.88
2016,4,27,9,30,751.0,150.0,1.9,22.0,696.0,251.12,162.05
2016,4,27,9,45,771.5,148.5,1.9,22.5,734.5,311.75,211.68
2016,4,27,10,0,792.0,147.0,1.9,23.0,773.0,368.34,259.08
2016,4,27,10,15,801.5,149.0,1.9,23.0,804.0,424.44,306.46
2016,4,27,10,30,811.0,151.0,1.9,23.0,835.0,480.33,352.59
2016,4,27,10,45,822.5,149.5,1.9,23.5,860.0,534.15,395.18
2016,4,27,11,0,834.0,148.0,1.9,24.0,885.0,587.37,435.91
2016,4,27,11,15,559.0,298.0,1.95,24.0,796.0,584.61,434.41
2016,4,27,11,30,284.0,448.0,2.0,24.0,707.0,548.98,407.39
2016,4,27,11,45,279.0,454.0,2.05,24.0,710.5,572.87,425.21
2016,4,27,12,0,274.0,460.0,2.1,24.0,714.0,595.57,441.59
2016,4,27,12,15,342.0,432.0,2.15,24.0,749.5,645.68,478.53
2016,4,27,12,30,410.0,404.0,2.2,24.0,785.0,707.73,523.08
2016,4,27,12,45,297.0,436.0,2.3,24.5,711.0,651.3,481.58
2016,4,27,13,0,184.0,468.0,2.4,25.0,637.0,582.07,431.06
2016,4,27,13,15,502.0,314.0,2.45,25.0,763.0,772.02,571.76
2016,4,27,13,30,820.0,160.0,2.5,25.0,889.0,932.8,683.86
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.0,944.7,691.22
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,952.79,697.62
2016,4,27,14,15,511.0,272.0,2.65,25.0,701.5,789.95,586.33
2016,4,27,14,30,204.0,393.0,2.7,25.0,556.0,579.28,434.03
2016,4,27,14,45,492.0,266.0,2.75,25.0,636.0,774.55,581.06
2016,4,27,15,0,780.0,139.0,2.8,25.0,716.0,920.62,684.02
2016,4,27,15,15,462.0,226.0,2.75,25.0,562.5,703.85,532.18
2016,4,27,15,30,144.0,313.0,2.7,25.0,409.0,451.88,345.07
2016,4,27,15,45,259.0,272.5,2.65,25.0,430.5,536.13,412.3
2016,4,27,16,0,374.0,232.0,2.6,25.0,452.0,592.06,456.7
2016,4,27,16,15,282.5,223.5,2.4,24.5,381.5,496.62,386.08
2016,4,27,16,30,191.0,215.0,2.2,24.0,311.0,386.05,303.15
2016,4,27,16,45,180.5,192.0,2.0,24.0,274.5,349.23,276.0
2016,4,27,17,0,170.0,169.0,1.8,24.0,238.0,312.24,247.93
2016,4,27,17,15,156.5,145.5,1.65,23.5,202.0,272.42,217.52
2016,4,27,17,30,143.0,122.0,1.5,23.0,166.0,232.9,186.55
2016,4,27,17,45,121.5,99.5,1.35,22.5,132.0,189.93,151.76
2016,4,27,18,0,100.0,77.0,1.2,22.0,98.0,148.19,117.05
2016,4,27,18,15,68.0,56.0,1.15,21.5,68.0,104.05,79.61
2016,4,27,18,30,36.0,35.0,1.1,21.0,38.0,61.83,43.01
2016,4,27,18,45,18.0,17.5,1.1,20.5,19.0,23.52,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,10.0,0.45,17.0,10.0,7.87,0.0
2016,4,28,6,0,0.0,20.0,0.5,17.0,20.0,15.25,6.6
2016,4,28,6,15,0.0,40.5,0.7,17.0,40.5,30.42,20.72
2016,4,28,6,30,0.0,61.0,0.9,17.0,61.0,45.08,34.02
2016,4,28,6,45,11.5,83.0,1.1,17.5,86.0,60.66,47.9
2016,4,28,7,0,23.0,105.0,1.3,18.0,111.0,74.69,60.17
2016,4,28,7,15,161.5,125.0,1.4,18.0,186.5,88.23,71.87
2016,4,28,7,30,300.0,145.0,1.5,18.0,262.0,100.18,81.99
2016,4,28,7,45,161.5,162.5,1.6,18.5,226.5,111.71,91.43
2016,4,28,8,0,23.0,180.0,1.7,19.0,191.0,128.55,105.22
2016,4,28,8,15,79.5,219.0,1.7,19.5,263.5,147.09,120.2
2016,4,28,8,30,136.0,258.0,1.7,20.0,336.0,163.12,132.85
2016,4,28,8,45,177.0,280.0,1.75,20.5,390.5,175.35,142.24
2016,4,28,9,0,218.0,302.0,1.8,21.0,445.0,204.86,151.95
2016,4,28,9,15,295.5,306.5,1.85,21.0,514.0,232.88,167.24
2016,4,28,9,30,373.0,311.0,1.9,21.0,583.0,277.92,198.44
2016,4,28,9,45,332.0,341.0,1.95,21.5,593.0,315.87,230.11
2016,4,28,10,0,291.0,371.0,2.0,22.0,603.0,349.44,258.16
2016,4,28,10,15,561.0,255.0,2.1,22.5,722.5,402.18,294.76
2016,4,28,10,30,831.0,139.0,2.2,23.0,842.0,479.5,352.71
2016,4,28,10,45,837.5,140.0,2.3,23.5,865.5,531.1,394.3
2016,4,28,11,0,844.0,141.0,2.4,24.0,889.0,582.47,434.53
2016,4,28,11,15,848.0,142.0,2.45,24.0,905.0,630.98,472.21
2016,4,28,11,30,852.0,143.0,2.5,24.0,921.0,677.71,507.67
2016,4,28,11,45,854.0,143.5,2.6,24.5,929.5,720.71,538.94
2016,4,28,12,0,856.0,144.0,2.7,25.0,938.0,761.39,567.88
2016,4,28,12,15,856.5,144.0,2.75,25.0,939.0,798.04,594.22
2016,4,28,12,30,857.0,144.0,2.8,25.0,940.0,831.92,617.27
2016,4,28,12,45,590.5,294.5,2.9,25.0,841.5,789.3,584.29
2016,4,28,13,0,324.0,445.0,3.0,25.0,743.0,698.3,516.51
2016,4,28,13,15,578.5,297.5,3.05,25.0,818.0,824.26,611.13
2016,4,28,13,30,833.0,150.0,3.1,25.0,893.0,933.33,688.28
2016,4,28,13,45,468.0,284.0,3.15,25.5,699.5,740.6,551.7
2016,4,28,14,0,103.0,418.0,3.2,26.0,506.0,474.29,354.8
2016,4,28,14,15,306.5,358.0,3.2,26.0,607.0,656.84,492.6
2016,4,28,14,30,510.0,298.0,3.2,26.0,708.0,818.59,609.05
2016,4,28,14,45,536.5,272.0,3.2,26.0,686.0,821.62,612.05
2016,4,28,15,0,563.0,246.0,3.2,26.0,664.0,821.0,613.86
2016,4,28,15,15,465.0,262.5,3.05,25.5,594.5,742.51,559.27
2016,4,28,15,30,367.0,279.0,2.9,25.0,525.0,643.69,489.98
2016,4,28,15,45,183.5,156.5,2.8,25.0,279.5,339.18,265.28
2016,4,28,16,0,0.0,34.0,2.7,25.0,34.0,26.05,15.43
2016,4,28,16,15,0.0,38.5,2.5,24.5,38.5,29.48,18.43
2016,4,28,16,30,0.0,43.0,2.3,24.0,43.0,32.92,21.37
2016,4,28,16,45,0.0,38.0,2.15,24.0,38.0,29.05,18.29
2016,4,28,17,0,0.0,33.0,2.0,24.0,33.0,25.19,15.19
2016,4,28,17,15,0.0,28.0,1.75,23.5,28.0,21.34,12.1
2016,4,28,17,30,0.0,23.0,1.5,23.0,23.0,17.51,8.96
2016,4,28,17,45,0.0,18.0,1.25,22.5,18.0,13.68,5.79
2016,4,28,18,0,0.0,13.0,1.0,22.0,13.0,9.86,2.57
2016,4,28,18,15,0.0,9.0,0.95,21.5,9.0,6.82,0.0
2016,4,28,18,30,0.0,5.0,0.9,21.0,5.0,3.78,0.0
2016,4,28,18,45,0.0,2.5,0.9,20.5,2.5,1.89,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,112.5,15.0,1.35,14.5,25.5,11.47,0.0
2016,4,29,6,0,225.0,30.0,1.5,15.0,51.0,22.93,13.11
2016,4,29,6,15,329.0,42.5,1.5,15.5,94.5,34.41,24.34
2016,4,29,6,30,433.0,55.0,1.5,16.0,138.0,44.4,33.58
2016,4,29,6,45,500.0,64.0,1.5,16.5,188.5,51.23,39.81
2016,4,29,7,0,567.0,73.0,1.5,17.0,239.0,58.01,45.79
2016,4,29,7,15,614.0,79.5,1.55,17.5,292.5,62.62,49.68
2016,4,29,7,30,661.0,86.0,1.6,18.0,346.0,67.18,53.41
2016,4,29,7,45,696.0,91.0,1.7,18.5,399.0,70.44,55.93
2016,4,29,8,0,731.0,96.0,1.8,19.0,452.0,73.64,58.36
2016,4,29,8,15,756.0,100.0,1.9,19.5,503.5,82.17,65.33
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,84.48,66.92
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,86.21,68.03
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,132.63,77.58
2016,4,29,9,15,832.5,113.5,2.15,21.0,693.5,191.76,113.05
2016,4,29,9,30,846.0,116.0,2.1,21.0,736.0,252.04,159.6
2016,4,29,9,45,851.5,121.0,2.1,21.5,772.0,316.88,213.73
2016,4,29,10,0,857.0,126.0,2.1,22.0,808.0,375.97,264.22
2016,4,29,10,15,864.0,128.0,2.05,22.5,838.0,433.06,312.4
2016,4,29,10,30,871.0,130.0,2.0,23.0,868.0,489.43,358.64
2016,4,29,10,45,871.5,134.0,1.95,23.5,890.0,542.99,401.24
2016,4,29,11,0,872.0,138.0,1.9,24.0,912.0,594.76,440.89
2016,4,29,11,15,874.5,139.0,1.8,24.0,927.5,643.64,477.67
2016,4,29,11,30,877.0,140.0,1.7,24.0,943.0,690.52,511.79
2016,4,29,11,45,875.5,142.0,1.65,24.5,950.0,733.18,541.23
2016,4,29,12,0,874.0,144.0,1.6,25.0,957.0,773.22,567.96
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.0,809.71,592.59
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,843.31,613.78
2016,4,29,12,45,871.5,143.0,1.45,25.0,949.0,872.19,631.75
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,897.76,647.51
2016,4,29,13,15,865.5,141.0,1.5,25.0,925.0,917.21,661.35
2016,4,29,13,30,861.0,140.0,1.6,25.0,909.0,932.97,672.99
2016,4,29,13,45,850.5,141.0,1.75,25.5,885.0,941.22,679.26
2016,4,29,14,0,840.0,142.0,1.9,26.0,861.0,960.77,692.87
2016,4,29,14,15,831.0,140.0,1.95,25.5,830.5,959.91,694.96
2016,4,29,14,30,822.0,138.0,2.0,25.0,800.0,955.16,694.88
2016,4,29,14,45,805.0,138.0,2.1,25.0,762.5,941.05,688.06
2016,4,29,15,0,788.0,138.0,2.2,25.0,725.0,923.33,678.95
2016,4,29,15,15,773.0,135.0,2.15,25.0,683.5,900.96,665.36
2016,4,29,15,30,758.0,132.0,2.1,25.0,642.0,875.35,649.68
2016,4,29,15,45,738.5,128.0,2.1,25.0,595.5,847.92,633.26
2016,4,29,16,0,719.0,124.0,2.1,25.0,549.0,811.61,610.71
2016,4,29,16,15,496.5,165.5,2.0,24.5,447.0,636.93,489.47
2016,4,29,16,30,274.0,207.0,1.9,24.0,345.0,463.41,361.27
2016,4,29,16,45,393.5,161.5,1.8,24.0,336.0,520.8,408.27
2016,4,29,17,0,513.0,116.0,1.7,24.0,327.0,548.07,431.11
2016,4,29,17,15,469.0,107.0,1.55,23.5,278.5,486.24,385.04
2016,4,29,17,30,425.0,98.0,1.4,23.0,230.0,426.48,339.72
2016,4,29,17,45,373.5,84.0,1.25,22.5,183.5,358.65,286.57
2016,4,29,18,0,322.0,70.0,1.1,22.0,137.0,294.67,234.56
2016,4,29,18,15,246.0,54.0,1.05,21.5,96.5,219.47,172.06
2016,4,29,18,30,170.0,38.0,1.0,21.0,56.0,151.97,113.49
2016,4,29,18,45,85.0,19.0,1.0,20.5,28.0,74.53,24.87
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.27,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,4.54,0.0
2016,4,30,6,15,0.0,11.0,2.75,15.0,11.0,8.34,1.65
2016,4,30,6,30,0.0,16.0,2.8,15.0,16.0,12.15,5.16
2016,4,30,6,45,0.0,22.0,2.9,15.5,22.0,16.73,9.31
2016,4,30,7,0,0.0,28.0,3.0,16.0,28.0,21.33,13.41
2016,4,30,7,15,0.0,34.5,3.0,16.0,34.5,26.32,17.83
2016,4,30,7,30,0.0,41.0,3.0,16.0,41.0,31.33,22.21
2016,4,30,7,45,0.0,42.5,3.0,16.0,42.5,32.5,23.16
2016,4,30,8,0,0.0,44.0,3.0,16.0,44.0,33.68,24.1
2016,4,30,8,15,0.0,90.5,2.9,16.0,90.5,69.56,55.35
2016,4,30,8,30,0.0,137.0,2.8,16.0,137.0,102.37,83.44
2016,4,30,8,45,0.0,122.0,2.7,16.5,122.0,92.39,74.42
2016,4,30,9,0,0.0,107.0,2.6,17.0,107.0,82.0,62.2
2016,4,30,9,15,1.5,139.0,2.55,17.0,140.5,105.51,81.14
2016,4,30,9,30,3.0,171.0,2.5,17.0,174.0,129.24,100.03
2016,4,30,9,45,4.0,173.0,2.5,17.5,176.5,131.84,101.65
2016,4,30,10,0,5.0,175.0,2.5,18.0,179.0,134.49,103.39
2016,4,30,10,15,20.5,264.5,2.5,18.0,282.0,206.34,159.81
2016,4,30,10,30,36.0,354.0,2.5,18.0,385.0,277.48,214.59
2016,4,30,10,45,38.0,362.0,2.5,18.0,395.5,290.82,224.62
2016,4,30,11,0,40.0,370.0,2.5,18.0,406.0,304.42,235.01
2016,4,30,11,15,20.0,253.0,2.5,18.0,271.5,209.64,161.88
2016,4,30,11,30,0.0,136.0,2.5,18.0,137.0,105.54,79.66
2016,4,30,11,45,0.5,137.0,2.55,18.0,138.0,106.88,80.85
2016,4,30,12,0,1.0,138.0,2.6,18.0,139.0,108.25,81.94
2016,4,30,12,15,0.5,133.0,2.6,18.0,133.5,104.16,78.65
2016,4,30,12,30,0.0,128.0,2.6,18.0,128.0,99.97,75.29
2016,4,30,12,45,4.5,167.5,2.6,18.5,172.0,135.3,103.44
2016,4,30,13,0,9.0,207.0,2.6,19.0,216.0,171.46,131.88
2016,4,30,13,15,9.5,203.5,2.55,19.0,212.5,169.67,130.5
2016,4,30,13,30,10.0,200.0,2.5,19.0,209.0,167.8,129.17
2016,4,30,13,45,12.5,237.5,2.5,19.0,249.0,201.87,156.07
2016,4,30,14,0,15.0,275.0,2.5,19.0,289.0,237.04,183.59
2016,4,30,14,15,14.5,266.0,2.45,19.0,279.0,229.9,178.17
2016,4,30,14,30,14.0,257.0,2.4,19.0,269.0,222.65,172.8
2016,4,30,14,45,8.0,209.5,2.4,19.0,216.5,176.43,136.67
2016,4,30,15,0,2.0,162.0,2.4,19.0,164.0,130.58,100.37
2016,4,30,15,15,1.0,153.5,2.4,18.5,154.5,122.74,94.53
2016,4,30,15,30,0.0,145.0,2.4,18.0,145.0,114.91,88.6
2016,4,30,15,45,3.0,165.5,2.4,18.0,167.5,135.97,106.05
2016,4,30,16,0,6.0,186.0,2.4,18.0,190.0,158.26,124.46
2016,4,30,16,15,3.5,170.0,2.35,17.5,172.5,142.76,112.38
2016,4,30,16,30,1.0,154.0,2.3,17.0,155.0,127.36,100.32
2016,4,30,16,45,0.5,113.5,2.3,17.0,114.0,90.99,70.66
2016,4,30,17,0,0.0,73.0,2.3,17.0,73.0,56.03,41.7
2016,4,30,17,15,0.0,61.5,2.25,16.5,61.5,47.12,34.42
2016,4,30,17,30,0.0,50.0,2.2,16.0,50.0,38.24,27.02
2016,4,30,17,45,0.0,39.5,2.2,16.0,39.5,30.16,20.12
2016,4,30,18,0,0.0,29.0,2.2,16.0,29.0,22.09,13.15
2016,4,30,18,15,0.0,20.0,2.2,16.0,20.0,15.21,7.13
2016,4,30,18,30,0.0,11.0,2.2,16.0,11.0,8.34,1.13
2016,4,30,18,45,0.0,5.5,2.2,16.0,5.5,4.16,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.0,2.8,15.0,2.0,1.51,0.0
2016,5,1,6,0,0.0,4.0,2.7,15.0,4.0,3.02,0.0
2016,5,1,6,15,0.0,8.0,2.7,15.0,8.0,6.06,0.0
2016,5,1,6,30,0.0,12.0,2.7,15.0,12.0,9.1,2.45
2016,5,1,6,45,0.0,17.0,2.7,15.5,17.0,12.92,5.9
2016,5,1,7,0,0.0,22.0,2.7,16.0,22.0,16.74,9.31
2016,5,1,7,15,1.0,76.5,2.65,16.0,77.0,58.24,46.14
2016,5,1,7,30,2.0,131.0,2.6,16.0,132.0,95.32,78.47
2016,5,1,7,45,1.0,91.5,2.55,16.5,92.0,69.7,55.7
2016,5,1,8,0,0.0,52.0,2.5,17.0,52.0,39.84,29.37
2016,5,1,8,15,7.0,126.5,2.5,17.0,131.0,94.94,77.03
2016,5,1,8,30,14.0,201.0,2.5,17.0,210.0,144.12,118.6
2016,5,1,8,45,7.0,173.5,2.55,17.5,178.0,127.4,103.8
2016,5,1,9,0,0.0,146.0,2.6,18.0,146.0,109.65,84.38
2016,5,1,9,15,4.5,181.5,2.65,18.5,185.0,135.65,104.75
2016,5,1,9,30,9.0,217.0,2.7,19.0,224.0,162.44,125.4
2016,5,1,9,45,28.5,282.0,2.8,20.0,305.0,208.07,159.8
2016,5,1,10,0,48.0,347.0,2.9,21.0,386.0,262.19,200.32
2016,5,1,10,15,62.0,374.5,2.85,21.5,426.5,293.78,223.69
2016,5,1,10,30,76.0,402.0,2.8,22.0,467.0,327.76,248.8
2016,5,1,10,45,80.5,409.5,2.75,22.5,480.0,345.36,261.57
2016,5,1,11,0,85.0,417.0,2.7,23.0,493.0,363.29,274.53
2016,5,1,11,15,59.0,398.0,2.6,23.0,451.0,343.29,259.54
2016,5,1,11,30,33.0,379.0,2.5,23.0,409.0,319.49,241.53
2016,5,1,11,45,53.0,414.0,2.45,23.5,463.0,367.21,276.74
2016,5,1,12,0,73.0,449.0,2.4,24.0,517.0,417.84,313.29
2016,5,1,12,15,476.5,291.5,2.4,24.0,737.0,639.18,480.19
2016,5,1,12,30,880.0,134.0,2.4,24.0,957.0,837.61,622.02
2016,5,1,12,45,465.0,275.0,2.4,24.0,710.0,661.04,494.09
2016,5,1,13,0,50.0,416.0,2.4,24.0,463.0,399.27,298.67
2016,5,1,13,15,454.0,277.5,2.45,24.0,686.0,690.0,518.71
2016,5,1,13,30,858.0,139.0,2.5,24.0,909.0,925.65,682.34
2016,5,1,13,45,446.5,247.5,2.65,24.0,648.0,681.15,511.55
2016,5,1,14,0,35.0,356.0,2.8,24.0,387.0,348.09,262.59
2016,5,1,14,15,162.0,368.0,2.85,24.0,500.5,505.11,383.68
2016,5,1,14,30,289.0,380.0,2.9,24.0,614.0,664.39,500.26
2016,5,1,14,45,537.0,259.5,2.95,24.0,670.0,804.76,605.15
2016,5,1,15,0,785.0,139.0,3.0,24.0,726.0,917.65,685.58
2016,5,1,15,15,589.5,206.5,2.85,23.5,633.0,806.17,609.11
2016,5,1,15,30,394.0,274.0,2.7,23.0,540.0,659.29,504.09
2016,5,1,15,45,406.0,249.0,2.6,23.0,506.5,660.03,506.72
2016,5,1,16,0,418.0,224.0,2.5,23.0,473.0,637.81,492.36
2016,5,1,16,15,399.5,206.0,2.3,22.5,427.5,593.59,461.84
2016,5,1,16,30,381.0,188.0,2.1,22.0,382.0,528.72,416.08
2016,5,1,16,45,357.0,169.5,1.9,22.0,335.5,478.68,379.29
2016,5,1,17,0,333.0,151.0,1.7,22.0,289.0,428.81,341.85
2016,5,1,17,15,303.5,134.5,1.55,21.5,247.0,377.86,303.35
2016,5,1,17,30,274.0,118.0,1.4,21.0,205.0,328.34,264.86
2016,5,1,17,45,240.0,98.5,1.25,20.5,164.5,273.97,221.31
2016,5,1,18,0,206.0,79.0,1.1,20.0,124.0,221.96,178.3
2016,5,1,18,15,155.5,59.5,1.1,19.5,88.0,163.69,129.08
2016,5,1,18,30,105.0,40.0,1.1,19.0,52.0,109.77,82.2
2016,5,1,18,45,52.5,20.0,1.15,19.0,26.0,53.04,22.75
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,106.5,17.0,1.6,17.5,27.5,12.96,0.0
2016,5,2,6,0,213.0,34.0,1.7,18.0,55.0,25.79,15.77
2016,5,2,6,15,306.0,46.5,1.75,18.0,97.5,35.35,25.0
2016,5,2,6,30,399.0,59.0,1.8,18.0,140.0,47.11,35.73
2016,5,2,6,45,460.5,69.0,1.9,18.5,188.5,54.49,42.35
2016,5,2,7,0,522.0,79.0,2.0,19.0,237.0,61.75,48.66
2016,5,2,7,15,276.5,115.0,2.0,19.5,200.5,81.73,65.83
2016,5,2,7,30,31.0,151.0,2.0,20.0,164.0,104.87,85.35
2016,5,2,7,45,97.0,182.5,2.05,20.5,230.0,125.08,102.02
2016,5,2,8,0,163.0,214.0,2.1,21.0,296.0,140.3,114.22
2016,5,2,8,15,208.5,234.0,2.05,21.0,349.5,152.46,123.92
2016,5,2,8,30,254.0,254.0,2.0,21.0,403.0,157.19,127.4
2016,5,2,8,45,498.5,193.0,2.0,21.5,515.5,122.55,98.02
2016,5,2,9,0,743.0,132.0,2.0,22.0,628.0,132.25,79.31
2016,5,2,9,15,758.0,135.5,2.0,22.0,669.5,194.46,117.79
2016,5,2,9,30,773.0,139.0,2.0,22.0,711.0,251.0,160.9
2016,5,2,9,45,790.5,138.5,2.0,22.5,748.5,306.67,206.85
2016,5,2,10,0,808.0,138.0,2.0,23.0,786.0,363.5,254.69
2016,5,2,10,15,816.5,140.0,2.1,23.5,816.5,419.53,301.85
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,475.19,347.61
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,528.39,390.26
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,580.03,430.42
2016,5,2,11,15,629.0,271.5,2.45,25.0,840.0,600.2,445.85
2016,5,2,11,30,431.0,392.0,2.5,25.0,789.0,600.53,445.32
2016,5,2,11,45,634.0,273.5,2.65,25.0,864.0,678.91,505.27
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,760.43,567.01
2016,5,2,12,15,837.0,155.0,2.9,25.0,939.5,797.12,593.48
2016,5,2,12,30,837.0,155.0,3.0,25.0,940.0,830.95,617.61
2016,5,2,12,45,829.0,158.5,3.15,25.5,931.0,858.17,635.56
2016,5,2,13,0,821.0,162.0,3.3,26.0,922.0,881.86,651.17
2016,5,2,13,15,817.0,161.5,3.35,26.0,907.0,901.82,665.03
2016,5,2,13,30,813.0,161.0,3.4,26.0,892.0,918.17,676.6
2016,5,2,13,45,798.0,165.0,3.45,26.0,867.5,924.93,681.91
2016,5,2,14,0,783.0,169.0,3.5,26.0,843.0,927.77,684.82
2016,5,2,14,15,774.0,166.5,3.3,25.5,813.5,926.28,684.76
2016,5,2,14,30,765.0,164.0,3.1,25.0,784.0,921.07,682.29
2016,5,2,14,45,490.0,260.5,2.95,24.5,651.5,759.51,570.01
2016,5,2,15,0,215.0,357.0,2.8,24.0,519.0,555.61,421.38
2016,5,2,15,15,124.0,313.0,2.65,23.5,405.5,426.53,327.32
2016,5,2,15,30,33.0,269.0,2.5,23.0,292.0,277.22,213.7
2016,5,2,15,45,126.0,267.5,2.4,23.0,345.0,383.43,298.6
2016,5,2,16,0,219.0,266.0,2.3,23.0,398.0,465.22,362.59
2016,5,2,16,15,260.0,235.5,2.3,22.5,378.5,484.86,379.62
2016,5,2,16,30,301.0,205.0,2.3,22.0,359.0,480.21,379.18
2016,5,2,16,45,150.5,139.5,2.3,22.0,216.5,261.47,209.47
2016,5,2,17,0,0.0,74.0,2.3,22.0,74.0,56.81,41.32
2016,5,2,17,15,0.0,63.0,2.35,21.5,63.0,48.28,34.64
2016,5,2,17,30,0.0,52.0,2.4,21.0,52.0,39.79,27.7
2016,5,2,17,45,0.0,42.0,2.45,21.0,42.0,32.08,21.26
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,24.4,14.74
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,17.12,8.52
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,9.87,2.29
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,4.92,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,4.0,3.05,17.0,4.0,3.02,0.0
2016,5,3,6,0,0.0,8.0,3.0,17.0,8.0,6.06,0.0
2016,5,3,6,15,0.0,13.5,2.95,17.0,13.5,10.24,3.28
2016,5,3,6,30,0.0,19.0,2.9,17.0,19.0,14.44,7.12
2016,5,3,6,45,0.0,26.0,2.85,17.5,26.0,19.79,11.92
2016,5,3,7,0,0.0,33.0,2.8,18.0,33.0,25.16,16.66
2016,5,3,7,15,13.5,91.5,2.8,18.0,97.0,68.81,54.98
2016,5,3,7,30,27.0,150.0,2.8,18.0,161.0,104.33,85.62
2016,5,3,7,45,13.5,122.0,2.8,18.0,127.5,90.83,73.63
2016,5,3,8,0,0.0,94.0,2.8,18.0,94.0,71.85,57.0
2016,5,3,8,15,28.0,170.5,2.85,18.5,187.0,119.42,97.4
2016,5,3,8,30,56.0,247.0,2.9,19.0,280.0,162.93,133.45
2016,5,3,8,45,229.0,257.5,3.0,19.5,408.5,157.16,127.9
2016,5,3,9,0,402.0,268.0,3.1,20.0,537.0,192.36,137.88
2016,5,3,9,15,267.5,311.5,2.95,20.0,495.5,230.02,167.31
2016,5,3,9,30,133.0,355.0,2.8,20.0,454.0,258.65,194.65
2016,5,3,9,45,123.5,372.5,2.7,20.5,468.5,282.49,213.23
2016,5,3,10,0,114.0,390.0,2.6,21.0,483.0,305.42,231.03
2016,5,3,10,15,71.0,363.0,2.5,21.5,421.5,289.21,219.6
2016,5,3,10,30,28.0,336.0,2.4,22.0,360.0,260.85,198.36
2016,5,3,10,45,92.5,395.0,2.35,22.5,477.5,340.44,257.66
2016,5,3,11,0,157.0,454.0,2.3,23.0,595.0,429.57,322.71
2016,5,3,11,15,260.5,438.5,2.25,23.0,677.5,498.84,373.69
2016,5,3,11,30,364.0,423.0,2.2,23.0,760.0,576.1,430.11
2016,5,3,11,45,316.5,445.5,2.2,23.0,740.0,586.16,436.84
2016,5,3,12,0,269.0,468.0,2.2,23.0,720.0,591.98,440.59
2016,5,3,12,15,572.5,303.0,2.2,23.0,840.5,719.3,536.24
2016,5,3,12,30,876.0,138.0,2.2,23.0,961.0,834.25,619.83
2016,5,3,12,45,872.5,139.5,2.25,23.5,953.5,863.25,637.52
2016,5,3,13,0,869.0,141.0,2.3,24.0,946.0,888.95,653.75
2016,5,3,13,15,866.0,140.0,2.35,23.5,931.0,909.52,669.2
2016,5,3,13,30,863.0,139.0,2.4,23.0,916.0,926.5,682.48
2016,5,3,13,45,515.0,286.0,2.5,23.0,746.5,778.97,580.28
