Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,14,0,167.0,433.0,2.6,23.0,577.0,565.58,424.2
2016,5,3,14,15,83.5,228.5,2.55,23.0,300.5,293.91,225.89
2016,5,3,14,30,0.0,24.0,2.5,23.0,24.0,18.5,9.23
2016,5,3,14,45,411.0,74.0,2.5,23.0,383.0,487.61,383.9
2016,5,3,15,0,822.0,124.0,2.5,23.0,742.0,932.91,697.5
2016,5,3,15,15,808.5,121.0,2.45,23.0,700.5,911.66,680.06
2016,5,3,15,30,795.0,118.0,2.4,23.0,659.0,887.06,664.9
2016,5,3,15,45,496.5,194.0,2.4,23.0,524.0,682.33,522.72
2016,5,3,16,0,198.0,270.0,2.4,23.0,389.0,450.1,349.29
2016,5,3,16,15,459.5,185.0,2.2,22.5,429.0,620.46,483.65
2016,5,3,16,30,721.0,100.0,2.0,22.0,469.0,740.91,573.22
2016,5,3,16,45,689.0,95.5,1.85,22.0,417.5,687.31,534.73
2016,5,3,17,0,657.0,91.0,1.7,22.0,366.0,633.19,496.77
2016,5,3,17,15,614.5,85.0,1.5,21.5,314.0,569.66,450.77
2016,5,3,17,30,572.0,79.0,1.3,21.0,262.0,507.33,403.87
2016,5,3,17,45,500.5,72.0,1.15,21.0,210.5,427.17,341.05
2016,5,3,18,0,429.0,65.0,1.0,21.0,159.0,351.75,279.91
2016,5,3,18,15,340.5,53.0,0.95,20.5,114.5,264.76,208.6
2016,5,3,18,30,252.0,41.0,0.9,20.0,70.0,191.76,145.94
2016,5,3,18,45,126.0,20.5,0.9,19.5,35.0,94.59,51.99
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,49.5,19.0,1.9,11.5,24.0,14.46,1.22
2016,5,4,6,0,99.0,38.0,2.0,12.0,48.0,28.24,18.57
2016,5,4,6,15,142.0,58.0,1.95,12.0,82.5,42.38,31.96
2016,5,4,6,30,185.0,78.0,1.9,12.0,117.0,56.25,44.84
2016,5,4,6,45,227.0,94.5,1.9,12.5,155.5,67.67,55.2
2016,5,4,7,0,269.0,111.0,1.9,13.0,194.0,78.87,65.09
2016,5,4,7,15,152.5,133.5,1.85,13.5,182.5,93.42,77.69
2016,5,4,7,30,36.0,156.0,1.8,14.0,171.0,107.94,90.0
2016,5,4,7,45,380.0,130.5,1.8,14.5,319.5,89.03,73.01
2016,5,4,8,0,724.0,105.0,1.8,15.0,468.0,79.06,63.95
2016,5,4,8,15,490.5,181.0,1.75,15.0,438.5,118.79,98.06
2016,5,4,8,30,257.0,257.0,1.7,15.0,409.0,158.68,131.6
2016,5,4,8,45,535.5,188.5,1.65,15.5,538.0,120.86,98.82
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,136.07,82.42
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.0,194.97,117.63
2016,5,4,9,30,843.0,126.0,1.6,17.0,753.0,255.16,163.98
2016,5,4,9,45,857.0,126.5,1.6,17.5,791.5,314.54,213.89
2016,5,4,10,0,871.0,127.0,1.6,18.0,830.0,377.32,267.37
2016,5,4,10,15,879.0,129.0,1.75,18.0,861.0,435.11,317.57
2016,5,4,10,30,887.0,131.0,1.9,18.0,892.0,492.26,366.35
2016,5,4,10,45,481.0,280.0,2.05,18.5,694.0,452.15,342.9
2016,5,4,11,0,75.0,429.0,2.2,19.0,496.0,365.37,278.94
2016,5,4,11,15,57.5,414.0,2.35,19.0,466.5,353.36,270.63
2016,5,4,11,30,40.0,399.0,2.5,19.0,437.0,338.55,259.61
2016,5,4,11,45,52.5,422.0,2.65,19.0,472.0,372.04,285.25
2016,5,4,12,0,65.0,445.0,2.8,19.0,507.0,407.28,311.92
2016,5,4,12,15,250.0,425.5,2.85,19.0,661.5,561.53,429.52
2016,5,4,12,30,435.0,406.0,2.9,19.0,816.0,720.32,546.14
2016,5,4,12,45,671.0,270.0,3.0,19.0,896.0,827.47,626.87
2016,5,4,13,0,907.0,134.0,3.1,19.0,976.0,914.1,690.01
2016,5,4,13,15,534.5,296.0,3.1,19.0,790.5,774.51,588.33
2016,5,4,13,30,162.0,458.0,3.1,19.0,605.0,567.71,432.43
2016,5,4,13,45,86.0,336.5,3.15,19.5,414.5,372.25,287.82
2016,5,4,14,0,10.0,215.0,3.2,20.0,224.0,181.02,139.04
2016,5,4,14,15,444.0,169.5,3.15,19.5,531.5,622.35,487.91
2016,5,4,14,30,878.0,124.0,3.1,19.0,839.0,970.28,734.38
2016,5,4,14,45,612.0,228.0,3.1,19.0,716.0,847.17,646.5
2016,5,4,15,0,346.0,332.0,3.1,19.0,593.0,672.65,518.29
2016,5,4,15,15,307.0,320.0,3.05,19.0,542.0,624.45,484.65
2016,5,4,15,30,268.0,308.0,3.0,19.0,491.0,575.5,449.16
2016,5,4,15,45,325.5,272.5,2.95,19.0,479.0,588.14,461.73
2016,5,4,16,0,383.0,237.0,2.9,19.0,467.0,596.34,470.66
2016,5,4,16,15,257.0,230.5,2.7,18.5,379.5,474.57,377.85
2016,5,4,16,30,131.0,224.0,2.5,18.0,292.0,340.06,272.79
2016,5,4,16,45,420.5,154.0,2.4,18.0,337.5,527.93,426.27
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,663.43,531.6
2016,5,4,17,15,669.0,78.5,2.05,17.5,329.0,599.71,483.59
2016,5,4,17,30,628.0,73.0,1.8,17.0,275.0,536.97,435.43
2016,5,4,17,45,568.0,65.5,1.55,16.5,223.0,461.39,375.45
2016,5,4,18,0,508.0,58.0,1.3,16.0,171.0,389.62,316.28
2016,5,4,18,15,418.5,48.0,1.25,15.5,124.0,303.9,244.37
2016,5,4,18,30,329.0,38.0,1.2,15.0,77.0,226.52,176.55
2016,5,4,18,45,194.5,24.0,1.15,14.5,44.0,131.77,79.68
2016,5,4,19,0,60.0,10.0,1.1,14.0,11.0,29.82,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.5,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,8.36,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,16.77,8.9
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,28.68,20.04
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,40.17,30.74
2016,5,5,6,45,0.0,70.5,3.0,10.5,70.5,52.88,42.34
2016,5,5,7,0,0.0,88.0,3.2,11.0,88.0,65.49,53.63
2016,5,5,7,15,42.0,128.0,3.3,11.0,145.0,90.64,76.02
2016,5,5,7,30,84.0,168.0,3.4,11.0,202.0,115.42,97.76
2016,5,5,7,45,42.0,93.0,3.55,11.5,110.0,70.1,57.13
2016,5,5,8,0,0.0,18.0,3.7,12.0,18.0,13.74,6.66
2016,5,5,8,15,0.0,36.5,3.7,12.0,36.5,27.95,19.3
2016,5,5,8,30,0.0,55.0,3.7,12.0,55.0,42.23,31.87
2016,5,5,8,45,0.0,98.5,3.75,12.5,98.5,75.72,61.07
2016,5,5,9,0,0.0,142.0,3.8,13.0,142.0,106.91,83.85
2016,5,5,9,15,0.0,116.5,3.8,13.0,116.5,89.12,68.89
2016,5,5,9,30,0.0,91.0,3.8,13.0,91.0,70.32,53.16
2016,5,5,9,45,0.0,86.0,3.85,13.5,86.0,66.49,49.79
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,62.66,46.43
2016,5,5,10,15,6.0,161.5,3.85,14.0,166.5,125.69,97.87
2016,5,5,10,30,12.0,242.0,3.8,14.0,252.0,188.64,148.41
2016,5,5,10,45,9.0,206.0,3.8,14.0,214.0,162.08,126.93
2016,5,5,11,0,6.0,170.0,3.8,14.0,176.0,134.29,104.5
2016,5,5,11,15,8.0,188.5,3.75,14.0,196.5,150.36,117.48
2016,5,5,11,30,10.0,207.0,3.7,14.0,217.0,166.81,130.66
2016,5,5,11,45,11.0,222.5,3.65,14.0,233.5,180.61,141.68
2016,5,5,12,0,12.0,238.0,3.6,14.0,250.0,194.66,152.88
2016,5,5,12,15,20.5,308.5,3.55,14.0,328.5,258.54,203.57
2016,5,5,12,30,29.0,379.0,3.5,14.0,407.0,337.18,264.85
2016,5,5,12,45,20.5,308.0,3.5,14.0,328.0,262.01,206.09
2016,5,5,13,0,12.0,237.0,3.5,14.0,249.0,198.16,155.71
2016,5,5,13,15,13.5,260.5,3.55,14.0,274.0,219.7,173.12
2016,5,5,13,30,15.0,284.0,3.6,14.0,299.0,241.73,190.72
2016,5,5,13,45,22.5,315.0,3.7,14.0,335.5,276.3,218.41
2016,5,5,14,0,30.0,346.0,3.8,14.0,372.0,332.26,262.64
2016,5,5,14,15,28.0,329.5,3.85,14.0,353.0,317.81,251.55
2016,5,5,14,30,26.0,313.0,3.9,14.0,334.0,302.87,240.27
2016,5,5,14,45,31.5,312.0,3.95,14.0,336.5,309.83,246.47
2016,5,5,15,0,37.0,311.0,4.0,14.0,339.0,316.88,252.74
2016,5,5,15,15,72.5,314.0,3.95,13.5,365.0,356.12,286.02
2016,5,5,15,30,108.0,317.0,3.9,13.0,391.0,395.06,318.92
2016,5,5,15,45,89.5,289.0,3.85,13.0,347.5,351.02,284.32
2016,5,5,16,0,71.0,261.0,3.8,13.0,304.0,306.99,249.57
2016,5,5,16,15,83.5,241.5,3.75,12.5,288.0,299.06,245.01
2016,5,5,16,30,96.0,222.0,3.7,12.0,272.0,290.1,239.41
2016,5,5,16,45,48.0,114.5,3.65,11.5,139.5,137.89,113.34
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,5.33,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,4.56,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,3.79,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.03,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.27,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.51,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.75,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.38,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,5.5,18.5,2.25,8.5,19.0,14.33,3.22
2016,5,6,6,0,11.0,37.0,2.4,9.0,38.0,27.68,18.53
2016,5,6,6,15,29.0,58.5,2.55,9.5,64.0,42.72,32.67
2016,5,6,6,30,47.0,80.0,2.7,10.0,90.0,57.55,46.4
2016,5,6,6,45,64.5,101.5,2.85,10.5,119.0,72.2,59.72
2016,5,6,7,0,82.0,123.0,3.0,11.0,148.0,86.67,72.59
2016,5,6,7,15,161.5,143.5,3.15,11.5,206.0,99.29,83.53
2016,5,6,7,30,241.0,164.0,3.3,12.0,264.0,110.15,92.71
2016,5,6,7,45,360.5,164.5,3.5,12.5,336.0,112.67,94.41
2016,5,6,8,0,480.0,165.0,3.7,13.0,408.0,110.51,92.02
2016,5,6,8,15,536.5,164.5,3.8,13.5,463.0,110.2,91.25
2016,5,6,8,30,593.0,164.0,3.9,14.0,518.0,109.87,90.49
2016,5,6,8,45,701.0,142.5,4.0,14.5,593.0,97.07,79.01
2016,5,6,9,0,809.0,121.0,4.1,15.0,668.0,135.35,82.82
2016,5,6,9,15,671.0,189.5,4.05,15.0,662.5,207.44,135.67
2016,5,6,9,30,533.0,258.0,4.0,15.0,657.0,269.94,190.97
2016,5,6,9,45,402.0,322.0,4.0,15.5,631.0,318.81,236.49
2016,5,6,10,0,271.0,386.0,4.0,16.0,605.0,347.42,264.61
2016,5,6,10,15,184.0,402.5,3.95,16.0,554.0,353.46,272.73
2016,5,6,10,30,97.0,419.0,3.9,16.0,503.0,346.85,269.56
2016,5,6,10,45,206.0,425.0,3.85,16.5,609.0,415.5,321.65
2016,5,6,11,0,315.0,431.0,3.8,17.0,715.0,497.94,383.97
2016,5,6,11,15,326.5,428.5,3.75,17.0,727.5,528.2,407.46
2016,5,6,11,30,338.0,426.0,3.7,17.0,740.0,558.49,430.9
2016,5,6,11,45,214.0,446.0,3.7,17.0,645.5,507.65,392.25
2016,5,6,12,0,90.0,466.0,3.7,17.0,551.0,441.64,341.19
2016,5,6,12,15,300.0,430.5,3.7,17.0,714.0,602.01,465.14
2016,5,6,12,30,510.0,395.0,3.7,17.0,877.0,769.05,589.13
2016,5,6,12,45,289.0,418.5,3.7,17.5,691.5,619.26,476.11
2016,5,6,13,0,68.0,442.0,3.7,18.0,506.0,435.64,335.4
2016,5,6,13,15,258.5,410.0,3.65,17.5,645.5,614.32,474.64
2016,5,6,13,30,449.0,378.0,3.6,17.0,785.0,783.94,601.36
2016,5,6,13,45,228.5,285.5,3.6,17.0,493.0,490.36,384.08
2016,5,6,14,0,8.0,193.0,3.6,17.0,201.0,160.74,124.4
2016,5,6,14,15,409.5,176.5,3.55,17.0,512.0,594.65,472.14
2016,5,6,14,30,811.0,160.0,3.5,17.0,823.0,953.17,731.03
2016,5,6,14,45,801.0,156.5,3.45,17.0,787.0,942.38,721.45
2016,5,6,15,0,791.0,153.0,3.4,17.0,751.0,927.9,712.54
2016,5,6,15,15,776.5,149.5,3.25,17.0,709.5,905.69,697.7
2016,5,6,15,30,762.0,146.0,3.1,17.0,668.0,887.64,685.9
2016,5,6,15,45,526.5,202.5,3.0,17.0,552.0,713.98,560.85
2016,5,6,16,0,291.0,259.0,2.9,17.0,436.0,537.02,426.35
2016,5,6,16,15,489.0,190.5,2.7,17.0,457.0,647.35,515.36
2016,5,6,16,30,687.0,122.0,2.5,17.0,478.0,732.99,581.2
2016,5,6,16,45,377.0,146.5,2.4,17.0,339.0,482.89,390.22
2016,5,6,17,0,67.0,171.0,2.3,17.0,200.0,213.21,172.26
2016,5,6,17,15,58.0,149.5,2.05,16.0,172.0,184.56,150.3
2016,5,6,17,30,49.0,128.0,1.8,15.0,144.0,156.32,127.46
2016,5,6,17,45,39.5,105.5,1.55,14.5,117.0,126.99,102.92
2016,5,6,18,0,30.0,83.0,1.3,14.0,90.0,98.07,78.23
2016,5,6,18,15,16.5,62.0,1.25,13.5,65.5,69.3,53.23
2016,5,6,18,30,3.0,41.0,1.2,13.0,41.0,36.5,24.77
2016,5,6,18,45,1.5,23.5,1.2,12.5,23.5,19.6,8.38
2016,5,6,19,0,0.0,6.0,1.2,12.0,6.0,4.72,0.0
2016,5,6,19,15,0.0,3.0,1.2,12.0,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.0,19.0,2.3,8.5,36.0,14.57,4.05
2016,5,7,6,0,288.0,38.0,2.6,9.0,72.0,30.92,21.43
2016,5,7,6,15,381.5,49.5,2.6,9.5,118.0,40.03,30.31
2016,5,7,6,30,475.0,61.0,2.6,10.0,164.0,49.1,38.83
2016,5,7,6,45,537.5,69.0,2.65,11.0,216.0,55.08,44.24
2016,5,7,7,0,600.0,77.0,2.7,12.0,268.0,61.03,49.42
2016,5,7,7,15,643.5,83.5,2.8,12.5,321.5,65.57,53.27
2016,5,7,7,30,687.0,90.0,2.9,13.0,375.0,70.04,56.95
2016,5,7,7,45,716.5,95.5,3.05,14.0,428.0,73.47,59.54
2016,5,7,8,0,746.0,101.0,3.2,15.0,481.0,76.79,61.99
2016,5,7,8,15,769.5,105.0,3.3,15.5,532.0,85.46,69.16
2016,5,7,8,30,793.0,109.0,3.4,16.0,583.0,87.61,70.63
2016,5,7,8,45,807.0,114.5,3.5,17.0,629.5,90.35,72.48
2016,5,7,9,0,821.0,120.0,3.6,18.0,676.0,135.07,81.41
2016,5,7,9,15,834.5,122.5,3.55,18.0,719.0,193.65,116.18
2016,5,7,9,30,848.0,125.0,3.5,18.0,762.0,253.36,162.52
2016,5,7,9,45,860.0,126.5,3.45,18.5,799.5,312.89,213.0
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,375.67,267.14
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,432.64,317.13
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,488.81,365.49
2016,5,7,10,45,877.5,141.0,3.45,19.5,915.5,541.74,409.5
2016,5,7,11,0,870.0,150.0,3.5,20.0,935.0,592.06,450.03
2016,5,7,11,15,871.5,151.0,3.55,20.0,949.5,639.66,488.24
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,685.19,523.96
2016,5,7,11,45,495.5,315.0,3.65,20.5,776.5,609.96,465.58
2016,5,7,12,0,118.0,478.0,3.7,21.0,589.0,478.91,363.49
2016,5,7,12,15,220.0,467.0,3.7,21.0,674.5,560.68,426.19
2016,5,7,12,30,322.0,456.0,3.7,21.0,760.0,659.04,498.91
2016,5,7,12,45,527.5,348.5,3.75,21.0,842.0,768.72,581.64
2016,5,7,13,0,733.0,241.0,3.8,21.0,924.0,876.3,661.6
2016,5,7,13,15,407.5,340.0,3.75,20.5,719.0,697.19,530.44
2016,5,7,13,30,82.0,439.0,3.7,20.0,514.0,457.33,349.66
2016,5,7,13,45,287.5,392.0,3.7,20.0,644.0,645.05,494.38
2016,5,7,14,0,493.0,345.0,3.7,20.0,774.0,818.19,621.66
2016,5,7,14,15,564.5,299.5,3.5,20.0,774.5,851.37,645.68
2016,5,7,14,30,636.0,254.0,3.3,20.0,775.0,886.1,671.39
2016,5,7,14,45,639.0,239.0,3.1,20.0,743.0,877.71,665.62
2016,5,7,15,0,642.0,224.0,2.9,20.0,711.0,865.75,657.77
2016,5,7,15,15,332.0,238.0,2.7,20.0,489.0,581.41,450.73
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,229.44,178.17
2016,5,7,15,45,340.5,204.0,2.35,20.5,412.0,547.39,430.58
2016,5,7,16,0,659.0,156.0,2.2,21.0,557.0,779.42,600.61
2016,5,7,16,15,632.5,149.5,2.05,21.0,507.5,733.89,567.12
2016,5,7,16,30,606.0,143.0,1.9,21.0,458.0,686.91,534.21
2016,5,7,16,45,579.0,133.0,1.8,21.0,408.0,634.95,497.58
2016,5,7,17,0,552.0,123.0,1.7,21.0,358.0,582.37,459.74
2016,5,7,17,15,507.0,113.5,1.55,20.5,307.0,510.6,407.05
2016,5,7,17,30,462.0,104.0,1.4,20.0,256.0,448.71,360.16
2016,5,7,17,45,401.0,92.5,1.25,19.5,207.5,377.07,303.9
2016,5,7,18,0,340.0,81.0,1.1,19.0,159.0,310.07,249.44
2016,5,7,18,15,260.5,64.5,1.15,18.5,115.5,232.85,185.48
2016,5,7,18,30,181.0,48.0,1.2,18.0,72.0,152.79,117.81
2016,5,7,18,45,90.5,29.5,1.3,17.5,41.5,83.91,53.87
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,8.65,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.08,0.0
2016,5,8,5,45,102.0,26.0,2.9,16.0,38.0,19.6,7.74
2016,5,8,6,0,204.0,43.0,3.0,16.0,67.0,32.19,21.91
2016,5,8,6,15,286.5,57.5,3.05,16.5,110.0,42.92,31.95
2016,5,8,6,30,369.0,72.0,3.1,17.0,153.0,53.58,41.65
2016,5,8,6,45,254.5,98.5,3.15,17.5,161.5,70.59,56.69
2016,5,8,7,0,140.0,125.0,3.2,18.0,170.0,87.3,71.17
2016,5,8,7,15,304.5,126.5,3.3,18.5,247.0,89.21,72.53
2016,5,8,7,30,469.0,128.0,3.4,19.0,324.0,89.86,72.72
2016,5,8,7,45,570.0,122.0,3.5,19.5,391.5,88.41,71.08
2016,5,8,8,0,671.0,116.0,3.6,20.0,459.0,84.81,67.6
2016,5,8,8,15,407.5,193.5,3.6,20.5,408.5,123.64,100.14
2016,5,8,8,30,144.0,271.0,3.6,21.0,358.0,169.96,138.25
2016,5,8,8,45,441.0,209.0,3.6,21.5,503.5,129.07,103.54
2016,5,8,9,0,738.0,147.0,3.6,22.0,649.0,137.87,84.76
2016,5,8,9,15,751.5,150.5,3.65,22.5,689.5,193.04,117.13
2016,5,8,9,30,765.0,154.0,3.7,23.0,730.0,255.29,164.29
2016,5,8,9,45,764.5,163.5,3.8,23.5,762.5,312.08,211.66
2016,5,8,10,0,764.0,173.0,3.9,24.0,795.0,368.07,259.38
2016,5,8,10,15,772.5,175.5,3.9,23.5,824.5,421.71,305.82
2016,5,8,10,30,781.0,178.0,3.9,23.0,854.0,475.1,351.42
2016,5,8,10,45,603.5,280.0,3.95,23.0,811.0,506.43,379.51
2016,5,8,11,0,426.0,382.0,4.0,23.0,768.0,522.11,393.2
2016,5,8,11,15,253.5,417.0,3.95,23.0,648.0,474.64,358.93
2016,5,8,11,30,81.0,452.0,3.9,23.0,528.0,404.04,305.61
2016,5,8,11,45,262.0,429.5,3.85,23.5,677.5,531.21,401.35
2016,5,8,12,0,443.0,407.0,3.8,24.0,827.0,670.12,502.35
2016,5,8,12,15,480.5,399.5,3.75,24.0,854.5,719.89,537.76
2016,5,8,12,30,518.0,392.0,3.7,24.0,882.0,770.12,573.55
2016,5,8,12,45,259.0,230.0,3.7,24.5,475.0,440.79,336.63
2016,5,8,13,0,0.0,68.0,3.7,25.0,68.0,52.85,36.1
2016,5,8,13,15,162.0,249.5,3.6,25.0,397.0,379.88,291.79
2016,5,8,13,30,324.0,431.0,3.5,25.0,726.0,702.3,524.49
2016,5,8,13,45,562.5,301.0,3.4,25.0,797.0,829.12,616.67
2016,5,8,14,0,801.0,171.0,3.3,25.0,868.0,935.26,691.66
2016,5,8,14,15,594.5,262.0,3.25,24.5,770.0,847.04,630.57
2016,5,8,14,30,388.0,353.0,3.2,24.0,672.0,722.09,541.9
2016,5,8,14,45,288.5,359.0,3.15,24.0,590.5,638.69,482.41
2016,5,8,15,0,189.0,365.0,3.1,24.0,509.0,533.53,405.79
2016,5,8,15,15,455.5,259.5,3.0,24.0,580.5,716.07,544.84
2016,5,8,15,30,722.0,154.0,2.9,24.0,652.0,856.18,646.36
2016,5,8,15,45,697.0,151.5,2.85,24.0,605.0,820.14,621.73
2016,5,8,16,0,672.0,149.0,2.8,24.0,558.0,781.84,596.8
2016,5,8,16,15,645.5,143.0,2.55,23.5,509.0,736.65,566.74
2016,5,8,16,30,619.0,137.0,2.3,23.0,460.0,690.01,535.0
2016,5,8,16,45,507.5,142.0,2.05,23.0,388.5,578.45,453.06
2016,5,8,17,0,396.0,147.0,1.8,23.0,317.0,482.45,380.71
2016,5,8,17,15,423.5,127.0,1.55,22.5,287.0,465.0,369.14
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,443.6,353.2
2016,5,8,17,45,400.5,93.5,1.1,21.5,209.0,376.87,300.89
2016,5,8,18,0,350.0,80.0,0.9,21.0,161.0,313.75,249.95
2016,5,8,18,15,274.0,64.5,0.9,20.5,117.5,239.12,188.71
2016,5,8,18,30,198.0,49.0,0.9,20.0,74.0,172.02,131.87
2016,5,8,18,45,115.0,30.0,0.9,20.0,43.0,94.78,62.03
2016,5,8,19,0,32.0,11.0,0.9,20.0,12.0,20.17,0.0
2016,5,8,19,15,16.0,5.5,0.9,19.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.29,0.0
2016,5,9,5,45,88.0,27.0,1.2,13.5,37.5,20.28,8.95
2016,5,9,6,0,176.0,46.0,1.3,14.0,67.0,34.16,23.91
2016,5,9,6,15,253.0,62.5,1.2,14.0,110.0,46.13,35.19
2016,5,9,6,30,330.0,79.0,1.1,14.0,153.0,57.94,46.08
2016,5,9,6,45,359.5,90.5,1.0,14.5,190.0,65.71,53.06
2016,5,9,7,0,389.0,102.0,0.9,15.0,227.0,73.25,59.59
2016,5,9,7,15,420.0,117.0,0.75,15.0,274.5,82.79,67.81
2016,5,9,7,30,451.0,132.0,0.6,15.0,322.0,91.97,75.57
2016,5,9,7,45,457.0,155.5,0.45,15.5,369.5,105.43,86.69
2016,5,9,8,0,463.0,179.0,0.3,16.0,417.0,118.16,96.93
2016,5,9,8,15,313.5,225.5,0.25,16.0,393.5,144.4,118.58
2016,5,9,8,30,164.0,272.0,0.2,16.0,370.0,170.98,140.05
2016,5,9,8,45,178.5,294.5,0.15,16.5,409.5,182.5,148.53
2016,5,9,9,0,193.0,317.0,0.1,17.0,449.0,208.72,156.08
2016,5,9,9,15,247.0,329.5,0.2,17.5,509.0,234.54,170.32
2016,5,9,9,30,301.0,342.0,0.3,18.0,569.0,275.93,198.81
2016,5,9,9,45,181.5,355.5,0.4,18.5,494.5,286.03,211.65
2016,5,9,10,0,62.0,369.0,0.5,19.0,420.0,279.0,210.57
2016,5,9,10,15,86.0,397.0,0.6,19.0,470.5,315.48,237.87
2016,5,9,10,30,110.0,425.0,0.7,19.0,521.0,355.46,267.57
2016,5,9,10,45,132.5,441.5,0.8,19.5,560.0,388.73,291.85
2016,5,9,11,0,155.0,458.0,0.9,20.0,599.0,427.54,320.06
2016,5,9,11,15,187.0,465.0,1.05,20.0,638.0,467.68,350.03
2016,5,9,11,30,219.0,472.0,1.2,20.0,677.0,510.58,381.91
2016,5,9,11,45,165.5,474.5,1.35,20.5,630.0,494.06,369.68
2016,5,9,12,0,112.0,477.0,1.5,21.0,583.0,464.9,348.34
2016,5,9,12,15,160.0,480.0,1.6,21.5,631.5,523.77,391.36
2016,5,9,12,30,208.0,483.0,1.7,22.0,680.0,577.97,430.07
2016,5,9,12,45,175.5,479.5,1.8,22.5,645.0,562.13,417.94
2016,5,9,13,0,143.0,476.0,1.9,23.0,610.0,543.25,404.01
2016,5,9,13,15,474.5,325.5,1.9,23.0,759.5,740.75,550.18
2016,5,9,13,30,806.0,175.0,1.9,23.0,909.0,911.86,669.39
2016,5,9,13,45,487.5,305.5,1.9,23.0,746.5,763.11,563.97
2016,5,9,14,0,169.0,436.0,1.9,23.0,584.0,564.82,420.66
2016,5,9,14,15,227.5,411.5,1.85,23.0,603.5,602.1,450.5
2016,5,9,14,30,286.0,387.0,1.8,23.0,623.0,658.78,491.61
2016,5,9,14,45,263.5,373.0,1.75,23.5,583.0,628.15,469.15
2016,5,9,15,0,241.0,359.0,1.7,24.0,543.0,574.91,431.78
2016,5,9,15,15,293.5,326.0,1.65,23.5,538.0,612.23,461.39
2016,5,9,15,30,346.0,293.0,1.6,23.0,533.0,625.11,473.5
2016,5,9,15,45,202.0,275.5,1.55,23.0,413.5,454.67,349.16
2016,5,9,16,0,58.0,258.0,1.5,23.0,294.0,290.16,224.08
2016,5,9,16,15,48.0,232.0,1.45,23.0,260.0,256.3,199.23
2016,5,9,16,30,38.0,206.0,1.4,23.0,226.0,222.54,173.52
2016,5,9,16,45,19.0,166.0,1.4,23.0,176.0,153.59,119.35
2016,5,9,17,0,0.0,126.0,1.4,23.0,126.0,102.66,78.42
2016,5,9,17,15,0.0,108.5,1.25,22.5,108.5,88.01,67.0
2016,5,9,17,30,0.0,91.0,1.1,22.0,91.0,73.32,55.26
2016,5,9,17,45,0.0,74.0,1.0,21.5,74.0,59.04,43.62
2016,5,9,18,0,0.0,57.0,0.9,21.0,57.0,44.68,31.69
2016,5,9,18,15,0.0,42.0,0.9,20.5,42.0,32.13,21.08
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,20.6,11.2
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,11.79,3.09
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.15,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.57,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.57,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,7.2,0.0
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,12.92,5.48
2016,5,10,6,15,0.0,28.0,0.5,17.0,28.0,21.34,13.15
2016,5,10,6,30,0.0,39.0,0.5,17.0,39.0,29.78,20.81
2016,5,10,6,45,0.0,51.0,0.55,17.5,51.0,39.02,29.02
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,48.29,37.09
2016,5,10,7,15,147.0,112.0,0.8,18.5,174.0,81.01,65.38
2016,5,10,7,30,294.0,161.0,1.0,19.0,285.0,109.41,89.34
2016,5,10,7,45,475.0,143.5,1.2,20.0,375.0,98.51,79.38
2016,5,10,8,0,656.0,126.0,1.4,21.0,465.0,90.89,72.37
2016,5,10,8,15,680.5,131.5,1.55,21.5,514.0,93.22,73.95
2016,5,10,8,30,705.0,137.0,1.7,22.0,563.0,95.41,75.4
2016,5,10,8,45,718.5,144.0,1.9,22.5,607.5,98.05,77.22
2016,5,10,9,0,732.0,151.0,2.1,23.0,652.0,138.63,85.38
2016,5,10,9,15,745.5,155.0,2.25,23.5,692.5,193.61,117.11
2016,5,10,9,30,759.0,159.0,2.4,24.0,733.0,249.87,159.08
2016,5,10,9,45,750.5,173.5,2.6,24.5,764.0,308.28,207.46
2016,5,10,10,0,742.0,188.0,2.8,25.0,795.0,365.25,255.57
2016,5,10,10,15,421.0,305.5,2.75,24.5,652.5,372.0,272.34
2016,5,10,10,30,100.0,423.0,2.7,24.0,510.0,349.43,261.98
2016,5,10,10,45,434.5,311.0,2.65,24.0,703.5,444.98,332.02
2016,5,10,11,0,769.0,199.0,2.6,24.0,897.0,573.29,426.93
2016,5,10,11,15,516.0,331.5,2.45,24.0,803.5,568.45,423.3
2016,5,10,11,30,263.0,464.0,2.3,24.0,710.0,534.69,397.32
2016,5,10,11,45,310.5,451.0,2.2,24.0,743.5,578.83,429.72
2016,5,10,12,0,358.0,438.0,2.1,24.0,777.0,625.29,462.91
2016,5,10,12,15,572.0,319.5,2.15,24.0,862.0,723.58,535.61
2016,5,10,12,30,786.0,201.0,2.2,24.0,947.0,814.94,602.61
2016,5,10,12,45,627.0,299.0,2.3,24.5,891.0,804.36,591.33
2016,5,10,13,0,468.0,397.0,2.4,25.0,835.0,776.18,568.69
2016,5,10,13,15,313.0,429.0,2.45,25.0,720.5,675.01,497.91
2016,5,10,13,30,158.0,461.0,2.5,25.0,606.0,561.59,416.54
2016,5,10,13,45,477.5,315.5,2.65,25.5,736.0,761.75,564.99
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,926.94,680.4
2016,5,10,14,15,787.5,168.0,2.8,26.0,836.5,925.6,678.92
2016,5,10,14,30,778.0,166.0,2.8,26.0,807.0,920.51,676.56
2016,5,10,14,45,615.5,228.5,2.85,26.0,722.5,841.03,623.47
2016,5,10,15,0,453.0,291.0,2.9,26.0,638.0,743.54,555.04
2016,5,10,15,15,336.5,305.5,2.8,25.5,555.5,629.54,475.48
2016,5,10,15,30,220.0,320.0,2.7,25.0,473.0,517.01,394.27
2016,5,10,15,45,126.0,279.0,2.6,25.0,365.5,389.85,299.82
2016,5,10,16,0,32.0,238.0,2.5,25.0,258.0,245.92,189.19
2016,5,10,16,15,200.0,218.5,2.35,24.5,325.5,388.19,304.3
2016,5,10,16,30,368.0,199.0,2.2,24.0,393.0,519.68,406.59
2016,5,10,16,45,205.0,183.5,2.05,24.0,289.5,347.76,274.29
2016,5,10,17,0,42.0,168.0,1.9,24.0,186.0,188.98,147.84
2016,5,10,17,15,239.0,140.5,1.7,23.5,223.0,330.14,264.06
2016,5,10,17,30,436.0,113.0,1.5,23.0,260.0,438.12,348.95
2016,5,10,17,45,384.0,99.0,1.3,22.5,212.0,370.83,295.47
2016,5,10,18,0,332.0,85.0,1.1,22.0,164.0,307.31,244.39
2016,5,10,18,15,259.5,68.5,1.1,21.5,120.5,234.6,184.84
2016,5,10,18,30,187.0,52.0,1.1,21.0,77.0,158.76,121.52
2016,5,10,18,45,110.0,32.0,1.1,20.5,45.5,94.68,63.97
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,21.23,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,4.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.5,1.45,16.0,3.5,0.0,0.0
2016,5,11,5,30,0.0,7.0,1.7,16.0,7.0,5.51,0.0
2016,5,11,5,45,5.5,24.5,2.0,16.5,25.0,18.52,8.31
2016,5,11,6,0,11.0,42.0,2.3,17.0,43.0,31.24,21.18
2016,5,11,6,15,28.0,63.0,2.4,17.5,68.5,45.9,34.5
2016,5,11,6,30,45.0,84.0,2.5,18.0,94.0,60.37,47.47
2016,5,11,6,45,59.0,105.5,2.6,18.5,122.5,74.93,60.25
2016,5,11,7,0,73.0,127.0,2.7,19.0,151.0,89.29,72.58
2016,5,11,7,15,36.5,122.5,2.75,19.5,134.5,87.71,70.9
2016,5,11,7,30,0.0,118.0,2.8,20.0,118.0,87.43,70.3
2016,5,11,7,45,18.0,159.5,2.85,20.5,169.0,115.46,93.8
2016,5,11,8,0,36.0,201.0,2.9,21.0,220.0,136.15,110.69
2016,5,11,8,15,31.5,215.0,2.9,21.0,232.5,144.86,117.56
2016,5,11,8,30,27.0,229.0,2.9,21.0,245.0,153.32,124.2
2016,5,11,8,45,38.5,259.5,2.95,21.5,285.0,170.57,137.83
2016,5,11,9,0,50.0,290.0,3.0,22.0,325.0,193.39,147.61
2016,5,11,9,15,244.5,292.5,3.05,22.0,476.5,213.58,154.17
2016,5,11,9,30,439.0,295.0,3.1,22.0,628.0,269.53,188.83
2016,5,11,9,45,596.0,233.5,3.15,22.0,708.5,305.98,213.35
2016,5,11,10,0,753.0,172.0,3.2,22.0,789.0,361.0,255.4
2016,5,11,10,15,552.0,285.0,3.2,22.0,746.5,407.35,299.41
2016,5,11,10,30,351.0,398.0,3.2,22.0,704.0,435.11,325.57
2016,5,11,10,45,342.5,414.0,3.25,22.0,719.0,469.53,352.94
2016,5,11,11,0,334.0,430.0,3.3,22.0,734.0,502.91,378.9
2016,5,11,11,15,366.0,408.5,3.2,22.0,747.0,532.19,401.57
2016,5,11,11,30,398.0,387.0,3.1,22.0,760.0,565.21,426.74
2016,5,11,11,45,375.5,414.0,3.05,22.0,768.5,593.65,447.43
2016,5,11,12,0,353.0,441.0,3.0,22.0,777.0,622.91,468.16
2016,5,11,12,15,302.5,458.5,2.95,22.0,746.5,621.24,466.32
2016,5,11,12,30,252.0,476.0,2.9,22.0,716.0,615.35,461.38
2016,5,11,12,45,251.5,472.0,2.85,22.0,710.5,628.62,471.1
2016,5,11,13,0,251.0,468.0,2.8,22.0,705.0,640.32,479.56
2016,5,11,13,15,211.5,465.0,2.75,22.0,662.5,601.91,451.97
2016,5,11,13,30,172.0,462.0,2.7,22.0,620.0,574.2,431.82
2016,5,11,13,45,164.0,449.5,2.65,22.0,597.0,563.86,424.86
2016,5,11,14,0,156.0,437.0,2.6,22.0,574.0,552.01,416.71
2016,5,11,14,15,203.0,417.0,2.55,22.0,589.0,582.7,440.71
2016,5,11,14,30,250.0,397.0,2.5,22.0,604.0,632.67,477.74
2016,5,11,14,45,253.5,377.5,2.45,22.5,579.0,621.09,469.25
2016,5,11,15,0,257.0,358.0,2.4,23.0,554.0,607.68,459.95
2016,5,11,15,15,308.0,324.5,2.25,23.0,547.5,621.77,472.1
2016,5,11,15,30,359.0,291.0,2.1,23.0,541.0,632.46,481.61
2016,5,11,15,45,383.0,263.0,2.0,23.0,513.0,621.06,475.05
2016,5,11,16,0,407.0,235.0,1.9,23.0,485.0,626.38,480.15
2016,5,11,16,15,352.5,224.5,1.75,22.5,428.5,541.59,419.81
2016,5,11,16,30,298.0,214.0,1.6,22.0,372.0,478.14,373.96
2016,5,11,16,45,422.5,169.5,1.45,22.0,367.5,537.83,421.4
2016,5,11,17,0,547.0,125.0,1.3,22.0,363.0,567.78,445.39
2016,5,11,17,15,505.0,116.0,1.15,21.5,313.0,507.21,400.46
2016,5,11,17,30,463.0,107.0,1.0,21.0,263.0,448.35,356.28
2016,5,11,17,45,419.0,93.0,0.9,21.0,216.0,384.83,306.77
2016,5,11,18,0,375.0,79.0,0.8,21.0,169.0,324.21,257.88
2016,5,11,18,15,298.5,65.0,0.8,20.5,125.0,250.1,197.36
2016,5,11,18,30,222.0,51.0,0.8,20.0,81.0,183.51,141.21
2016,5,11,18,45,136.0,32.5,0.85,20.0,48.5,115.61,80.12
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,37.15,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,13.07,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,10.23,0.0
2016,5,12,5,45,128.0,29.0,1.25,16.5,45.5,21.8,11.13
2016,5,12,6,0,256.0,45.0,1.4,17.0,78.0,33.91,23.54
2016,5,12,6,15,338.0,57.5,1.35,17.5,122.0,43.33,32.31
2016,5,12,6,30,420.0,70.0,1.3,18.0,166.0,52.72,40.81
2016,5,12,6,45,479.0,79.0,1.3,18.5,216.0,61.78,48.79
2016,5,12,7,0,538.0,88.0,1.3,19.0,266.0,68.06,54.13
2016,5,12,7,15,269.0,102.0,1.3,19.5,191.0,70.72,56.18
2016,5,12,7,30,0.0,116.0,1.3,20.0,116.0,86.14,69.14
2016,5,12,7,45,3.5,143.0,1.35,20.5,145.0,104.76,84.57
2016,5,12,8,0,7.0,170.0,1.4,21.0,174.0,123.05,99.46
2016,5,12,8,15,6.5,178.0,1.4,21.5,182.0,129.13,103.95
2016,5,12,8,30,6.0,186.0,1.4,22.0,190.0,135.1,108.33
2016,5,12,8,45,11.5,213.0,1.4,22.5,221.5,153.11,122.56
2016,5,12,9,0,17.0,240.0,1.4,23.0,253.0,172.89,131.49
2016,5,12,9,15,30.5,280.0,1.3,23.0,303.5,193.87,146.42
2016,5,12,9,30,44.0,320.0,1.2,23.0,354.0,226.56,170.34
2016,5,12,9,45,45.0,337.0,1.2,23.5,373.0,245.05,183.72
2016,5,12,10,0,46.0,354.0,1.2,24.0,392.0,263.93,197.43
2016,5,12,10,15,36.0,345.5,1.05,24.0,376.0,262.44,196.31
2016,5,12,10,30,26.0,337.0,0.9,24.0,360.0,258.89,193.57
2016,5,12,10,45,444.5,236.5,0.8,24.5,641.0,396.2,292.07
2016,5,12,11,0,863.0,136.0,0.7,25.0,922.0,572.31,415.61
2016,5,12,11,15,866.0,137.0,0.6,25.0,937.0,619.82,448.56
2016,5,12,11,30,869.0,138.0,0.5,25.0,952.0,665.42,480.13
2016,5,12,11,45,871.0,137.5,0.45,25.5,960.0,707.22,507.71
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,746.7,532.82
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.5,782.56,558.33
2016,5,12,12,30,873.0,137.0,0.6,26.0,969.0,815.67,580.98
2016,5,12,12,45,859.0,145.0,0.7,26.0,958.0,840.71,598.19
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,862.12,613.27
2016,5,12,13,15,841.5,152.0,0.9,26.0,932.0,881.73,627.34
2016,5,12,13,30,838.0,151.0,1.0,26.0,917.0,912.89,648.75
2016,5,12,13,45,833.0,149.0,1.1,26.0,895.0,923.28,657.07
2016,5,12,14,0,828.0,147.0,1.2,26.0,873.0,929.87,663.35
2016,5,12,14,15,820.0,145.0,1.3,26.0,844.0,929.88,665.62
2016,5,12,14,30,812.0,143.0,1.4,26.0,815.0,926.12,665.62
2016,5,12,14,45,801.5,140.5,1.5,26.0,779.5,915.82,661.54
2016,5,12,15,0,791.0,138.0,1.6,26.0,744.0,901.93,655.2
2016,5,12,15,15,777.0,134.5,1.6,25.5,703.0,880.35,643.96
2016,5,12,15,30,763.0,131.0,1.6,25.0,662.0,855.57,630.65
2016,5,12,15,45,743.0,128.0,1.65,25.0,616.5,822.97,611.36
2016,5,12,16,0,723.0,125.0,1.7,25.0,571.0,793.46,594.0
2016,5,12,16,15,379.5,166.0,1.65,24.5,398.5,521.23,401.53
2016,5,12,16,30,36.0,207.0,1.6,24.0,226.0,220.73,170.55
2016,5,12,16,45,69.0,194.0,1.6,24.0,226.0,235.18,184.43
2016,5,12,17,0,102.0,181.0,1.6,24.0,226.0,263.07,207.46
2016,5,12,17,15,93.0,158.5,1.5,23.5,195.0,216.55,171.55
2016,5,12,17,30,84.0,136.0,1.4,23.0,164.0,185.94,147.66
2016,5,12,17,45,70.5,113.0,1.3,22.5,134.0,152.26,120.57
2016,5,12,18,0,57.0,90.0,1.2,22.0,104.0,119.3,93.45
2016,5,12,18,15,39.0,69.0,1.1,21.5,77.5,87.25,66.5
2016,5,12,18,30,21.0,48.0,1.0,21.0,51.0,56.29,40.23
2016,5,12,18,45,10.5,29.0,0.95,20.5,30.5,31.85,18.66
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,7.6,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,3.93,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.5,1.65,18.0,0.5,0.39,0.0
2016,5,13,5,30,0.0,1.0,1.6,18.0,1.0,0.79,0.0
2016,5,13,5,45,0.0,6.5,1.6,18.0,6.5,4.92,0.0
2016,5,13,6,0,0.0,12.0,1.6,18.0,12.0,9.1,2.18
2016,5,13,6,15,0.0,19.5,1.65,18.0,19.5,14.82,7.36
2016,5,13,6,30,0.0,27.0,1.7,18.0,27.0,20.56,12.55
2016,5,13,6,45,0.0,35.0,1.75,18.5,35.0,26.7,17.99
2016,5,13,7,0,0.0,43.0,1.8,19.0,43.0,32.85,23.35
2016,5,13,7,15,0.0,78.0,1.95,19.0,78.0,59.58,46.65
2016,5,13,7,30,0.0,113.0,2.1,19.0,113.0,84.18,67.77
2016,5,13,7,45,0.0,83.0,2.25,19.0,83.0,63.81,49.93
2016,5,13,8,0,0.0,53.0,2.4,19.0,53.0,40.63,29.73
2016,5,13,8,15,0.0,62.0,2.45,19.0,62.0,47.61,35.65
2016,5,13,8,30,0.0,71.0,2.5,19.0,71.0,54.61,41.53
2016,5,13,8,45,1.5,121.0,2.65,19.0,122.0,91.88,73.16
2016,5,13,9,0,3.0,171.0,2.8,19.0,173.0,127.11,97.94
2016,5,13,9,15,11.5,221.5,2.8,19.0,230.0,163.56,126.32
2016,5,13,9,30,20.0,272.0,2.8,19.0,287.0,201.23,155.3
2016,5,13,9,45,169.0,325.0,2.85,19.5,463.5,263.66,197.87
2016,5,13,10,0,318.0,378.0,2.9,20.0,640.0,353.13,262.49
2016,5,13,10,15,571.0,264.0,2.8,20.0,755.0,397.14,293.08
2016,5,13,10,30,824.0,150.0,2.7,20.0,870.0,468.26,347.42
2016,5,13,10,45,628.5,266.5,2.65,20.5,824.0,503.51,377.84
2016,5,13,11,0,433.0,383.0,2.6,21.0,778.0,521.08,392.05
2016,5,13,11,15,423.5,394.0,2.5,21.5,786.0,554.18,416.43
2016,5,13,11,30,414.0,405.0,2.4,22.0,794.0,585.69,438.81
2016,5,13,11,45,358.0,435.0,2.35,22.5,773.5,595.67,444.89
2016,5,13,12,0,302.0,465.0,2.3,23.0,753.0,602.77,448.48
2016,5,13,12,15,354.5,440.5,2.25,23.0,779.0,643.85,478.62
2016,5,13,12,30,407.0,416.0,2.2,23.0,805.0,693.66,514.18
2016,5,13,12,45,435.0,409.5,2.15,23.5,821.5,733.48,540.84
2016,5,13,13,0,463.0,403.0,2.1,24.0,838.0,772.52,566.64
2016,5,13,13,15,495.5,383.5,2.1,24.0,843.0,803.43,588.51
2016,5,13,13,30,528.0,364.0,2.1,24.0,848.0,832.39,609.08
2016,5,13,13,45,434.5,384.5,2.1,24.0,776.5,779.72,572.44
2016,5,13,14,0,341.0,405.0,2.1,24.0,705.0,708.79,523.66
2016,5,13,14,15,606.0,263.5,2.1,24.0,774.5,851.07,628.19
2016,5,13,14,30,871.0,122.0,2.1,24.0,844.0,944.68,692.11
2016,5,13,14,45,856.0,123.0,2.1,24.0,807.0,933.62,685.05
2016,5,13,15,0,841.0,124.0,2.1,24.0,770.0,931.81,685.26
2016,5,13,15,15,828.5,121.5,2.1,24.0,729.0,912.15,673.76
2016,5,13,15,30,816.0,119.0,2.1,24.0,688.0,889.11,660.22
