Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,15,45,797.0,116.5,2.1,24.0,641.5,857.11,640.67
2016,5,13,16,0,778.0,114.0,2.1,24.0,595.0,822.37,619.2
2016,5,13,16,15,756.5,110.0,2.0,23.5,546.0,781.46,593.62
2016,5,13,16,30,735.0,106.0,1.9,23.0,497.0,743.06,569.47
2016,5,13,16,45,704.0,101.5,1.85,23.0,445.0,690.61,534.23
2016,5,13,17,0,673.0,97.0,1.8,23.0,393.0,637.52,497.64
2016,5,13,17,15,633.0,91.0,1.65,22.5,340.5,576.15,453.5
2016,5,13,17,30,593.0,85.0,1.5,22.0,288.0,515.69,408.65
2016,5,13,17,45,542.5,76.0,1.35,21.5,237.5,446.9,355.85
2016,5,13,18,0,492.0,67.0,1.2,21.0,187.0,381.04,303.33
2016,5,13,18,15,408.5,56.5,1.15,20.0,140.0,299.99,237.65
2016,5,13,18,30,325.0,46.0,1.1,19.0,93.0,223.85,173.74
2016,5,13,18,45,211.5,31.5,1.1,18.5,57.0,143.77,102.85
2016,5,13,19,0,98.0,17.0,1.1,18.0,21.0,64.6,0.0
2016,5,13,19,15,49.0,8.5,1.15,17.5,10.5,21.38,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,46.5,7.0,0.9,10.5,8.5,5.51,0.0
2016,5,14,5,30,93.0,14.0,1.0,11.0,17.0,11.02,0.0
2016,5,14,5,45,221.0,27.5,1.15,12.0,52.5,22.35,12.37
2016,5,14,6,0,349.0,41.0,1.3,13.0,88.0,33.43,23.64
2016,5,14,6,15,434.5,50.5,1.15,13.5,135.5,40.95,30.82
2016,5,14,6,30,520.0,60.0,1.0,14.0,183.0,48.49,37.77
2016,5,14,6,45,575.0,67.5,0.9,14.5,234.5,54.15,42.84
2016,5,14,7,0,630.0,75.0,0.8,15.0,286.0,59.75,47.69
2016,5,14,7,15,669.5,80.5,0.8,15.5,339.0,63.64,50.89
2016,5,14,7,30,709.0,86.0,0.8,16.0,392.0,67.48,53.96
2016,5,14,7,45,739.0,90.5,0.85,17.0,445.0,76.19,61.09
2016,5,14,8,0,769.0,95.0,0.9,18.0,498.0,79.21,63.19
2016,5,14,8,15,790.5,98.5,1.3,18.5,548.0,81.25,64.59
2016,5,14,8,30,812.0,102.0,1.7,19.0,598.0,83.19,65.91
2016,5,14,8,45,832.0,103.0,2.1,20.0,645.5,83.43,65.66
2016,5,14,9,0,852.0,104.0,2.5,21.0,693.0,131.3,77.9
2016,5,14,9,15,863.5,106.0,2.7,21.0,734.5,189.4,110.42
2016,5,14,9,30,875.0,108.0,2.9,21.0,776.0,248.19,154.89
2016,5,14,9,45,889.5,106.5,3.15,21.5,813.5,305.98,203.24
2016,5,14,10,0,904.0,105.0,3.4,22.0,851.0,364.21,253.59
2016,5,14,10,15,910.0,106.5,3.55,22.0,880.0,421.52,303.79
2016,5,14,10,30,916.0,108.0,3.7,22.0,909.0,477.92,352.42
2016,5,14,10,45,919.0,109.5,3.9,22.5,931.0,531.72,397.32
2016,5,14,11,0,922.0,111.0,4.1,23.0,953.0,583.86,439.62
2016,5,14,11,15,924.0,111.5,4.2,23.0,968.0,632.82,479.08
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,679.61,515.99
2016,5,14,11,45,925.5,113.5,4.4,23.0,990.0,723.16,549.71
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,764.06,581.05
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,800.61,608.37
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,834.14,631.99
2016,5,14,12,45,914.5,119.0,4.7,23.5,986.0,861.7,650.46
2016,5,14,13,0,906.0,123.0,4.8,24.0,976.0,885.67,666.46
2016,5,14,13,15,902.0,122.5,4.8,24.0,960.5,905.98,680.67
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,922.6,692.44
2016,5,14,13,45,517.0,280.5,4.8,24.0,752.0,759.65,575.12
2016,5,14,14,0,136.0,439.0,4.8,24.0,559.0,533.06,403.46
2016,5,14,14,15,493.5,283.5,4.7,23.5,697.0,759.58,578.94
2016,5,14,14,30,851.0,128.0,4.6,23.0,835.0,930.1,703.14
2016,5,14,14,45,427.0,143.0,4.55,23.0,498.0,573.23,446.55
2016,5,14,15,0,3.0,158.0,4.5,23.0,161.0,127.68,96.22
2016,5,14,15,15,385.0,148.0,4.35,22.5,417.5,539.17,425.69
2016,5,14,15,30,767.0,138.0,4.2,22.0,674.0,863.08,663.88
2016,5,14,15,45,383.5,126.5,4.05,22.0,394.5,505.82,399.92
2016,5,14,16,0,0.0,115.0,3.9,22.0,115.0,89.8,67.14
2016,5,14,16,15,319.0,127.0,3.95,21.5,297.5,425.13,342.59
2016,5,14,16,30,638.0,139.0,4.0,21.0,480.0,699.19,554.47
2016,5,14,16,45,601.0,134.0,4.1,21.0,429.0,644.15,513.07
2016,5,14,17,0,564.0,129.0,4.2,21.0,378.0,581.3,466.9
2016,5,14,17,15,524.5,119.5,4.3,20.0,328.0,521.54,423.35
2016,5,14,17,30,485.0,110.0,4.4,19.0,278.0,463.21,379.27
2016,5,14,17,45,455.0,94.5,4.55,18.5,231.0,405.93,333.79
2016,5,14,18,0,425.0,79.0,4.7,18.0,184.0,350.07,287.5
2016,5,14,18,15,349.0,65.5,4.5,17.0,138.0,274.59,223.37
2016,5,14,18,30,273.0,52.0,4.3,16.0,92.0,206.37,163.77
2016,5,14,18,45,187.5,35.0,4.15,15.5,57.0,138.0,101.17
2016,5,14,19,0,102.0,18.0,4.0,15.0,22.0,67.52,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.0,22.32,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.0,7.5,1.25,4.5,10.0,5.9,0.0
2016,5,15,5,30,108.0,15.0,1.5,5.0,20.0,11.46,0.0
2016,5,15,5,45,237.0,29.0,1.75,5.5,57.0,23.64,14.06
2016,5,15,6,0,366.0,43.0,2.0,6.0,94.0,35.14,25.93
2016,5,15,6,15,450.0,53.0,2.2,6.5,142.0,43.05,33.63
2016,5,15,6,30,534.0,63.0,2.4,7.0,190.0,50.93,41.07
2016,5,15,6,45,586.5,71.0,2.65,7.5,242.0,56.88,46.54
2016,5,15,7,0,639.0,79.0,2.9,8.0,294.0,62.76,51.75
2016,5,15,7,15,677.5,85.0,2.95,8.5,347.5,66.9,55.26
2016,5,15,7,30,716.0,91.0,3.0,9.0,401.0,70.97,58.62
2016,5,15,7,45,738.5,97.5,3.05,9.5,453.0,74.94,61.83
2016,5,15,8,0,761.0,104.0,3.1,10.0,505.0,85.29,70.67
2016,5,15,8,15,783.0,108.5,3.1,10.5,555.5,87.78,72.47
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,90.14,74.15
2016,5,15,8,45,817.0,118.0,3.1,11.5,652.0,92.39,75.74
2016,5,15,9,0,829.0,123.0,3.1,12.0,698.0,132.5,82.58
2016,5,15,9,15,842.0,126.0,3.05,12.5,740.5,191.09,116.5
2016,5,15,9,30,855.0,129.0,3.0,13.0,783.0,250.76,162.56
2016,5,15,9,45,595.0,251.5,3.0,13.5,717.0,313.63,225.94
2016,5,15,10,0,335.0,374.0,3.0,14.0,651.0,354.74,269.04
2016,5,15,10,15,618.0,253.0,3.0,14.0,786.0,405.44,305.25
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,486.33,368.32
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,540.65,414.06
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,593.79,457.59
2016,5,15,11,15,921.5,132.0,3.1,15.0,988.0,644.54,498.72
2016,5,15,11,30,926.0,133.0,3.1,15.0,1005.0,693.39,537.34
2016,5,15,11,45,931.0,132.0,3.15,15.5,1015.0,739.07,571.89
2016,5,15,12,0,936.0,131.0,3.2,16.0,1025.0,782.5,603.96
2016,5,15,12,15,936.5,131.0,3.25,16.0,1025.5,820.85,632.86
2016,5,15,12,30,937.0,131.0,3.3,16.0,1026.0,856.29,658.06
2016,5,15,12,45,937.5,129.5,3.35,16.5,1019.5,887.41,678.71
2016,5,15,13,0,938.0,128.0,3.4,17.0,1013.0,915.17,696.96
2016,5,15,13,15,935.0,127.0,3.4,17.0,997.5,936.78,711.99
2016,5,15,13,30,932.0,126.0,3.4,17.0,982.0,954.58,724.53
2016,5,15,13,45,928.0,124.5,3.4,17.0,959.5,967.13,733.6
2016,5,15,14,0,924.0,123.0,3.4,17.0,937.0,975.71,740.12
2016,5,15,14,15,917.0,121.5,3.4,17.0,906.5,977.52,742.21
2016,5,15,14,30,910.0,120.0,3.4,17.0,876.0,975.33,741.76
2016,5,15,14,45,899.5,118.5,3.4,17.0,839.5,965.97,736.58
2016,5,15,15,0,889.0,117.0,3.4,17.0,803.0,952.8,728.96
2016,5,15,15,15,877.0,114.5,3.35,17.0,760.5,933.57,716.93
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,922.23,710.52
2016,5,15,15,45,843.5,111.0,3.3,17.0,669.5,888.95,689.1
2016,5,15,16,0,822.0,110.0,3.3,17.0,621.0,852.87,665.72
2016,5,15,16,15,800.5,106.0,3.15,16.5,570.5,811.04,638.34
2016,5,15,16,30,779.0,102.0,3.0,16.0,520.0,767.04,609.06
2016,5,15,16,45,745.0,99.0,2.85,16.0,466.0,716.79,573.61
2016,5,15,17,0,711.0,96.0,2.7,16.0,412.0,661.97,534.08
2016,5,15,17,15,672.0,90.0,2.35,15.5,358.0,600.05,487.24
2016,5,15,17,30,633.0,84.0,2.0,15.0,304.0,538.87,439.67
2016,5,15,17,45,574.5,77.0,1.7,14.5,251.0,465.77,381.36
2016,5,15,18,0,516.0,70.0,1.4,14.0,198.0,396.07,323.85
2016,5,15,18,15,436.0,59.0,1.3,13.0,149.5,315.33,256.64
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,241.63,192.92
2016,5,15,18,45,238.5,33.5,1.2,11.5,63.0,156.12,116.53
2016,5,15,19,0,121.0,19.0,1.2,11.0,25.0,75.76,3.71
2016,5,15,19,15,60.5,9.5,1.2,10.5,12.5,25.49,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,35.5,8.0,0.95,5.5,9.5,6.29,0.0
2016,5,16,5,30,71.0,16.0,1.1,6.0,19.0,12.24,0.0
2016,5,16,5,45,177.0,33.0,1.3,7.0,54.0,24.89,15.18
2016,5,16,6,0,283.0,50.0,1.5,8.0,89.0,37.61,27.96
2016,5,16,6,15,363.0,62.5,1.55,8.5,135.0,47.0,36.95
2016,5,16,6,30,443.0,75.0,1.6,9.0,181.0,56.35,45.67
2016,5,16,6,45,503.5,83.5,1.65,9.5,232.0,65.32,53.8
2016,5,16,7,0,564.0,92.0,1.7,10.0,283.0,71.2,58.93
2016,5,16,7,15,605.0,99.5,1.8,10.5,335.5,75.96,62.92
2016,5,16,7,30,646.0,107.0,1.9,11.0,388.0,80.61,66.72
2016,5,16,7,45,679.0,111.5,2.05,12.0,440.0,82.95,68.28
2016,5,16,8,0,712.0,116.0,2.2,13.0,492.0,85.24,69.77
2016,5,16,8,15,564.5,173.5,2.05,13.0,489.5,115.46,95.78
2016,5,16,8,30,417.0,231.0,1.9,13.0,487.0,141.96,118.15
2016,5,16,8,45,606.5,181.5,1.8,13.5,586.0,116.84,96.04
2016,5,16,9,0,796.0,132.0,1.7,14.0,685.0,135.17,85.08
2016,5,16,9,15,809.5,135.0,1.55,14.5,726.5,191.76,117.17
2016,5,16,9,30,823.0,138.0,1.4,15.0,768.0,249.53,160.74
2016,5,16,9,45,853.0,128.5,1.25,15.5,808.5,304.09,205.66
2016,5,16,10,0,883.0,119.0,1.1,16.0,849.0,364.62,256.52
2016,5,16,10,15,889.5,121.0,0.9,16.0,879.0,421.25,304.69
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,477.07,350.5
2016,5,16,10,45,900.5,124.5,0.55,16.5,932.0,530.55,392.14
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,582.57,430.56
2016,5,16,11,15,907.5,126.5,0.4,17.0,970.0,631.05,467.27
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,677.48,501.42
2016,5,16,11,45,909.0,129.0,0.45,17.5,992.5,720.45,531.96
2016,5,16,12,0,908.0,131.0,0.5,18.0,1000.0,760.82,559.96
2016,5,16,12,15,907.5,131.0,0.55,18.0,999.5,797.32,585.92
2016,5,16,12,30,907.0,131.0,0.6,18.0,999.0,830.94,608.67
2016,5,16,12,45,903.0,132.0,0.7,18.5,990.5,859.45,627.45
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,884.59,644.08
2016,5,16,13,15,895.5,132.0,0.85,19.0,966.5,904.96,658.06
2016,5,16,13,30,892.0,131.0,0.9,19.0,951.0,921.66,669.84
2016,5,16,13,45,694.0,239.0,1.0,19.0,868.0,883.56,646.1
2016,5,16,14,0,496.0,347.0,1.1,19.0,785.0,809.54,595.25
2016,5,16,14,15,680.0,236.5,1.15,19.0,815.0,890.44,656.08
2016,5,16,14,30,864.0,126.0,1.2,19.0,845.0,936.77,688.0
2016,5,16,14,45,849.5,126.0,1.25,19.0,808.0,925.34,681.88
2016,5,16,15,0,835.0,126.0,1.3,19.0,771.0,923.19,682.65
2016,5,16,15,15,821.5,123.0,1.35,19.0,729.5,902.29,671.07
2016,5,16,15,30,808.0,120.0,1.4,19.0,688.0,878.04,657.45
2016,5,16,15,45,785.0,119.0,1.45,19.0,640.5,844.44,637.43
2016,5,16,16,0,762.0,118.0,1.5,19.0,593.0,808.27,615.47
2016,5,16,16,15,739.5,114.0,1.45,19.0,544.0,771.81,591.96
2016,5,16,16,30,717.0,110.0,1.4,19.0,495.0,728.85,563.62
2016,5,16,16,45,678.0,107.5,1.4,19.0,442.5,673.27,526.31
2016,5,16,17,0,639.0,105.0,1.4,19.0,390.0,617.55,487.2
2016,5,16,17,15,599.5,98.0,1.2,18.5,338.5,556.93,442.68
2016,5,16,17,30,560.0,91.0,1.0,18.0,287.0,497.25,397.6
2016,5,16,17,45,500.0,83.5,0.85,17.5,236.5,425.83,342.21
2016,5,16,18,0,440.0,76.0,0.7,17.0,186.0,353.4,284.3
2016,5,16,18,15,365.0,63.5,0.7,16.5,140.5,278.99,223.31
2016,5,16,18,30,290.0,51.0,0.7,16.0,95.0,211.66,166.07
2016,5,16,18,45,145.0,37.0,0.7,16.0,59.0,112.07,81.62
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,20.59,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,9.05,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.79,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.51,0.0
2016,5,17,5,45,0.0,6.5,1.6,12.5,6.5,4.92,0.0
2016,5,17,6,0,0.0,11.0,1.7,13.0,11.0,8.34,1.69
2016,5,17,6,15,0.0,17.5,1.7,13.0,17.5,13.29,6.26
2016,5,17,6,30,0.0,24.0,1.7,13.0,24.0,18.26,10.83
2016,5,17,6,45,0.0,31.5,1.7,13.5,31.5,24.01,16.01
2016,5,17,7,0,0.0,39.0,1.7,14.0,39.0,29.78,21.13
2016,5,17,7,15,0.0,23.0,1.75,14.0,23.0,17.53,10.09
2016,5,17,7,30,0.0,7.0,1.8,14.0,7.0,5.33,0.0
2016,5,17,7,45,0.0,46.0,1.9,14.5,46.0,35.21,25.67
2016,5,17,8,0,0.0,85.0,2.0,15.0,85.0,65.39,51.97
2016,5,17,8,15,0.0,101.0,2.1,15.0,101.0,77.26,62.07
2016,5,17,8,30,0.0,117.0,2.2,15.0,117.0,88.83,71.85
2016,5,17,8,45,4.5,163.0,2.3,15.5,166.0,120.82,98.84
2016,5,17,9,0,9.0,209.0,2.4,16.0,215.0,152.66,119.46
2016,5,17,9,15,14.0,240.5,2.3,16.0,251.0,176.27,137.65
2016,5,17,9,30,19.0,272.0,2.2,16.0,287.0,200.9,156.58
2016,5,17,9,45,22.0,292.5,2.15,16.5,310.0,218.8,169.96
2016,5,17,10,0,25.0,313.0,2.1,17.0,333.0,230.48,178.46
2016,5,17,10,15,26.0,327.5,2.0,17.0,350.0,245.92,190.29
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,261.76,202.34
2016,5,17,10,45,29.5,358.0,1.8,17.5,385.0,279.78,215.57
2016,5,17,11,0,32.0,374.0,1.7,18.0,403.0,298.45,229.15
2016,5,17,11,15,85.5,426.0,1.65,18.0,506.5,373.86,285.97
2016,5,17,11,30,139.0,478.0,1.6,18.0,610.0,458.51,348.34
2016,5,17,11,45,110.5,472.0,1.6,18.5,577.5,444.82,337.15
2016,5,17,12,0,82.0,466.0,1.6,19.0,545.0,430.38,325.84
2016,5,17,12,15,88.0,470.0,1.65,19.0,554.5,447.06,338.54
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,463.84,351.11
2016,5,17,12,45,54.0,370.5,1.8,19.0,422.0,351.19,268.23
2016,5,17,13,0,14.0,267.0,1.9,19.0,280.0,223.39,171.26
2016,5,17,13,15,15.5,283.5,1.9,19.0,298.0,239.3,184.06
2016,5,17,13,30,17.0,300.0,1.9,19.0,316.0,255.51,196.62
2016,5,17,13,45,15.5,282.5,1.9,19.0,296.5,240.7,185.37
2016,5,17,14,0,14.0,265.0,1.9,19.0,277.0,225.6,173.96
2016,5,17,14,15,34.0,317.5,1.8,19.0,346.5,308.04,237.96
2016,5,17,14,30,54.0,370.0,1.7,19.0,416.0,379.31,291.88
2016,5,17,14,45,27.0,258.0,1.6,19.0,281.0,250.06,193.42
2016,5,17,15,0,0.0,146.0,1.5,19.0,146.0,114.92,87.3
2016,5,17,15,15,63.5,237.0,1.4,19.0,282.0,266.25,209.06
2016,5,17,15,30,127.0,328.0,1.3,19.0,418.0,435.88,338.13
2016,5,17,15,45,180.0,303.0,1.25,19.0,420.5,457.88,355.56
2016,5,17,16,0,233.0,278.0,1.2,19.0,423.0,476.72,371.62
2016,5,17,16,15,201.5,256.5,1.15,19.0,375.0,425.21,333.39
2016,5,17,16,30,170.0,235.0,1.1,19.0,327.0,374.37,295.53
2016,5,17,16,45,111.5,206.0,1.1,19.0,264.0,295.39,234.68
2016,5,17,17,0,53.0,177.0,1.1,19.0,201.0,204.15,162.51
2016,5,17,17,15,47.0,155.5,0.95,18.5,174.5,178.38,142.64
2016,5,17,17,30,41.0,134.0,0.8,18.0,148.0,152.81,122.29
2016,5,17,17,45,32.5,112.0,0.7,18.0,122.0,125.36,99.72
2016,5,17,18,0,24.0,90.0,0.6,18.0,96.0,98.34,77.13
2016,5,17,18,15,12.0,69.5,0.6,17.5,72.5,65.45,49.4
2016,5,17,18,30,0.0,49.0,0.6,17.0,49.0,41.18,28.65
2016,5,17,18,45,0.0,30.5,0.6,16.5,30.5,24.66,14.15
2016,5,17,19,0,0.0,12.0,0.6,16.0,12.0,9.13,0.0
2016,5,17,19,15,0.0,6.0,0.65,15.5,6.0,4.72,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,6.69,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,12.99,0.0
2016,5,18,5,45,180.0,32.5,2.4,14.0,54.5,24.55,14.65
2016,5,18,6,0,287.0,48.0,2.6,14.0,89.0,36.25,26.09
2016,5,18,6,15,366.0,59.5,2.65,14.0,134.5,44.97,34.34
2016,5,18,6,30,445.0,71.0,2.7,14.0,180.0,56.15,44.58
2016,5,18,6,45,222.5,59.0,2.8,14.0,113.5,42.93,32.88
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,35.93,26.61
2016,5,18,7,15,0.0,56.0,2.85,14.5,56.0,42.88,32.66
2016,5,18,7,30,0.0,65.0,2.8,15.0,65.0,49.85,38.63
2016,5,18,7,45,0.0,104.0,2.75,15.5,104.0,78.74,63.71
2016,5,18,8,0,0.0,143.0,2.7,16.0,143.0,105.71,86.65
2016,5,18,8,15,5.5,172.5,2.6,16.0,176.0,125.81,103.53
2016,5,18,8,30,11.0,202.0,2.5,16.0,209.0,145.51,119.88
2016,5,18,8,45,11.5,213.0,2.4,16.5,221.0,153.31,125.81
2016,5,18,9,0,12.0,224.0,2.3,17.0,233.0,162.47,126.69
2016,5,18,9,15,10.5,219.0,2.15,17.0,227.0,161.72,125.6
2016,5,18,9,30,9.0,214.0,2.0,17.0,221.0,160.22,124.14
2016,5,18,9,45,9.0,212.5,1.95,17.5,220.0,160.93,124.27
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,161.43,124.27
2016,5,18,10,15,10.5,231.0,1.8,18.0,240.5,177.82,136.99
2016,5,18,10,30,12.0,251.0,1.7,18.0,262.0,194.62,149.93
2016,5,18,10,45,11.0,234.5,1.6,18.5,245.0,183.77,141.04
2016,5,18,11,0,10.0,218.0,1.5,19.0,228.0,172.36,131.82
2016,5,18,11,15,10.0,215.0,1.4,19.5,225.5,171.31,130.69
2016,5,18,11,30,10.0,212.0,1.3,20.0,223.0,170.16,129.48
2016,5,18,11,45,11.0,228.0,1.25,20.5,239.5,184.27,140.1
2016,5,18,12,0,12.0,244.0,1.2,21.0,256.0,198.64,150.77
2016,5,18,12,15,26.5,330.5,1.15,21.0,356.5,286.84,217.6
2016,5,18,12,30,41.0,417.0,1.1,21.0,457.0,374.15,281.58
2016,5,18,12,45,89.5,449.0,1.1,21.0,534.5,446.66,334.63
2016,5,18,13,0,138.0,481.0,1.1,21.0,612.0,536.39,398.71
2016,5,18,13,15,146.0,465.5,1.1,21.0,602.5,539.57,400.86
2016,5,18,13,30,154.0,450.0,1.1,21.0,593.0,541.61,403.03
2016,5,18,13,45,135.0,443.5,1.15,21.0,566.5,526.51,392.71
2016,5,18,14,0,116.0,437.0,1.2,21.0,540.0,509.94,381.39
2016,5,18,14,15,133.5,424.0,1.2,21.0,538.5,519.46,389.42
2016,5,18,14,30,151.0,411.0,1.2,21.0,537.0,528.13,396.7
2016,5,18,14,45,115.5,384.0,1.25,21.0,478.5,473.12,357.51
2016,5,18,15,0,80.0,357.0,1.3,21.0,420.0,396.7,302.42
2016,5,18,15,15,62.0,325.0,1.35,21.0,372.0,351.04,269.41
2016,5,18,15,30,44.0,293.0,1.4,21.0,324.0,305.06,235.34
2016,5,18,15,45,29.0,252.5,1.45,21.0,272.5,253.11,196.14
2016,5,18,16,0,14.0,212.0,1.5,21.0,221.0,186.37,144.55
2016,5,18,16,15,7.5,185.0,1.5,20.5,190.0,157.51,122.39
2016,5,18,16,30,1.0,158.0,1.5,20.0,159.0,128.92,99.96
2016,5,18,16,45,0.5,146.0,1.55,19.5,146.5,118.96,92.49
2016,5,18,17,0,0.0,134.0,1.6,19.0,134.0,109.09,84.95
2016,5,18,17,15,0.0,116.5,1.55,18.5,116.5,94.52,73.41
2016,5,18,17,30,0.0,99.0,1.5,18.0,99.0,79.9,61.63
2016,5,18,17,45,201.5,90.0,1.5,18.0,141.5,226.99,186.27
2016,5,18,18,0,403.0,81.0,1.5,18.0,184.0,336.77,273.65
2016,5,18,18,15,330.5,68.0,1.5,17.5,139.5,265.17,213.21
2016,5,18,18,30,258.0,55.0,1.5,17.0,95.0,200.43,157.76
2016,5,18,18,45,159.5,37.5,1.5,16.5,59.5,127.22,94.21
2016,5,18,19,0,61.0,20.0,1.5,16.0,24.0,49.28,13.68
2016,5,18,19,15,30.5,10.0,1.6,16.0,12.0,16.86,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.0,8.0,1.7,12.0,9.0,6.29,0.0
2016,5,19,5,30,40.0,16.0,1.8,12.0,18.0,12.23,0.0
2016,5,19,5,45,119.5,35.5,1.95,12.0,51.0,26.48,16.53
2016,5,19,6,0,199.0,55.0,2.1,12.0,84.0,40.59,30.17
2016,5,19,6,15,99.5,49.5,2.15,12.0,64.0,36.77,27.33
2016,5,19,6,30,0.0,44.0,2.2,12.0,44.0,33.63,24.75
2016,5,19,6,45,0.0,56.5,2.25,12.5,56.5,43.27,33.42
2016,5,19,7,0,0.0,69.0,2.3,13.0,69.0,52.87,41.91
2016,5,19,7,15,0.0,68.0,2.25,13.0,68.0,52.16,41.15
2016,5,19,7,30,0.0,67.0,2.2,13.0,67.0,51.39,40.33
2016,5,19,7,45,0.0,87.5,2.15,13.5,87.5,67.13,53.98
2016,5,19,8,0,0.0,108.0,2.1,14.0,108.0,81.94,66.61
2016,5,19,8,15,0.0,75.5,2.05,14.0,75.5,58.06,45.52
2016,5,19,8,30,0.0,43.0,2.0,14.0,43.0,33.0,23.44
2016,5,19,8,45,0.0,41.5,1.95,14.5,41.5,31.87,22.34
2016,5,19,9,0,0.0,40.0,1.9,15.0,40.0,30.75,20.1
2016,5,19,9,15,0.0,86.0,1.85,15.0,86.0,66.41,49.61
2016,5,19,9,30,0.0,132.0,1.8,15.0,132.0,100.65,77.49
2016,5,19,9,45,2.5,153.0,1.8,15.0,155.5,116.88,90.35
2016,5,19,10,0,5.0,174.0,1.8,15.0,179.0,133.53,103.53
2016,5,19,10,15,6.5,179.5,1.8,15.0,185.5,138.93,107.69
2016,5,19,10,30,8.0,185.0,1.8,15.0,192.0,144.53,112.06
2016,5,19,10,45,8.5,189.0,1.85,15.5,197.0,148.72,115.13
2016,5,19,11,0,9.0,193.0,1.9,16.0,202.0,152.98,118.25
2016,5,19,11,15,13.5,244.5,1.9,16.0,258.0,195.63,151.9
2016,5,19,11,30,18.0,296.0,1.9,16.0,314.0,239.28,185.83
2016,5,19,11,45,17.0,300.0,1.95,16.0,317.0,243.82,189.22
2016,5,19,12,0,16.0,304.0,2.0,16.0,320.0,248.24,192.66
2016,5,19,12,15,17.5,316.5,2.05,16.0,334.0,261.13,202.7
2016,5,19,12,30,19.0,329.0,2.1,16.0,348.0,274.23,212.89
2016,5,19,12,45,17.5,312.0,2.15,16.0,329.5,261.19,202.91
2016,5,19,13,0,16.0,295.0,2.2,16.0,311.0,247.68,192.61
2016,5,19,13,15,16.5,297.0,2.25,16.0,313.0,251.08,195.48
2016,5,19,13,30,17.0,299.0,2.3,16.0,315.0,254.45,198.31
2016,5,19,13,45,17.5,302.0,2.35,16.0,318.5,258.66,201.81
2016,5,19,14,0,18.0,305.0,2.4,16.0,322.0,262.9,205.38
2016,5,19,14,15,17.5,294.5,2.45,16.0,310.5,254.68,199.27
2016,5,19,14,30,17.0,284.0,2.5,16.0,299.0,246.3,193.07
2016,5,19,14,45,14.0,258.5,2.55,16.0,270.5,222.45,174.62
2016,5,19,15,0,11.0,233.0,2.6,16.0,242.0,198.42,155.92
2016,5,19,15,15,53.5,278.5,2.55,16.0,317.5,296.71,235.35
2016,5,19,15,30,96.0,324.0,2.5,16.0,393.0,382.81,303.39
2016,5,19,15,45,94.5,301.5,2.5,16.0,365.5,360.45,286.57
2016,5,19,16,0,93.0,279.0,2.5,16.0,338.0,337.56,269.69
2016,5,19,16,15,87.0,255.0,2.45,15.5,306.5,308.83,248.33
2016,5,19,16,30,81.0,231.0,2.4,15.0,275.0,279.89,226.49
2016,5,19,16,45,42.0,188.0,2.35,15.0,211.0,204.86,165.68
2016,5,19,17,0,3.0,145.0,2.3,15.0,147.0,121.49,96.62
2016,5,19,17,15,1.5,126.5,2.15,14.5,127.5,104.88,83.33
2016,5,19,17,30,0.0,108.0,2.0,14.0,108.0,88.34,69.76
2016,5,19,17,45,0.0,89.5,1.95,14.0,89.5,72.78,56.69
2016,5,19,18,0,0.0,71.0,1.9,14.0,71.0,57.11,43.32
2016,5,19,18,15,0.0,53.5,1.75,14.0,53.5,42.29,30.48
2016,5,19,18,30,0.0,36.0,1.6,14.0,36.0,27.52,17.6
2016,5,19,18,45,0.0,22.5,1.45,14.0,22.5,17.15,8.35
2016,5,19,19,0,0.0,9.0,1.3,14.0,9.0,6.83,0.0
2016,5,19,19,15,0.0,4.5,1.3,13.5,4.5,3.54,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.0,1.6,11.0,4.0,3.15,0.0
2016,5,20,5,30,0.0,8.0,1.8,11.0,8.0,6.07,0.0
2016,5,20,5,45,0.0,21.5,2.0,11.5,21.5,16.39,8.18
2016,5,20,6,0,0.0,35.0,2.2,12.0,35.0,26.76,18.03
2016,5,20,6,15,0.0,52.5,2.2,12.0,52.5,39.57,29.86
2016,5,20,6,30,0.0,70.0,2.2,12.0,70.0,52.24,41.47
2016,5,20,6,45,0.0,89.0,2.25,12.5,89.0,65.79,53.59
2016,5,20,7,0,0.0,108.0,2.3,13.0,108.0,79.23,65.36
2016,5,20,7,15,0.0,108.0,2.35,13.5,108.0,80.24,65.94
2016,5,20,7,30,0.0,108.0,2.4,14.0,108.0,80.98,66.24
2016,5,20,7,45,0.0,99.0,2.5,14.5,99.0,75.28,60.88
2016,5,20,8,0,0.0,90.0,2.6,15.0,90.0,69.18,55.22
2016,5,20,8,15,46.0,182.0,2.65,15.0,211.0,127.06,105.04
2016,5,20,8,30,92.0,274.0,2.7,15.0,332.0,178.39,148.22
2016,5,20,8,45,52.0,249.0,2.8,15.5,282.5,165.78,136.81
2016,5,20,9,0,12.0,224.0,2.9,16.0,233.0,162.45,127.26
2016,5,20,9,15,13.5,239.5,2.9,16.0,249.5,175.5,137.15
2016,5,20,9,30,15.0,255.0,2.9,16.0,266.0,188.87,147.4
2016,5,20,9,45,17.0,272.5,2.9,16.5,286.0,204.03,158.81
2016,5,20,10,0,19.0,290.0,2.9,17.0,306.0,219.62,170.55
2016,5,20,10,15,22.0,312.5,2.85,17.0,332.0,239.48,185.87
2016,5,20,10,30,25.0,335.0,2.8,17.0,358.0,255.58,198.21
2016,5,20,10,45,21.5,322.5,2.75,17.0,342.5,252.93,196.09
2016,5,20,11,0,18.0,310.0,2.7,17.0,327.0,244.91,189.82
2016,5,20,11,15,16.5,294.5,2.6,17.0,310.5,234.96,182.04
2016,5,20,11,30,15.0,279.0,2.5,17.0,294.0,224.38,173.77
2016,5,20,11,45,13.0,249.5,2.45,17.0,262.5,202.12,156.4
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,179.11,138.38
2016,5,20,12,15,11.0,223.0,2.35,17.0,234.0,182.5,141.11
2016,5,20,12,30,11.0,226.0,2.3,17.0,237.0,185.84,143.75
2016,5,20,12,45,33.5,330.5,2.25,17.0,363.0,299.86,232.68
2016,5,20,13,0,56.0,435.0,2.2,17.0,489.0,412.68,317.75
2016,5,20,13,15,41.5,397.5,2.15,16.5,437.0,372.66,287.66
2016,5,20,13,30,27.0,360.0,2.1,16.0,385.0,330.72,256.43
2016,5,20,13,45,33.5,368.5,2.1,16.0,399.0,347.62,269.92
2016,5,20,14,0,40.0,377.0,2.1,16.0,413.0,364.84,283.42
2016,5,20,14,15,24.5,295.0,2.1,16.0,317.0,277.74,216.78
2016,5,20,14,30,9.0,213.0,2.1,16.0,221.0,178.34,139.05
2016,5,20,14,45,8.0,208.0,2.1,16.0,215.0,173.65,135.77
2016,5,20,15,0,7.0,203.0,2.1,16.0,209.0,168.94,132.24
2016,5,20,15,15,6.5,198.5,2.0,16.0,204.0,165.13,129.44
2016,5,20,15,30,6.0,194.0,1.9,16.0,199.0,161.36,126.68
2016,5,20,15,45,5.5,188.0,1.85,16.0,192.0,156.36,122.96
2016,5,20,16,0,5.0,182.0,1.8,16.0,185.0,151.44,119.32
2016,5,20,16,15,2.5,144.5,1.75,16.0,146.0,117.17,91.7
2016,5,20,16,30,0.0,107.0,1.7,16.0,107.0,83.47,64.2
2016,5,20,16,45,0.0,99.0,1.65,16.0,99.0,77.06,59.14
2016,5,20,17,0,0.0,91.0,1.6,16.0,91.0,70.67,54.03
2016,5,20,17,15,0.0,79.0,1.65,15.5,79.0,60.91,46.12
2016,5,20,17,30,0.0,67.0,1.7,15.0,67.0,51.38,38.28
2016,5,20,17,45,0.0,55.5,1.75,15.0,55.5,42.49,30.77
2016,5,20,18,0,0.0,44.0,1.8,15.0,44.0,33.63,23.18
2016,5,20,18,15,0.0,33.5,1.85,15.0,33.5,25.55,16.16
2016,5,20,18,30,0.0,23.0,1.9,15.0,23.0,17.51,9.11
2016,5,20,18,45,0.0,14.5,2.0,15.0,14.5,11.01,3.33
2016,5,20,19,0,0.0,6.0,2.1,15.0,6.0,4.54,0.0
2016,5,20,19,15,0.0,3.0,2.25,15.0,3.0,2.36,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,9.83,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,18.19,0.0
2016,5,21,5,45,180.5,34.5,1.3,13.5,61.0,26.0,16.22
2016,5,21,6,0,361.0,44.0,1.5,14.0,97.0,35.74,25.75
2016,5,21,6,15,437.0,53.0,1.5,14.5,143.0,42.76,32.38
2016,5,21,6,30,513.0,62.0,1.5,15.0,189.0,49.77,38.79
2016,5,21,6,45,563.0,69.0,1.5,15.5,239.0,54.95,43.36
2016,5,21,7,0,613.0,76.0,1.5,16.0,289.0,60.07,47.73
2016,5,21,7,15,351.0,129.0,1.55,16.5,255.5,88.84,72.66
2016,5,21,7,30,89.0,182.0,1.6,17.0,222.0,124.31,102.8
2016,5,21,7,45,54.5,187.5,1.65,17.5,213.0,128.31,105.58
2016,5,21,8,0,20.0,193.0,1.7,18.0,204.0,137.93,113.14
2016,5,21,8,15,35.5,225.5,1.7,18.5,246.5,150.97,123.46
2016,5,21,8,30,51.0,258.0,1.7,19.0,289.0,169.41,138.13
2016,5,21,8,45,60.0,284.0,1.75,19.5,323.5,183.85,149.33
2016,5,21,9,0,69.0,310.0,1.8,20.0,358.0,204.03,156.17
2016,5,21,9,15,133.0,339.5,1.75,20.5,439.5,229.3,171.22
2016,5,21,9,30,197.0,369.0,1.7,21.0,521.0,272.97,200.86
2016,5,21,9,45,198.5,388.0,1.7,21.5,547.5,303.82,224.15
2016,5,21,10,0,200.0,407.0,1.7,22.0,574.0,335.07,248.04
2016,5,21,10,15,158.5,421.0,1.7,22.0,556.5,347.99,259.62
2016,5,21,10,30,117.0,435.0,1.7,22.0,539.0,356.26,267.08
2016,5,21,10,45,508.5,273.5,1.7,22.5,740.0,444.15,329.92
2016,5,21,11,0,900.0,112.0,1.7,23.0,941.0,563.31,417.21
2016,5,21,11,15,584.0,290.5,1.75,23.0,832.0,562.15,417.38
2016,5,21,11,30,268.0,469.0,1.8,23.0,723.0,530.91,393.8
2016,5,21,11,45,588.5,291.0,1.85,23.0,855.0,633.73,472.08
2016,5,21,12,0,909.0,113.0,1.9,23.0,987.0,739.88,551.63
2016,5,21,12,15,581.0,297.5,1.9,23.0,856.5,695.06,515.36
2016,5,21,12,30,253.0,482.0,1.9,23.0,726.0,610.66,451.13
2016,5,21,12,45,255.5,477.5,1.95,23.0,722.5,626.06,463.25
2016,5,21,13,0,258.0,473.0,2.0,23.0,719.0,640.0,473.61
2016,5,21,13,15,349.0,431.0,2.0,23.0,757.5,695.54,514.63
2016,5,21,13,30,440.0,389.0,2.0,23.0,796.0,764.75,563.96
2016,5,21,13,45,240.0,384.0,2.05,23.0,605.5,580.45,433.66
2016,5,21,14,0,40.0,379.0,2.1,23.0,415.0,366.35,275.96
2016,5,21,14,15,143.5,392.0,2.1,23.0,513.5,496.05,374.99
2016,5,21,14,30,247.0,405.0,2.1,23.0,612.0,627.54,470.48
2016,5,21,14,45,165.0,383.0,2.15,23.0,519.0,515.57,389.46
2016,5,21,15,0,83.0,361.0,2.2,23.0,426.0,401.97,306.07
2016,5,21,15,15,49.0,299.5,2.15,23.0,337.5,312.62,239.68
2016,5,21,15,30,15.0,238.0,2.1,23.0,249.0,207.99,159.51
2016,5,21,15,45,7.5,176.5,2.1,23.0,182.0,148.03,113.14
2016,5,21,16,0,0.0,115.0,2.1,23.0,115.0,89.71,66.95
2016,5,21,16,15,39.5,173.5,2.0,22.5,195.5,185.41,145.02
2016,5,21,16,30,79.0,232.0,1.9,22.0,276.0,278.47,219.27
2016,5,21,16,45,39.5,120.0,1.85,22.0,142.0,133.8,104.57
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,6.09,0.0
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,5.32,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,4.56,0.0
2016,5,21,17,45,244.5,37.5,1.25,21.0,101.0,210.0,171.58
2016,5,21,18,0,489.0,69.0,1.1,21.0,196.0,375.7,300.41
2016,5,21,18,15,416.5,59.0,1.05,20.5,150.5,302.03,238.97
2016,5,21,18,30,344.0,49.0,1.0,20.0,105.0,234.61,182.27
2016,5,21,18,45,238.0,35.5,0.95,19.5,68.0,154.74,114.45
2016,5,21,19,0,132.0,22.0,0.9,19.0,31.0,84.44,39.35
2016,5,21,19,15,66.0,11.0,0.9,18.5,15.5,27.97,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,1.45,12.5,8.0,6.29,0.0
2016,5,22,5,30,0.0,16.0,1.7,13.0,16.0,12.21,0.0
2016,5,22,5,45,32.5,34.5,2.0,13.5,39.5,25.84,16.15
2016,5,22,6,0,65.0,53.0,2.3,14.0,63.0,38.92,28.54
2016,5,22,6,15,86.0,74.0,2.5,14.0,92.5,53.33,41.8
2016,5,22,6,30,107.0,95.0,2.7,14.0,122.0,67.48,54.66
2016,5,22,6,45,123.0,116.5,2.95,14.5,154.0,81.58,67.13
2016,5,22,7,0,139.0,138.0,3.2,15.0,186.0,95.37,79.04
2016,5,22,7,15,69.5,129.5,3.35,15.0,153.5,92.92,76.67
2016,5,22,7,30,0.0,121.0,3.5,15.0,121.0,89.74,73.64
2016,5,22,7,45,29.5,171.0,3.7,15.5,187.0,118.65,98.33
2016,5,22,8,0,59.0,221.0,3.9,16.0,253.0,147.8,122.78
2016,5,22,8,15,101.5,251.5,3.95,16.5,312.5,165.98,137.53
2016,5,22,8,30,144.0,282.0,4.0,17.0,372.0,175.47,144.8
2016,5,22,8,45,189.5,302.0,4.05,17.5,429.5,186.48,153.31
2016,5,22,9,0,235.0,322.0,4.1,18.0,487.0,210.68,159.43
2016,5,22,9,15,191.0,346.5,4.1,18.0,486.0,239.88,179.83
2016,5,22,9,30,147.0,371.0,4.1,18.0,485.0,264.21,199.94
2016,5,22,9,45,502.0,250.0,4.1,18.5,664.5,284.69,202.73
2016,5,22,10,0,857.0,129.0,4.1,19.0,844.0,356.34,251.08
2016,5,22,10,15,490.0,283.0,4.1,19.0,695.0,372.81,277.7
2016,5,22,10,30,123.0,437.0,4.1,19.0,546.0,359.56,275.36
2016,5,22,10,45,500.5,289.0,4.1,19.5,748.5,449.87,342.16
2016,5,22,11,0,878.0,141.0,4.1,20.0,951.0,570.1,433.55
2016,5,22,11,15,882.0,142.0,4.05,20.0,967.0,618.28,472.2
2016,5,22,11,30,886.0,143.0,4.0,20.0,983.0,664.66,508.78
2016,5,22,11,45,599.5,307.0,4.0,20.5,877.5,651.05,496.03
2016,5,22,12,0,313.0,471.0,4.0,21.0,772.0,605.69,458.62
2016,5,22,12,15,389.5,445.5,3.95,21.0,821.0,663.8,502.51
2016,5,22,12,30,466.0,420.0,3.9,21.0,870.0,731.14,551.9
2016,5,22,12,45,439.5,416.0,3.9,21.0,837.5,730.38,551.37
2016,5,22,13,0,413.0,412.0,3.9,21.0,805.0,725.8,548.43
2016,5,22,13,15,630.0,288.0,3.85,21.0,876.5,825.29,624.3
2016,5,22,13,30,847.0,164.0,3.8,21.0,948.0,915.55,690.13
2016,5,22,13,45,833.0,167.5,3.75,21.0,924.0,923.43,695.15
2016,5,22,14,0,819.0,171.0,3.7,21.0,900.0,927.38,698.21
2016,5,22,14,15,409.5,127.0,3.6,21.0,491.5,524.81,410.15
2016,5,22,14,30,0.0,83.0,3.5,21.0,83.0,64.29,46.04
2016,5,22,14,45,6.0,161.5,3.45,21.0,166.5,132.97,101.5
2016,5,22,15,0,12.0,240.0,3.4,21.0,250.0,205.12,158.6
2016,5,22,15,15,364.0,206.0,3.2,20.5,465.5,562.66,441.97
2016,5,22,15,30,716.0,172.0,3.0,20.0,681.0,847.87,651.58
2016,5,22,15,45,685.5,172.5,2.9,20.0,634.5,811.01,624.36
2016,5,22,16,0,655.0,173.0,2.8,20.0,588.0,771.97,597.55
2016,5,22,16,15,630.5,166.0,2.65,19.5,539.5,728.81,568.48
2016,5,22,16,30,606.0,159.0,2.5,19.0,491.0,684.08,537.79
2016,5,22,16,45,361.0,175.0,2.35,19.0,367.5,467.38,373.76
2016,5,22,17,0,116.0,191.0,2.2,19.0,244.0,279.08,223.82
2016,5,22,17,15,101.0,170.5,1.95,18.5,212.5,244.99,197.74
2016,5,22,17,30,86.0,150.0,1.7,18.0,181.0,198.6,160.67
2016,5,22,17,45,76.5,126.5,1.5,17.5,151.0,167.19,135.21
2016,5,22,18,0,67.0,103.0,1.3,17.0,121.0,136.17,109.42
2016,5,22,18,15,50.5,81.0,1.2,16.5,92.5,103.79,81.91
2016,5,22,18,30,34.0,59.0,1.1,16.0,64.0,72.43,54.89
2016,5,22,18,45,17.0,38.5,1.05,15.5,41.0,43.62,29.83
2016,5,22,19,0,0.0,18.0,1.0,15.0,18.0,13.74,2.6
2016,5,22,19,15,0.0,9.0,1.0,14.5,9.0,7.08,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,53.5,10.0,1.55,9.5,13.0,7.87,0.0
2016,5,23,5,30,107.0,20.0,1.8,10.0,26.0,15.16,0.0
2016,5,23,5,45,208.0,35.5,2.05,10.5,62.0,26.85,17.31
2016,5,23,6,0,309.0,51.0,2.3,11.0,98.0,38.52,28.58
2016,5,23,6,15,383.0,63.0,2.4,11.5,144.0,47.54,37.08
2016,5,23,6,30,457.0,75.0,2.5,12.0,190.0,59.22,47.72
2016,5,23,6,45,415.0,94.5,2.7,12.5,217.5,68.88,56.34
2016,5,23,7,0,373.0,114.0,2.9,13.0,245.0,80.46,66.45
2016,5,23,7,15,391.0,132.0,3.0,13.5,289.0,91.35,75.74
2016,5,23,7,30,409.0,150.0,3.1,14.0,333.0,101.75,84.44
2016,5,23,7,45,561.0,131.0,3.25,14.5,414.0,93.27,76.58
2016,5,23,8,0,713.0,112.0,3.4,15.0,495.0,82.44,66.76
2016,5,23,8,15,735.0,116.5,3.4,15.0,544.0,84.5,68.31
2016,5,23,8,30,757.0,121.0,3.4,15.0,593.0,93.78,76.11
2016,5,23,8,45,424.5,220.5,3.4,15.5,489.0,133.56,109.73
2016,5,23,9,0,92.0,320.0,3.4,16.0,385.0,210.21,163.71
2016,5,23,9,15,52.0,279.5,3.35,16.0,317.0,195.31,151.34
2016,5,23,9,30,12.0,239.0,3.3,16.0,249.0,177.57,138.54
2016,5,23,9,45,90.0,324.5,3.3,16.5,399.5,246.84,189.87
2016,5,23,10,0,168.0,410.0,3.3,17.0,550.0,326.02,248.76
2016,5,23,10,15,220.0,418.5,3.25,17.0,609.0,367.89,280.51
2016,5,23,10,30,272.0,427.0,3.2,17.0,668.0,410.42,313.33
2016,5,23,10,45,145.0,368.0,3.2,17.5,496.5,338.57,260.75
2016,5,23,11,0,18.0,309.0,3.2,18.0,325.0,243.93,188.34
2016,5,23,11,15,239.5,358.0,3.15,18.0,585.0,411.87,318.36
2016,5,23,11,30,461.0,407.0,3.1,18.0,845.0,604.49,461.89
2016,5,23,11,45,237.0,327.5,3.1,18.5,553.0,422.93,326.42
2016,5,23,12,0,13.0,248.0,3.1,19.0,261.0,202.19,155.05
2016,5,23,12,15,152.5,360.0,3.05,19.0,507.5,411.83,318.52
2016,5,23,12,30,292.0,472.0,3.0,19.0,754.0,630.86,479.7
2016,5,23,12,45,176.0,457.5,2.95,19.0,627.5,533.01,406.08
2016,5,23,13,0,60.0,443.0,2.9,19.0,501.0,421.77,322.26
2016,5,23,13,15,38.0,369.5,2.8,19.0,406.0,344.11,264.4
2016,5,23,13,30,16.0,296.0,2.7,19.0,311.0,250.67,193.06
2016,5,23,13,45,441.0,215.0,2.65,19.0,607.5,625.16,485.3
2016,5,23,14,0,866.0,134.0,2.6,19.0,904.0,919.5,693.18
2016,5,23,14,15,858.5,132.0,2.55,19.0,875.0,920.36,691.38
