Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,14,30,851.0,130.0,2.5,19.0,846.0,917.46,689.94
2016,5,23,14,45,577.0,243.0,2.45,19.0,719.5,800.24,607.7
2016,5,23,15,0,303.0,356.0,2.4,19.0,593.0,635.95,486.58
2016,5,23,15,15,551.0,240.5,2.3,18.5,643.5,765.09,587.7
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,865.17,660.93
2016,5,23,15,45,529.5,201.5,2.15,18.0,569.0,694.05,538.44
2016,5,23,16,0,260.0,278.0,2.1,18.0,444.0,514.47,403.18
2016,5,23,16,15,170.0,256.0,2.0,18.0,361.0,394.65,312.88
2016,5,23,16,30,80.0,234.0,1.9,18.0,278.0,280.56,223.42
2016,5,23,16,45,108.0,213.0,1.8,18.0,266.5,297.27,238.35
2016,5,23,17,0,136.0,192.0,1.7,18.0,255.0,294.32,237.24
2016,5,23,17,15,126.5,170.0,1.5,17.5,222.5,261.61,211.81
2016,5,23,17,30,117.0,148.0,1.3,17.0,190.0,229.09,186.12
2016,5,23,17,45,311.0,109.0,1.1,17.0,197.0,313.15,255.88
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,384.59,310.48
2016,5,23,18,15,434.0,60.0,0.85,16.5,157.5,311.08,249.21
2016,5,23,18,30,363.0,50.0,0.8,16.0,111.0,243.61,191.93
2016,5,23,18,45,262.0,37.0,0.75,15.5,73.0,165.39,124.76
2016,5,23,19,0,161.0,24.0,0.7,15.0,35.0,97.64,53.23
2016,5,23,19,15,80.5,12.0,0.6,15.0,17.5,32.91,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.0,10.0,1.3,10.5,14.5,7.87,0.0
2016,5,24,5,30,160.0,20.0,1.5,11.0,29.0,15.31,0.81
2016,5,24,5,45,272.5,32.5,1.7,12.0,66.5,26.46,16.93
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,36.64,26.7
2016,5,24,6,15,459.0,54.0,1.85,13.5,151.0,43.68,33.36
2016,5,24,6,30,533.0,63.0,1.8,14.0,198.0,50.7,39.78
2016,5,24,6,45,586.0,69.5,1.8,14.5,249.0,55.56,44.08
2016,5,24,7,0,639.0,76.0,1.8,15.0,300.0,60.4,48.22
2016,5,24,7,15,675.5,81.5,1.95,16.0,352.5,64.24,51.25
2016,5,24,7,30,712.0,87.0,2.1,17.0,405.0,68.01,54.15
2016,5,24,7,45,740.5,91.0,2.25,18.0,457.0,76.34,60.93
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,78.96,62.7
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,80.96,64.06
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,82.85,65.32
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,84.2,66.12
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,116.91,69.58
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,182.58,106.12
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,240.4,148.35
2016,5,24,9,45,875.5,114.5,2.05,21.5,819.0,297.52,195.23
2016,5,24,10,0,885.0,116.0,2.0,22.0,855.0,354.62,243.75
2016,5,24,10,15,892.0,117.5,1.95,22.5,884.5,410.57,291.24
2016,5,24,10,30,899.0,119.0,1.9,23.0,914.0,465.76,337.01
2016,5,24,10,45,904.5,119.5,1.85,23.5,937.5,518.59,379.6
2016,5,24,11,0,910.0,120.0,1.8,24.0,961.0,570.04,419.63
2016,5,24,11,15,913.0,121.0,1.75,24.0,976.5,618.83,457.19
2016,5,24,11,30,916.0,122.0,1.7,24.0,992.0,665.63,492.16
2016,5,24,11,45,918.0,122.0,1.7,24.0,1000.5,708.91,524.05
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,749.8,553.52
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.5,786.68,579.66
2016,5,24,12,30,920.0,122.0,1.7,24.0,1010.0,820.73,602.65
2016,5,24,12,45,921.5,119.5,1.7,24.5,1003.5,850.94,621.17
2016,5,24,13,0,923.0,117.0,1.7,25.0,997.0,877.9,637.47
2016,5,24,13,15,920.0,116.5,1.7,25.0,982.0,899.32,651.4
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,917.05,663.06
2016,5,24,13,45,912.0,115.0,1.75,25.0,944.5,928.8,671.58
2016,5,24,14,0,907.0,114.0,1.8,25.0,922.0,936.66,677.79
2016,5,24,14,15,900.5,112.5,1.8,25.0,893.0,938.81,679.91
2016,5,24,14,30,894.0,111.0,1.8,25.0,864.0,937.08,679.72
2016,5,24,14,45,885.0,109.0,1.8,25.0,828.5,928.75,675.44
2016,5,24,15,0,876.0,107.0,1.8,25.0,793.0,916.68,668.92
2016,5,24,15,15,864.5,105.0,1.8,24.5,752.5,898.77,659.99
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,877.47,648.89
2016,5,24,15,45,838.5,100.5,1.8,24.0,666.5,849.82,632.29
2016,5,24,16,0,824.0,98.0,1.8,24.0,621.0,828.85,620.19
2016,5,24,16,15,804.5,94.5,1.7,24.0,572.5,789.85,594.76
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,748.65,567.77
2016,5,24,16,45,760.0,87.0,1.55,24.0,472.5,700.77,536.23
2016,5,24,17,0,735.0,83.0,1.5,24.0,421.0,651.67,503.29
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.0,597.34,465.26
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,540.74,424.16
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,474.68,374.7
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,411.16,325.17
2016,5,24,18,15,498.5,54.0,1.2,21.0,166.0,337.21,266.15
2016,5,24,18,30,428.0,46.0,1.2,20.0,118.0,269.12,209.39
2016,5,24,18,45,319.0,35.0,1.2,19.0,78.0,189.02,141.45
2016,5,24,19,0,210.0,24.0,1.2,18.0,38.0,117.06,66.62
2016,5,24,19,15,105.0,12.0,1.2,17.5,19.0,40.0,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,80.5,10.0,0.8,14.5,14.5,7.87,0.0
2016,5,25,5,30,161.0,20.0,0.8,15.0,29.0,15.32,1.37
2016,5,25,5,45,272.0,32.5,0.8,16.0,67.0,26.44,16.67
2016,5,25,6,0,383.0,45.0,0.8,17.0,105.0,36.6,26.26
2016,5,25,6,15,458.0,54.0,0.8,17.5,152.0,43.65,32.81
2016,5,25,6,30,533.0,63.0,0.8,18.0,199.0,50.68,39.13
2016,5,25,6,45,581.5,70.5,0.8,18.5,249.5,56.22,43.95
2016,5,25,7,0,630.0,78.0,0.8,19.0,300.0,61.68,48.54
2016,5,25,7,15,666.5,83.5,0.8,19.5,352.0,65.45,51.56
2016,5,25,7,30,703.0,89.0,0.8,20.0,404.0,69.16,54.45
2016,5,25,7,45,729.5,94.0,0.85,21.0,455.0,78.23,61.75
2016,5,25,8,0,756.0,99.0,0.9,22.0,506.0,81.39,63.93
2016,5,25,8,15,776.5,102.5,1.0,22.5,555.5,83.27,65.15
2016,5,25,8,30,797.0,106.0,1.1,23.0,605.0,85.05,66.29
2016,5,25,8,45,813.5,108.5,1.25,23.5,650.5,85.99,66.74
2016,5,25,9,0,830.0,111.0,1.4,24.0,696.0,117.13,69.46
2016,5,25,9,15,842.5,114.0,1.45,24.0,737.5,182.28,104.97
2016,5,25,9,30,855.0,117.0,1.5,24.0,779.0,239.76,146.17
2016,5,25,9,45,862.5,120.0,1.55,24.5,814.5,296.64,192.11
2016,5,25,10,0,870.0,123.0,1.6,25.0,850.0,353.31,239.57
2016,5,25,10,15,877.0,124.5,1.65,25.0,879.5,408.44,286.32
2016,5,25,10,30,884.0,126.0,1.7,25.0,909.0,462.83,331.72
2016,5,25,10,45,889.0,127.5,1.75,25.5,932.0,515.32,373.89
2016,5,25,11,0,894.0,129.0,1.8,26.0,955.0,566.44,413.7
2016,5,25,11,15,897.0,129.5,1.85,26.0,970.5,614.17,450.75
2016,5,25,11,30,900.0,130.0,1.9,26.0,986.0,659.95,485.46
2016,5,25,11,45,901.5,130.5,2.0,26.5,994.0,702.65,516.49
2016,5,25,12,0,903.0,131.0,2.1,27.0,1002.0,743.0,545.16
2016,5,25,12,15,902.5,131.5,2.1,27.0,1002.0,779.4,570.96
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,813.03,594.06
2016,5,25,12,45,894.0,135.5,2.15,27.0,993.0,840.06,612.15
2016,5,25,13,0,886.0,139.0,2.2,27.0,984.0,863.67,628.07
2016,5,25,13,15,882.0,138.0,2.15,27.0,968.5,883.48,640.71
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,899.68,651.03
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,909.52,657.81
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,915.59,662.32
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,916.55,663.18
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,913.78,661.8
2016,5,25,14,45,832.5,133.0,1.95,27.0,811.0,916.04,663.82
2016,5,25,15,0,819.0,132.0,1.9,27.0,775.0,901.28,654.9
2016,5,25,15,15,724.0,166.5,1.85,26.5,713.0,852.94,625.43
2016,5,25,15,30,629.0,201.0,1.8,26.0,651.0,795.7,588.76
2016,5,25,15,45,645.0,178.0,1.8,26.0,613.5,777.84,579.3
2016,5,25,16,0,661.0,155.0,1.8,26.0,576.0,755.73,566.5
2016,5,25,16,15,686.0,134.0,1.75,26.0,541.0,738.79,556.35
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,716.98,542.78
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.0,666.83,509.15
2016,5,25,17,0,649.0,105.0,1.6,26.0,404.0,616.06,473.82
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.0,557.86,432.79
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,500.4,391.05
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,433.17,340.44
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,368.97,290.39
2016,5,25,18,15,399.0,65.0,1.15,23.0,156.5,292.74,229.88
2016,5,25,18,30,330.0,54.0,1.1,22.0,111.0,228.68,176.85
2016,5,25,18,45,234.0,39.5,1.1,21.5,73.0,156.39,115.95
2016,5,25,19,0,138.0,25.0,1.1,21.0,35.0,91.31,52.48
2016,5,25,19,15,69.0,12.5,1.1,20.5,17.5,29.88,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,21.0,10.0,1.15,17.0,11.5,7.87,0.0
2016,5,26,5,30,42.0,20.0,1.3,17.0,23.0,15.35,1.88
2016,5,26,5,45,107.0,39.5,1.5,17.5,54.5,29.26,18.93
2016,5,26,6,0,172.0,59.0,1.7,18.0,86.0,43.19,31.81
2016,5,26,6,15,224.5,77.0,1.7,18.5,126.0,55.91,43.32
2016,5,26,6,30,277.0,95.0,1.7,19.0,166.0,68.45,54.43
2016,5,26,6,45,340.0,103.0,1.75,19.5,209.5,73.44,58.71
2016,5,26,7,0,403.0,111.0,1.8,20.0,253.0,78.95,63.27
2016,5,26,7,15,201.5,120.0,1.85,20.5,191.0,83.6,66.96
2016,5,26,7,30,0.0,129.0,1.9,21.0,129.0,95.07,76.39
2016,5,26,7,45,107.0,180.0,1.95,21.5,238.0,121.21,98.02
2016,5,26,8,0,214.0,231.0,2.0,22.0,347.0,151.01,122.3
2016,5,26,8,15,198.5,257.0,2.1,22.5,372.5,164.35,132.61
2016,5,26,8,30,183.0,283.0,2.2,23.0,398.0,177.03,142.31
2016,5,26,8,45,441.5,223.5,2.3,23.5,528.0,135.49,107.64
2016,5,26,9,0,700.0,164.0,2.4,24.0,658.0,132.43,84.72
2016,5,26,9,15,501.0,257.5,2.4,24.5,622.0,211.76,141.26
2016,5,26,9,30,302.0,351.0,2.4,25.0,586.0,271.79,193.06
2016,5,26,9,45,531.5,262.0,2.45,25.5,697.5,295.83,203.31
2016,5,26,10,0,761.0,173.0,2.5,26.0,809.0,348.5,239.23
2016,5,26,10,15,769.0,175.0,2.5,26.0,838.0,400.02,282.65
2016,5,26,10,30,777.0,177.0,2.5,26.0,867.0,451.25,325.19
2016,5,26,10,45,787.5,176.0,2.5,26.5,890.0,501.06,364.99
2016,5,26,11,0,798.0,175.0,2.5,27.0,913.0,550.32,403.19
2016,5,26,11,15,801.5,176.0,2.5,27.0,928.5,596.24,438.73
2016,5,26,11,30,805.0,177.0,2.5,27.0,944.0,640.56,472.2
2016,5,26,11,45,605.5,298.5,2.5,27.0,878.0,643.63,473.47
2016,5,26,12,0,406.0,420.0,2.5,27.0,812.0,627.65,460.34
2016,5,26,12,15,283.0,457.0,2.5,27.0,730.5,590.04,433.12
2016,5,26,12,30,160.0,494.0,2.5,27.0,649.0,535.96,393.63
2016,5,26,12,45,476.0,339.5,2.55,27.0,795.5,693.63,510.98
2016,5,26,13,0,792.0,185.0,2.6,27.0,942.0,836.66,614.3
2016,5,26,13,15,788.0,184.0,2.6,27.0,927.0,855.68,626.23
2016,5,26,13,30,784.0,183.0,2.6,27.0,912.0,871.25,636.81
2016,5,26,13,45,773.0,184.5,2.6,27.0,889.5,879.3,642.54
2016,5,26,14,0,762.0,186.0,2.6,27.0,867.0,883.69,646.02
2016,5,26,14,15,753.5,183.5,2.55,27.0,838.5,883.13,646.01
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,887.71,649.55
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.5,877.28,643.64
2016,5,26,15,0,724.0,174.0,2.5,27.0,743.0,863.48,635.72
2016,5,26,15,15,710.0,170.0,2.45,27.0,704.0,842.81,622.92
2016,5,26,15,30,696.0,166.0,2.4,27.0,665.0,819.16,608.21
2016,5,26,15,45,428.0,228.5,2.35,27.0,529.0,630.63,474.96
2016,5,26,16,0,160.0,291.0,2.3,27.0,393.0,422.28,321.06
2016,5,26,16,15,390.0,216.5,2.15,26.5,439.5,570.02,436.25
2016,5,26,16,30,620.0,142.0,2.0,26.0,486.0,674.86,515.75
2016,5,26,16,45,595.5,134.0,1.9,26.0,438.0,628.07,482.06
2016,5,26,17,0,571.0,126.0,1.8,26.0,390.0,580.45,448.37
2016,5,26,17,15,533.5,117.5,1.65,25.5,341.0,515.13,401.59
2016,5,26,17,30,496.0,109.0,1.5,25.0,292.0,459.74,360.75
2016,5,26,17,45,451.5,97.5,1.4,24.5,244.0,398.45,314.26
2016,5,26,18,0,407.0,86.0,1.3,24.0,196.0,339.92,268.31
2016,5,26,18,15,342.0,73.0,1.2,23.5,152.0,272.56,213.89
2016,5,26,18,30,277.0,60.0,1.1,23.0,108.0,211.1,162.75
2016,5,26,18,45,195.5,43.0,1.0,22.5,71.5,144.84,107.06
2016,5,26,19,0,114.0,26.0,0.9,22.0,35.0,84.52,49.64
2016,5,26,19,15,57.0,13.0,0.9,21.5,17.5,26.77,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.0,10.5,1.4,17.5,14.0,8.26,0.0
2016,5,27,5,30,102.0,21.0,1.6,18.0,28.0,15.89,2.6
2016,5,27,5,45,190.5,37.0,1.85,18.5,63.0,27.85,17.69
2016,5,27,6,0,279.0,53.0,2.1,19.0,98.0,39.73,28.7
2016,5,27,6,15,348.5,65.5,2.2,19.5,142.0,48.96,37.11
2016,5,27,6,30,418.0,78.0,2.3,20.0,186.0,58.11,45.24
2016,5,27,6,45,465.5,88.5,2.4,20.5,233.5,65.57,51.68
2016,5,27,7,0,513.0,99.0,2.5,21.0,281.0,75.17,59.78
2016,5,27,7,15,552.0,107.0,2.5,21.0,330.5,79.99,63.74
2016,5,27,7,30,591.0,115.0,2.5,21.0,380.0,84.66,67.52
2016,5,27,7,45,618.5,122.0,2.55,21.5,429.0,88.25,70.19
2016,5,27,8,0,646.0,129.0,2.6,22.0,478.0,91.67,72.68
2016,5,27,8,15,669.0,134.0,2.6,22.5,525.5,93.53,73.84
2016,5,27,8,30,692.0,139.0,2.6,23.0,573.0,95.28,74.91
2016,5,27,8,45,711.5,142.5,2.6,23.5,617.5,95.91,75.06
2016,5,27,9,0,731.0,146.0,2.6,24.0,662.0,123.08,77.09
2016,5,27,9,15,745.0,149.5,2.5,24.5,702.0,183.3,109.86
2016,5,27,9,30,759.0,153.0,2.4,25.0,742.0,236.78,147.7
2016,5,27,9,45,771.0,155.0,2.35,25.5,777.0,289.87,190.13
2016,5,27,10,0,783.0,157.0,2.3,26.0,812.0,343.53,234.61
2016,5,27,10,15,791.0,159.0,2.25,26.0,841.0,396.09,278.85
2016,5,27,10,30,799.0,161.0,2.2,26.0,870.0,448.29,322.08
2016,5,27,10,45,803.5,163.5,2.15,26.5,892.5,498.63,362.17
2016,5,27,11,0,808.0,166.0,2.1,27.0,915.0,547.84,400.07
2016,5,27,11,15,812.0,167.0,2.1,27.0,930.0,594.36,435.86
2016,5,27,11,30,816.0,168.0,2.1,27.0,945.0,639.29,469.57
2016,5,27,11,45,814.5,171.0,2.1,27.0,952.5,680.37,499.74
2016,5,27,12,0,813.0,174.0,2.1,27.0,960.0,719.16,527.64
2016,5,27,12,15,813.0,174.0,2.1,27.0,960.5,754.27,552.56
2016,5,27,12,30,813.0,174.0,2.1,27.0,961.0,786.79,575.31
2016,5,27,12,45,809.0,175.0,2.1,27.0,953.5,814.17,594.27
2016,5,27,13,0,805.0,176.0,2.1,27.0,946.0,838.39,610.81
2016,5,27,13,15,801.5,175.0,2.05,27.0,931.5,857.99,623.34
2016,5,27,13,30,798.0,174.0,2.0,27.0,917.0,874.13,633.67
2016,5,27,13,45,789.0,174.5,2.0,27.0,895.0,883.21,639.96
2016,5,27,14,0,780.0,175.0,2.0,27.0,873.0,888.63,644.05
2016,5,27,14,15,772.5,173.0,1.9,27.0,845.5,889.49,644.33
2016,5,27,14,30,765.0,171.0,1.8,27.0,818.0,886.75,642.4
2016,5,27,14,45,751.0,170.0,1.75,27.0,783.5,875.5,635.6
2016,5,27,15,0,737.0,169.0,1.7,27.0,749.0,868.88,632.01
2016,5,27,15,15,723.5,165.0,1.65,26.5,710.0,848.57,620.74
2016,5,27,15,30,710.0,161.0,1.6,26.0,671.0,825.24,607.61
2016,5,27,15,45,692.0,157.0,1.55,26.0,627.5,795.19,588.79
2016,5,27,16,0,674.0,153.0,1.5,26.0,584.0,762.7,568.3
2016,5,27,16,15,651.5,147.5,1.45,26.0,537.5,722.78,542.27
2016,5,27,16,30,629.0,142.0,1.4,26.0,491.0,681.19,514.61
2016,5,27,16,45,604.0,133.5,1.35,26.0,443.0,633.31,482.1
2016,5,27,17,0,579.0,125.0,1.3,26.0,395.0,584.61,448.36
2016,5,27,17,15,542.0,117.0,1.25,25.5,345.5,527.66,408.47
2016,5,27,17,30,505.0,109.0,1.2,25.0,296.0,465.01,363.26
2016,5,27,17,45,462.0,97.5,1.15,25.0,248.5,404.29,317.16
2016,5,27,18,0,419.0,86.0,1.1,25.0,201.0,346.16,271.49
2016,5,27,18,15,353.0,73.5,1.0,24.0,156.0,278.31,217.54
2016,5,27,18,30,287.0,61.0,0.9,23.0,111.0,216.44,166.68
2016,5,27,18,45,206.0,44.5,0.85,22.5,74.0,150.53,111.44
2016,5,27,19,0,125.0,28.0,0.8,22.0,37.0,91.27,55.3
2016,5,27,19,15,62.5,14.0,0.8,21.5,18.5,29.13,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.0,11.5,0.95,15.5,16.5,9.05,0.0
2016,5,28,5,30,166.0,23.0,1.1,16.0,33.0,17.53,4.0
2016,5,28,5,45,276.0,35.5,1.25,17.0,71.5,28.9,18.76
2016,5,28,6,0,386.0,48.0,1.4,18.0,110.0,39.01,28.24
2016,5,28,6,15,459.5,57.5,1.3,18.5,157.0,46.38,35.05
2016,5,28,6,30,533.0,67.0,1.2,19.0,204.0,53.7,41.59
2016,5,28,6,45,586.5,73.0,1.2,19.5,255.5,58.1,45.38
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,62.51,49.05
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,66.27,52.04
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,69.96,54.9
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,78.4,61.75
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,80.93,63.5
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.0,82.84,64.74
2016,5,28,8,30,808.0,105.0,0.6,23.0,612.0,84.65,65.89
2016,5,28,8,45,823.0,108.0,0.6,23.5,657.5,85.89,66.58
2016,5,28,9,0,838.0,111.0,0.6,24.0,703.0,114.98,68.59
2016,5,28,9,15,849.5,113.5,0.7,24.0,744.0,180.1,102.99
2016,5,28,9,30,861.0,116.0,0.8,24.0,785.0,237.3,143.29
2016,5,28,9,45,873.5,116.0,0.95,24.5,821.5,293.71,188.31
2016,5,28,10,0,886.0,116.0,1.1,25.0,858.0,350.42,235.52
2016,5,28,10,15,892.5,117.5,1.15,25.0,887.5,406.0,282.37
2016,5,28,10,30,899.0,119.0,1.2,25.0,917.0,460.78,327.82
2016,5,28,10,45,672.5,252.5,1.25,25.5,858.0,496.67,359.07
2016,5,28,11,0,446.0,386.0,1.3,26.0,799.0,513.73,373.43
2016,5,28,11,15,455.0,396.5,1.3,26.0,824.0,557.08,405.16
2016,5,28,11,30,464.0,407.0,1.3,26.0,849.0,600.55,436.12
2016,5,28,11,45,692.5,263.5,1.35,26.0,929.5,673.0,489.85
2016,5,28,12,0,921.0,120.0,1.4,26.0,1010.0,742.99,542.1
2016,5,28,12,15,920.5,120.0,1.4,26.0,1010.5,779.43,567.28
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,813.02,589.83
2016,5,28,12,45,690.5,265.0,1.45,26.5,931.0,801.02,577.38
2016,5,28,13,0,461.0,410.0,1.5,27.0,851.0,756.95,543.41
2016,5,28,13,15,682.5,266.0,1.55,27.0,907.5,843.47,606.97
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,905.03,649.51
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,916.79,657.49
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,924.7,663.67
2016,5,28,14,15,890.0,116.0,1.7,26.5,891.0,926.99,667.16
2016,5,28,14,30,883.0,115.0,1.7,26.0,862.0,925.47,668.39
2016,5,28,14,45,874.5,112.5,1.7,26.0,827.0,917.37,664.25
2016,5,28,15,0,866.0,110.0,1.7,26.0,792.0,905.56,657.89
2016,5,28,15,15,854.0,107.5,1.6,26.0,751.5,887.04,646.14
2016,5,28,15,30,842.0,105.0,1.5,26.0,711.0,865.17,632.32
2016,5,28,15,45,829.0,101.5,1.4,26.0,666.5,848.2,621.8
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,817.78,602.38
2016,5,28,16,15,797.0,95.0,1.3,25.5,573.5,780.23,580.56
2016,5,28,16,30,778.0,92.0,1.3,25.0,525.0,740.49,556.91
2016,5,28,16,45,753.5,88.0,1.3,24.5,474.0,693.52,527.75
2016,5,28,17,0,729.0,84.0,1.3,24.0,423.0,645.31,497.01
2016,5,28,17,15,695.0,79.0,1.15,23.5,371.5,591.19,458.66
2016,5,28,17,30,661.0,74.0,1.0,23.0,320.0,534.86,417.6
2016,5,28,17,45,616.0,68.0,0.9,23.0,269.5,471.47,369.49
2016,5,28,18,0,571.0,62.0,0.8,23.0,219.0,410.3,321.43
2016,5,28,18,15,503.5,54.5,0.8,22.5,171.5,338.69,264.63
2016,5,28,18,30,436.0,47.0,0.8,22.0,124.0,272.56,209.96
2016,5,28,18,45,337.0,36.0,0.8,21.5,84.0,196.3,146.01
2016,5,28,19,0,238.0,25.0,0.8,21.0,44.0,129.49,81.34
2016,5,28,19,15,119.0,12.5,0.8,21.0,22.0,44.3,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.15,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,6.06,0.0
2016,5,29,5,45,0.0,17.0,1.75,18.0,17.0,12.93,5.25
2016,5,29,6,0,0.0,26.0,1.9,18.0,26.0,19.81,11.6
2016,5,29,6,15,0.0,38.0,2.0,18.0,38.0,29.02,19.92
2016,5,29,6,30,0.0,50.0,2.1,18.0,50.0,38.26,28.2
2016,5,29,6,45,0.0,62.5,2.25,18.5,62.5,47.91,36.65
2016,5,29,7,0,0.0,75.0,2.4,19.0,75.0,57.21,44.64
2016,5,29,7,15,0.0,77.0,2.45,19.0,77.0,59.06,46.11
2016,5,29,7,30,0.0,79.0,2.5,19.0,79.0,60.69,47.36
2016,5,29,7,45,0.0,85.0,2.55,19.5,85.0,65.37,51.11
2016,5,29,8,0,0.0,91.0,2.6,20.0,91.0,69.94,54.73
2016,5,29,8,15,15.5,166.5,2.7,20.5,176.5,122.39,98.83
2016,5,29,8,30,31.0,242.0,2.8,21.0,262.0,160.81,130.25
2016,5,29,8,45,88.5,286.0,2.95,21.5,348.0,185.83,150.16
2016,5,29,9,0,146.0,330.0,3.1,22.0,434.0,206.68,156.1
2016,5,29,9,15,110.5,342.0,3.2,22.0,423.5,235.27,176.53
2016,5,29,9,30,75.0,354.0,3.3,22.0,413.0,248.74,187.65
2016,5,29,9,45,37.5,227.0,3.4,22.5,256.5,171.83,129.35
2016,5,29,10,0,0.0,100.0,3.5,23.0,100.0,77.2,56.14
2016,5,29,10,15,10.5,210.5,3.5,23.0,220.0,162.69,123.08
2016,5,29,10,30,21.0,321.0,3.5,23.0,340.0,247.68,188.14
2016,5,29,10,45,36.5,369.5,3.5,23.5,403.5,288.43,218.26
2016,5,29,11,0,52.0,418.0,3.5,24.0,467.0,336.89,253.98
2016,5,29,11,15,36.5,380.0,3.45,24.0,414.5,308.53,232.72
2016,5,29,11,30,21.0,342.0,3.4,24.0,362.0,275.05,207.58
2016,5,29,11,45,29.0,376.0,3.35,24.0,404.0,312.52,235.82
2016,5,29,12,0,37.0,410.0,3.3,24.0,446.0,350.07,263.71
2016,5,29,12,15,124.0,451.0,3.2,24.0,571.5,460.31,346.04
2016,5,29,12,30,211.0,492.0,3.1,24.0,697.0,571.51,426.85
2016,5,29,12,45,171.0,488.0,3.05,24.0,653.5,550.43,410.76
2016,5,29,13,0,131.0,484.0,3.0,24.0,610.0,525.87,392.69
2016,5,29,13,15,124.0,474.5,2.95,23.5,592.5,521.46,390.54
2016,5,29,13,30,117.0,465.0,2.9,23.0,575.0,515.57,387.23
2016,5,29,13,45,65.0,359.0,2.85,23.0,420.0,364.33,276.44
2016,5,29,14,0,13.0,253.0,2.8,23.0,265.0,213.71,162.22
2016,5,29,14,15,19.0,287.5,2.8,23.0,304.5,248.95,189.91
2016,5,29,14,30,25.0,322.0,2.8,23.0,344.0,303.35,231.48
2016,5,29,14,45,30.5,322.0,2.85,23.0,347.5,310.72,237.48
2016,5,29,15,0,36.0,322.0,2.9,23.0,351.0,318.12,243.72
2016,5,29,15,15,28.5,291.0,2.9,22.5,313.5,283.64,218.27
2016,5,29,15,30,21.0,260.0,2.9,22.0,276.0,231.98,179.28
2016,5,29,15,45,10.5,206.0,2.95,22.0,214.0,175.81,135.64
2016,5,29,16,0,0.0,152.0,3.0,22.0,152.0,120.66,91.98
2016,5,29,16,15,0.0,141.0,2.95,22.0,141.0,111.74,85.18
2016,5,29,16,30,0.0,130.0,2.9,22.0,130.0,102.83,78.29
2016,5,29,16,45,0.0,124.5,2.85,22.0,124.5,98.7,75.24
2016,5,29,17,0,0.0,119.0,2.8,22.0,119.0,94.69,72.25
2016,5,29,17,15,0.0,104.5,2.75,21.5,104.5,82.8,62.92
2016,5,29,17,30,0.0,90.0,2.7,21.0,90.0,70.91,53.44
2016,5,29,17,45,0.0,75.5,2.7,21.0,75.5,59.01,43.69
2016,5,29,18,0,0.0,61.0,2.7,21.0,61.0,47.11,33.8
2016,5,29,18,15,0.0,47.5,2.65,20.5,47.5,36.35,24.77
2016,5,29,18,30,0.0,34.0,2.6,20.0,34.0,25.96,15.93
2016,5,29,18,45,0.0,23.0,2.6,20.0,23.0,17.52,8.62
2016,5,29,19,0,0.0,12.0,2.6,20.0,12.0,9.11,0.94
2016,5,29,19,15,0.0,6.0,2.6,19.5,6.0,4.72,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,24.0,11.0,2.25,17.0,12.5,8.65,0.0
2016,5,30,5,30,48.0,22.0,2.3,17.0,25.0,16.8,4.23
2016,5,30,5,45,104.0,39.0,2.4,17.5,53.5,28.98,18.82
2016,5,30,6,0,160.0,56.0,2.5,18.0,82.0,41.23,30.17
2016,5,30,6,15,191.0,75.0,2.55,18.0,116.5,54.41,42.13
2016,5,30,6,30,222.0,94.0,2.6,18.0,151.0,67.28,53.65
2016,5,30,6,45,243.5,113.0,2.65,18.5,188.5,79.72,64.43
2016,5,30,7,0,265.0,132.0,2.7,19.0,226.0,91.79,74.66
2016,5,30,7,15,322.5,145.0,2.7,19.5,278.5,100.61,81.89
2016,5,30,7,30,380.0,158.0,2.7,20.0,331.0,105.89,85.95
2016,5,30,7,45,347.0,187.5,2.7,20.5,359.5,125.23,101.85
2016,5,30,8,0,314.0,217.0,2.7,21.0,388.0,140.13,113.78
2016,5,30,8,15,310.5,241.0,2.65,21.5,423.5,151.96,122.98
2016,5,30,8,30,307.0,265.0,2.6,22.0,459.0,163.11,131.53
2016,5,30,8,45,280.0,293.0,2.55,22.5,480.0,174.83,140.46
2016,5,30,9,0,253.0,321.0,2.5,23.0,501.0,197.85,146.4
2016,5,30,9,15,341.5,313.0,2.5,23.0,570.5,227.93,160.94
2016,5,30,9,30,430.0,305.0,2.5,23.0,640.0,259.93,180.16
2016,5,30,9,45,324.0,356.5,2.5,23.5,615.0,303.98,218.47
2016,5,30,10,0,218.0,408.0,2.5,24.0,590.0,336.68,247.45
2016,5,30,10,15,141.0,408.5,2.5,24.0,528.5,330.15,245.61
2016,5,30,10,30,64.0,409.0,2.5,24.0,467.0,318.75,239.03
2016,5,30,10,45,47.5,391.5,2.5,24.5,435.0,308.34,231.23
2016,5,30,11,0,31.0,374.0,2.5,25.0,403.0,294.92,220.97
2016,5,30,11,15,28.0,369.5,2.5,25.0,396.0,295.87,221.73
2016,5,30,11,30,25.0,365.0,2.5,25.0,389.0,296.16,221.93
2016,5,30,11,45,114.5,429.0,2.5,25.5,539.5,412.65,308.03
2016,5,30,12,0,204.0,493.0,2.5,26.0,690.0,535.33,395.63
2016,5,30,12,15,539.5,311.5,2.45,26.0,834.0,666.56,493.26
2016,5,30,12,30,875.0,130.0,2.4,26.0,978.0,783.42,579.54
2016,5,30,12,45,858.5,139.5,2.4,26.0,967.0,807.52,594.91
2016,5,30,13,0,842.0,149.0,2.4,26.0,956.0,827.99,608.63
2016,5,30,13,15,838.5,148.0,2.35,26.0,941.5,847.53,621.41
2016,5,30,13,30,835.0,147.0,2.3,26.0,927.0,863.67,631.94
2016,5,30,13,45,828.0,147.0,2.3,26.0,905.0,874.07,639.2
2016,5,30,14,0,821.0,147.0,2.3,26.0,883.0,895.33,653.74
2016,5,30,14,15,813.5,145.0,2.25,26.0,855.5,896.24,654.47
2016,5,30,14,30,806.0,143.0,2.2,26.0,828.0,893.46,653.08
2016,5,30,14,45,798.0,139.5,2.2,26.0,794.5,885.13,648.65
2016,5,30,15,0,790.0,136.0,2.2,26.0,761.0,873.26,642.03
2016,5,30,15,15,777.5,133.0,2.2,25.5,722.0,854.46,632.16
2016,5,30,15,30,765.0,130.0,2.2,25.0,683.0,832.5,620.2
2016,5,30,15,45,751.0,126.0,2.2,25.0,640.0,805.21,603.39
2016,5,30,16,0,737.0,122.0,2.2,25.0,597.0,775.19,584.67
2016,5,30,16,15,671.0,132.5,2.15,25.0,539.5,720.51,548.26
2016,5,30,16,30,605.0,143.0,2.1,25.0,482.0,661.04,506.84
2016,5,30,16,45,453.0,162.5,2.05,25.0,402.5,538.04,417.21
2016,5,30,17,0,301.0,182.0,2.0,25.0,323.0,415.98,325.6
2016,5,30,17,15,288.5,161.5,1.85,24.5,283.5,375.56,296.39
2016,5,30,17,30,276.0,141.0,1.7,24.0,244.0,335.0,265.87
2016,5,30,17,45,259.0,120.5,1.55,23.5,206.0,291.75,232.32
2016,5,30,18,0,242.0,100.0,1.4,23.0,168.0,249.12,198.25
2016,5,30,18,15,209.0,81.5,1.3,22.5,131.5,201.54,159.13
2016,5,30,18,30,176.0,63.0,1.2,22.0,95.0,156.62,121.23
2016,5,30,18,45,128.0,45.5,1.1,21.5,65.0,109.78,81.3
2016,5,30,19,0,80.0,28.0,1.0,21.0,35.0,67.29,42.09
2016,5,30,19,15,40.0,14.0,1.0,20.5,17.5,22.59,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,9.05,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,17.45,4.87
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.0,27.72,17.67
2016,5,31,6,0,334.0,50.0,1.6,20.0,104.0,38.02,27.17
2016,5,31,6,15,406.0,60.0,1.55,20.5,149.0,47.83,36.01
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,55.35,42.67
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,60.28,46.88
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,65.16,50.91
2016,5,31,7,15,434.5,129.5,1.55,22.0,298.5,90.41,72.35
2016,5,31,7,30,288.0,175.0,1.6,22.0,305.0,117.22,94.74
2016,5,31,7,45,498.5,140.0,1.7,22.5,398.0,96.31,76.61
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,77.78,60.62
2016,5,31,8,15,730.0,109.0,1.85,23.5,538.5,86.35,67.49
2016,5,31,8,30,751.0,113.0,1.9,24.0,586.0,88.22,68.69
2016,5,31,8,45,766.0,117.0,1.95,24.5,630.0,89.8,69.64
2016,5,31,9,0,781.0,121.0,2.0,25.0,674.0,115.09,70.95
2016,5,31,9,15,793.5,123.5,2.0,25.0,714.0,169.08,97.09
2016,5,31,9,30,806.0,126.0,2.0,25.0,754.0,224.09,135.8
2016,5,31,9,45,553.0,258.0,2.0,25.5,698.0,294.4,200.84
2016,5,31,10,0,300.0,390.0,2.0,26.0,642.0,342.57,246.81
2016,5,31,10,15,243.5,416.5,1.95,26.0,626.0,364.06,265.51
2016,5,31,10,30,187.0,443.0,1.9,26.0,610.0,385.35,283.05
2016,5,31,10,45,203.5,453.5,1.85,26.0,639.5,417.95,307.21
2016,5,31,11,0,220.0,464.0,1.8,26.0,669.0,452.08,332.19
2016,5,31,11,15,266.0,461.5,1.75,26.0,713.0,493.72,362.38
2016,5,31,11,30,312.0,459.0,1.7,26.0,757.0,541.94,396.9
2016,5,31,11,45,584.0,301.0,1.7,26.5,864.5,625.04,457.92
2016,5,31,12,0,856.0,143.0,1.7,27.0,972.0,710.32,520.16
2016,5,31,12,15,500.5,319.0,1.65,27.0,804.0,642.89,469.0
2016,5,31,12,30,145.0,495.0,1.6,27.0,636.0,522.14,379.92
2016,5,31,12,45,206.5,484.5,1.6,27.0,683.5,574.51,418.5
2016,5,31,13,0,268.0,474.0,1.6,27.0,731.0,640.05,464.3
2016,5,31,13,15,547.0,314.5,1.6,27.0,829.0,765.38,554.91
2016,5,31,13,30,826.0,155.0,1.6,27.0,927.0,875.97,631.64
2016,5,31,13,45,565.0,290.5,1.65,27.0,813.0,792.54,573.08
2016,5,31,14,0,304.0,426.0,1.7,27.0,699.0,676.77,491.38
2016,5,31,14,15,551.0,288.0,1.7,27.0,763.5,795.94,579.16
2016,5,31,14,30,798.0,150.0,1.7,27.0,828.0,891.96,645.54
2016,5,31,14,45,417.0,236.0,1.7,27.0,589.5,633.78,468.92
2016,5,31,15,0,36.0,322.0,1.7,27.0,351.0,317.62,236.72
2016,5,31,15,15,393.5,230.5,1.7,27.0,516.5,607.09,456.34
2016,5,31,15,30,751.0,139.0,1.7,27.0,682.0,828.4,610.61
2016,5,31,15,45,732.5,136.0,1.7,27.0,638.0,804.01,593.6
2016,5,31,16,0,714.0,133.0,1.7,27.0,594.0,771.68,573.69
2016,5,31,16,15,692.5,128.5,1.65,26.5,547.5,733.04,550.0
2016,5,31,16,30,671.0,124.0,1.6,26.0,501.0,692.62,524.69
2016,5,31,16,45,639.5,119.5,1.55,26.0,451.5,643.13,490.81
2016,5,31,17,0,608.0,115.0,1.5,26.0,402.0,593.12,455.9
2016,5,31,17,15,571.5,108.0,1.4,25.5,352.5,536.96,416.23
2016,5,31,17,30,535.0,101.0,1.3,25.0,303.0,481.5,375.92
2016,5,31,17,45,484.0,93.0,1.2,25.0,254.5,410.84,322.26
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,351.34,275.45
2016,5,31,18,15,367.5,73.0,1.0,24.0,161.0,283.78,221.9
2016,5,31,18,30,302.0,61.0,0.9,23.0,116.0,222.06,171.3
2016,5,31,18,45,215.5,45.5,0.85,22.5,78.5,154.3,114.86
2016,5,31,19,0,129.0,30.0,0.8,22.0,41.0,95.85,62.27
2016,5,31,19,15,64.5,15.0,0.8,21.5,20.5,30.46,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,49.5,12.0,0.9,18.5,15.0,9.44,0.0
2016,6,1,5,30,99.0,24.0,1.1,19.0,30.0,18.16,5.51
2016,6,1,5,45,191.5,39.5,1.3,19.5,65.5,29.64,19.26
2016,6,1,6,0,284.0,55.0,1.5,20.0,101.0,41.16,29.88
2016,6,1,6,15,354.0,67.0,1.5,20.5,145.5,50.03,37.92
2016,6,1,6,30,424.0,79.0,1.5,21.0,190.0,58.84,45.7
2016,6,1,6,45,480.5,87.0,1.55,21.5,238.5,67.13,52.8
2016,6,1,7,0,537.0,95.0,1.6,22.0,287.0,72.47,57.18
2016,6,1,7,15,575.0,102.0,1.65,22.5,336.5,76.71,60.52
2016,6,1,7,30,613.0,109.0,1.7,23.0,386.0,80.84,63.69
2016,6,1,7,45,642.0,114.5,1.75,23.5,435.5,83.65,65.69
2016,6,1,8,0,671.0,120.0,1.8,24.0,485.0,86.36,67.58
2016,6,1,8,15,693.0,124.5,1.85,24.0,532.0,88.14,68.84
2016,6,1,8,30,715.0,129.0,1.9,24.0,579.0,89.82,70.01
2016,6,1,8,45,508.0,220.5,1.95,24.5,552.0,135.6,107.38
2016,6,1,9,0,301.0,312.0,2.0,25.0,525.0,195.31,142.56
2016,6,1,9,15,538.5,227.5,1.95,25.0,636.0,195.27,127.01
2016,6,1,9,30,776.0,143.0,1.9,25.0,747.0,228.59,140.34
2016,6,1,9,45,804.5,134.5,1.9,25.5,786.0,279.42,180.21
2016,6,1,10,0,833.0,126.0,1.9,26.0,825.0,336.39,226.76
2016,6,1,10,15,600.0,260.5,1.85,26.0,773.5,385.81,273.8
2016,6,1,10,30,367.0,395.0,1.8,26.0,722.0,422.81,307.31
2016,6,1,10,45,271.0,431.5,1.8,26.5,676.5,429.99,314.48
2016,6,1,11,0,175.0,468.0,1.8,27.0,631.0,431.07,315.9
2016,6,1,11,15,240.0,464.5,1.75,27.0,691.5,482.09,352.76
2016,6,1,11,30,305.0,461.0,1.7,27.0,752.0,538.28,392.78
2016,6,1,11,45,587.5,296.5,1.7,27.0,863.5,622.99,455.67
2016,6,1,12,0,870.0,132.0,1.7,27.0,975.0,710.87,520.73
2016,6,1,12,15,612.5,289.0,1.65,27.0,883.0,697.45,507.29
2016,6,1,12,30,355.0,446.0,1.6,27.0,791.0,649.77,470.58
2016,6,1,12,45,608.0,291.0,1.6,27.5,876.0,750.8,543.75
2016,6,1,13,0,861.0,136.0,1.6,28.0,961.0,830.78,599.37
2016,6,1,13,15,636.0,267.5,1.55,28.0,872.5,800.38,575.24
2016,6,1,13,30,411.0,399.0,1.5,28.0,784.0,735.83,527.95
2016,6,1,13,45,628.5,265.0,1.5,28.0,837.5,825.93,593.74
2016,6,1,14,0,846.0,131.0,1.5,28.0,891.0,886.84,635.43
2016,6,1,14,15,839.0,129.5,1.45,28.0,863.5,888.73,636.1
2016,6,1,14,30,832.0,128.0,1.4,28.0,836.0,886.99,635.2
2016,6,1,14,45,824.0,125.5,1.4,28.0,802.5,879.82,631.63
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,881.2,633.72
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.0,863.16,624.58
2016,6,1,15,30,792.0,118.0,1.4,27.0,691.0,841.88,613.53
2016,6,1,15,45,778.0,114.0,1.4,27.0,648.0,814.21,597.08
2016,6,1,16,0,764.0,110.0,1.4,27.0,605.0,783.75,578.73
2016,6,1,16,15,744.5,106.5,1.4,26.5,558.0,746.77,556.92
2016,6,1,16,30,725.0,103.0,1.4,26.0,511.0,707.74,533.38
2016,6,1,16,45,700.5,98.5,1.4,26.0,462.0,665.44,506.07
2016,6,1,17,0,676.0,94.0,1.4,26.0,413.0,618.76,474.4
2016,6,1,17,15,642.5,88.5,1.3,25.5,363.5,564.08,436.06
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,509.78,396.86
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,448.28,350.47
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,388.97,304.18
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,320.31,249.95
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,256.85,197.89
2016,6,1,18,45,300.0,40.0,0.85,22.5,85.0,184.81,137.75
2016,6,1,19,0,208.0,28.0,0.8,22.0,46.0,120.19,79.3
2016,6,1,19,15,104.0,14.0,0.8,21.5,23.0,52.53,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,73.5,11.5,0.45,19.5,16.5,9.05,0.0
2016,6,2,5,30,147.0,23.0,0.5,20.0,33.0,17.49,5.27
2016,6,2,5,45,246.5,36.0,0.6,20.5,69.5,27.43,17.37
2016,6,2,6,0,346.0,49.0,0.7,21.0,106.0,39.47,28.34
2016,6,2,6,15,416.5,59.0,0.65,21.0,151.0,47.1,35.34
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,54.65,42.09
2016,6,2,6,45,534.0,76.5,0.6,21.5,244.5,59.94,46.59
2016,6,2,7,0,581.0,84.0,0.6,22.0,293.0,65.14,50.88
2016,6,2,7,15,290.5,103.0,0.55,22.5,207.5,71.28,55.85
2016,6,2,7,30,0.0,122.0,0.5,23.0,122.0,90.55,71.8
2016,6,2,7,45,6.5,153.5,0.45,23.5,157.0,112.08,89.28
2016,6,2,8,0,13.0,185.0,0.4,24.0,192.0,133.13,105.99
2016,6,2,8,15,47.5,230.5,0.35,24.0,260.5,154.15,122.57
2016,6,2,8,30,82.0,276.0,0.3,24.0,329.0,179.46,142.33
2016,6,2,8,45,164.0,299.5,0.3,24.5,413.0,184.68,145.64
2016,6,2,9,0,246.0,323.0,0.3,25.0,497.0,197.08,143.41
2016,6,2,9,15,285.0,335.0,0.35,25.0,548.0,230.99,162.14
2016,6,2,9,30,324.0,347.0,0.4,25.0,599.0,269.58,187.57
2016,6,2,9,45,573.0,239.0,0.45,25.5,710.5,283.88,189.42
2016,6,2,10,0,822.0,131.0,0.5,26.0,822.0,335.1,222.88
2016,6,2,10,15,829.0,132.5,0.55,26.0,850.5,387.18,266.14
2016,6,2,10,30,836.0,134.0,0.6,26.0,879.0,438.62,308.25
2016,6,2,10,45,840.0,136.0,0.65,26.5,900.5,488.15,347.33
2016,6,2,11,0,844.0,138.0,0.7,27.0,922.0,536.34,384.2
2016,6,2,11,15,847.5,138.5,0.75,27.0,937.0,581.75,418.81
2016,6,2,11,30,851.0,139.0,0.8,27.0,952.0,625.41,451.31
