Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,11,45,852.0,140.0,0.85,27.5,960.0,665.92,479.95
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,704.25,506.38
2016,6,2,12,15,853.0,141.0,0.9,28.0,968.5,738.86,530.23
2016,6,2,12,30,853.0,141.0,0.9,28.0,969.0,770.97,552.0
2016,6,2,12,45,840.5,148.0,0.95,28.0,959.5,795.8,568.79
2016,6,2,13,0,828.0,155.0,1.0,28.0,950.0,817.29,583.13
2016,6,2,13,15,621.5,276.5,1.0,28.0,868.5,794.46,564.92
2016,6,2,13,30,415.0,398.0,1.0,28.0,787.0,737.55,524.13
2016,6,2,13,45,310.5,422.5,1.05,28.0,710.0,668.31,478.58
2016,6,2,14,0,206.0,447.0,1.1,28.0,633.0,590.56,426.04
2016,6,2,14,15,232.0,427.5,1.05,27.5,630.5,602.23,436.5
2016,6,2,14,30,258.0,408.0,1.0,27.0,628.0,631.0,457.44
2016,6,2,14,45,326.0,369.0,1.0,27.0,635.5,659.28,478.88
2016,6,2,15,0,394.0,330.0,1.0,27.0,643.0,684.54,498.28
2016,6,2,15,15,388.5,315.5,0.95,27.0,611.0,665.22,485.67
2016,6,2,15,30,383.0,301.0,0.9,27.0,579.0,643.98,472.2
2016,6,2,15,45,215.0,284.0,0.85,27.0,438.5,459.53,342.74
2016,6,2,16,0,47.0,267.0,0.8,27.0,298.0,281.07,211.2
2016,6,2,16,15,23.5,145.5,0.7,27.0,161.0,144.09,108.56
2016,6,2,16,30,0.0,24.0,0.6,27.0,24.0,18.36,9.17
2016,6,2,16,45,0.0,16.0,0.5,27.0,16.0,12.22,4.29
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,6.1,0.0
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,5.33,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,4.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,3.8,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.03,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.27,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.51,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.76,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,51.5,12.0,0.75,19.5,15.5,9.44,0.0
2016,6,3,5,30,103.0,24.0,0.9,20.0,31.0,18.09,5.81
2016,6,3,5,45,185.5,40.5,1.1,20.5,66.0,30.32,19.78
2016,6,3,6,0,268.0,57.0,1.3,21.0,101.0,42.44,30.85
2016,6,3,6,15,335.0,69.5,1.3,21.0,144.0,51.56,39.17
2016,6,3,6,30,402.0,82.0,1.3,21.0,187.0,60.6,47.22
2016,6,3,6,45,450.5,92.5,1.35,21.5,234.5,67.98,53.53
2016,6,3,7,0,499.0,103.0,1.4,22.0,282.0,75.24,59.55
2016,6,3,7,15,537.0,110.5,1.4,22.5,331.0,82.08,65.08
2016,6,3,7,30,575.0,118.0,1.4,23.0,380.0,86.27,68.26
2016,6,3,7,45,605.5,124.0,1.45,23.5,428.5,89.16,70.3
2016,6,3,8,0,636.0,130.0,1.5,24.0,477.0,91.93,72.22
2016,6,3,8,15,453.5,201.5,1.55,24.5,460.5,127.94,101.64
2016,6,3,8,30,271.0,273.0,1.6,25.0,444.0,166.08,132.15
2016,6,3,8,45,494.5,210.5,1.65,25.5,551.0,129.85,102.04
2016,6,3,9,0,718.0,148.0,1.7,26.0,658.0,117.5,74.78
2016,6,3,9,15,732.0,151.5,1.75,26.0,697.5,169.48,99.65
2016,6,3,9,30,746.0,155.0,1.8,26.0,737.0,229.01,141.31
2016,6,3,9,45,777.0,145.5,1.85,26.5,776.0,277.99,179.2
2016,6,3,10,0,808.0,136.0,1.9,27.0,815.0,329.52,221.27
2016,6,3,10,15,571.5,273.0,1.95,27.0,762.0,381.76,270.38
2016,6,3,10,30,335.0,410.0,2.0,27.0,709.0,417.71,303.2
2016,6,3,10,45,585.5,275.5,2.05,27.5,813.5,464.96,337.01
2016,6,3,11,0,836.0,141.0,2.1,28.0,918.0,533.02,387.63
2016,6,3,11,15,464.5,305.5,2.1,28.0,738.5,494.32,362.18
2016,6,3,11,30,93.0,470.0,2.1,28.0,559.0,414.12,303.53
2016,6,3,11,45,471.5,306.0,2.1,28.0,762.5,556.3,409.63
2016,6,3,12,0,850.0,142.0,2.1,28.0,966.0,701.64,515.17
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.0,736.16,539.04
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,768.19,561.63
2016,6,3,12,45,828.5,155.5,2.15,28.0,956.5,790.68,577.33
2016,6,3,13,0,807.0,169.0,2.2,28.0,945.0,824.84,600.35
2016,6,3,13,15,566.0,307.0,2.15,28.0,847.5,771.82,559.86
2016,6,3,13,30,325.0,445.0,2.1,28.0,750.0,688.75,499.08
2016,6,3,13,45,313.0,436.0,2.1,28.0,724.5,681.95,495.6
2016,6,3,14,0,301.0,427.0,2.1,28.0,699.0,672.83,489.98
2016,6,3,14,15,538.0,293.0,2.1,28.0,759.5,786.2,573.23
2016,6,3,14,30,775.0,159.0,2.1,28.0,820.0,876.79,637.09
2016,6,3,14,45,540.5,260.0,2.1,28.0,712.0,766.34,560.75
2016,6,3,15,0,306.0,361.0,2.1,28.0,604.0,635.41,467.85
2016,6,3,15,15,366.5,321.0,2.05,28.0,597.5,650.54,481.77
2016,6,3,15,30,427.0,281.0,2.0,28.0,591.0,680.72,504.58
2016,6,3,15,45,411.0,267.5,1.95,28.0,550.5,648.58,482.93
2016,6,3,16,0,395.0,254.0,1.9,28.0,510.0,596.61,448.08
2016,6,3,16,15,346.0,243.0,1.8,27.5,455.0,537.96,407.6
2016,6,3,16,30,297.0,232.0,1.7,27.0,400.0,480.37,367.07
2016,6,3,16,45,445.0,175.5,1.6,27.0,400.5,543.6,416.63
2016,6,3,17,0,593.0,119.0,1.5,27.0,401.0,585.15,448.83
2016,6,3,17,15,557.5,111.5,1.4,26.5,352.0,529.86,409.15
2016,6,3,17,30,522.0,104.0,1.3,26.0,303.0,475.23,369.59
2016,6,3,17,45,472.0,95.5,1.2,26.0,255.0,405.53,316.87
2016,6,3,18,0,422.0,87.0,1.1,26.0,207.0,346.69,270.8
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.0,281.31,218.79
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,221.44,169.69
2016,6,3,18,45,214.0,47.5,0.8,24.5,81.5,155.41,115.14
2016,6,3,19,0,131.0,32.0,0.7,24.0,44.0,89.57,58.86
2016,6,3,19,15,65.5,16.0,0.65,24.0,22.0,39.38,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,37.5,12.0,0.55,21.0,14.5,9.44,0.0
2016,6,4,5,30,75.0,24.0,0.6,21.0,29.0,18.11,5.93
2016,6,4,5,45,148.0,42.5,0.7,21.5,63.0,31.58,20.77
2016,6,4,6,0,221.0,61.0,0.8,22.0,97.0,44.95,32.88
2016,6,4,6,15,284.5,76.0,0.75,22.0,139.5,55.52,42.41
2016,6,4,6,30,348.0,91.0,0.7,22.0,182.0,65.99,51.65
2016,6,4,6,45,401.5,101.5,0.7,22.0,229.0,73.21,57.88
2016,6,4,7,0,455.0,112.0,0.7,22.0,276.0,80.32,63.85
2016,6,4,7,15,494.0,121.0,0.8,22.5,324.5,86.11,68.45
2016,6,4,7,30,533.0,130.0,0.9,23.0,373.0,91.76,72.84
2016,6,4,7,45,569.0,135.0,1.0,23.5,421.5,95.77,75.8
2016,6,4,8,0,605.0,140.0,1.1,24.0,470.0,97.68,76.97
2016,6,4,8,15,628.5,146.0,1.1,24.5,516.5,99.86,78.34
2016,6,4,8,30,652.0,152.0,1.1,25.0,563.0,101.87,79.58
2016,6,4,8,45,677.0,153.5,1.15,25.5,608.0,101.13,78.58
2016,6,4,9,0,702.0,155.0,1.2,26.0,653.0,119.77,77.2
2016,6,4,9,15,716.5,158.5,1.15,26.0,692.5,170.89,101.25
2016,6,4,9,30,731.0,162.0,1.1,26.0,732.0,223.41,137.18
2016,6,4,9,45,773.0,146.0,1.1,26.5,773.5,276.37,177.24
2016,6,4,10,0,815.0,130.0,1.1,27.0,815.0,330.37,220.25
2016,6,4,10,15,822.5,131.5,1.05,27.5,844.0,382.14,262.78
2016,6,4,10,30,830.0,133.0,1.0,28.0,873.0,433.35,303.95
2016,6,4,10,45,840.0,131.5,1.0,28.5,897.0,483.0,342.93
2016,6,4,11,0,850.0,130.0,1.0,29.0,921.0,531.84,380.06
2016,6,4,11,15,854.0,131.0,1.05,29.0,936.5,578.01,415.25
2016,6,4,11,30,858.0,132.0,1.1,29.0,952.0,622.48,448.36
2016,6,4,11,45,861.5,131.5,1.15,29.0,961.5,663.74,478.52
2016,6,4,12,0,865.0,131.0,1.2,29.0,971.0,702.95,506.68
2016,6,4,12,15,865.5,131.0,1.25,29.0,972.0,738.19,531.66
2016,6,4,12,30,866.0,131.0,1.3,29.0,973.0,770.91,554.6
2016,6,4,12,45,863.5,132.0,1.4,29.0,966.5,799.35,574.13
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,824.77,591.53
2016,6,4,13,15,858.0,132.0,1.55,29.0,946.0,844.93,605.08
2016,6,4,13,30,855.0,131.0,1.6,29.0,932.0,861.66,616.56
2016,6,4,13,45,851.5,129.0,1.65,29.5,911.5,873.57,623.82
2016,6,4,14,0,848.0,127.0,1.7,30.0,891.0,881.85,628.9
2016,6,4,14,15,841.5,125.5,1.75,29.5,863.5,884.26,632.89
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,883.03,634.72
2016,6,4,14,45,827.0,121.0,1.85,29.0,803.0,875.45,631.34
2016,6,4,15,0,819.0,118.0,1.9,29.0,770.0,864.34,625.8
2016,6,4,15,15,807.5,116.0,1.85,29.0,731.5,858.98,623.16
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,838.78,610.86
2016,6,4,15,45,778.0,112.5,1.8,29.0,649.0,810.46,593.84
2016,6,4,16,0,760.0,111.0,1.8,29.0,605.0,779.51,575.03
2016,6,4,16,15,614.5,151.0,1.75,28.5,531.0,690.71,516.33
2016,6,4,16,30,469.0,191.0,1.7,28.0,457.0,591.46,447.01
2016,6,4,16,45,497.0,163.5,1.7,28.0,422.0,570.22,434.54
2016,6,4,17,0,525.0,136.0,1.7,28.0,387.0,544.59,417.94
2016,6,4,17,15,557.5,112.0,1.55,27.5,350.5,530.09,408.73
2016,6,4,17,30,590.0,88.0,1.4,27.0,314.0,502.19,389.17
2016,6,4,17,45,538.5,82.0,1.3,26.5,264.5,438.16,341.28
2016,6,4,18,0,487.0,76.0,1.2,26.0,215.0,376.9,294.1
2016,6,4,18,15,423.5,66.5,1.15,25.5,170.0,309.31,240.57
2016,6,4,18,30,360.0,57.0,1.1,25.0,125.0,243.04,186.46
2016,6,4,18,45,269.0,44.0,1.1,25.0,86.5,173.14,128.37
2016,6,4,19,0,178.0,31.0,1.1,25.0,48.0,113.01,75.56
2016,6,4,19,15,89.0,15.5,1.15,24.5,24.0,50.55,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.36,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,4.54,0.0
2016,6,5,5,45,0.0,12.5,2.35,21.5,12.5,9.48,2.28
2016,6,5,6,0,0.0,19.0,2.6,22.0,19.0,14.44,6.76
2016,6,5,6,15,0.0,27.5,2.75,22.0,27.5,20.94,12.55
2016,6,5,6,30,0.0,36.0,2.9,22.0,36.0,27.46,18.31
2016,6,5,6,45,0.0,45.5,3.05,22.5,45.5,34.77,24.63
2016,6,5,7,0,0.0,55.0,3.2,23.0,55.0,42.1,30.86
2016,6,5,7,15,4.5,103.5,3.25,23.0,105.5,77.53,61.14
2016,6,5,7,30,9.0,152.0,3.3,23.0,156.0,110.07,88.5
2016,6,5,7,45,10.0,167.0,3.4,23.0,172.5,120.7,97.09
2016,6,5,8,0,11.0,182.0,3.5,23.0,189.0,131.25,105.56
2016,6,5,8,15,8.5,183.0,3.55,23.0,188.5,132.85,106.52
2016,6,5,8,30,6.0,184.0,3.6,23.0,188.0,134.24,107.35
2016,6,5,8,45,16.0,226.0,3.65,23.5,237.5,161.77,129.48
2016,6,5,9,0,26.0,268.0,3.7,24.0,287.0,189.85,144.61
2016,6,5,9,15,196.0,301.5,3.75,24.0,454.0,212.84,154.99
2016,6,5,9,30,366.0,335.0,3.8,24.0,621.0,268.74,189.42
2016,6,5,9,45,236.0,370.0,3.85,24.5,557.5,287.33,208.99
2016,6,5,10,0,106.0,405.0,3.9,25.0,494.0,307.27,228.9
2016,6,5,10,15,162.5,422.5,3.9,25.0,565.0,343.48,255.17
2016,6,5,10,30,219.0,440.0,3.9,25.0,636.0,393.97,292.62
2016,6,5,10,45,116.0,346.5,3.95,25.5,451.0,305.6,228.77
2016,6,5,11,0,13.0,253.0,4.0,26.0,266.0,199.23,149.07
2016,6,5,11,15,12.0,238.0,4.05,26.0,250.5,189.08,141.49
2016,6,5,11,30,11.0,223.0,4.1,26.0,235.0,178.49,133.41
2016,6,5,11,45,18.5,298.5,4.2,26.0,317.5,242.35,182.01
2016,6,5,12,0,26.0,374.0,4.3,26.0,400.0,312.74,234.71
2016,6,5,12,15,30.0,389.5,4.3,26.0,419.0,332.93,249.65
2016,6,5,12,30,34.0,405.0,4.3,26.0,438.0,353.7,265.11
2016,6,5,12,45,48.0,427.5,4.35,26.0,474.0,388.71,291.28
2016,6,5,13,0,62.0,450.0,4.4,26.0,510.0,424.97,318.26
2016,6,5,13,15,86.5,458.5,4.35,26.0,541.0,458.96,343.73
2016,6,5,13,30,111.0,467.0,4.3,26.0,572.0,493.86,369.77
2016,6,5,13,45,262.0,423.0,4.3,26.0,662.0,624.28,467.41
2016,6,5,14,0,413.0,379.0,4.3,26.0,752.0,741.2,553.08
2016,6,5,14,15,608.5,258.5,4.2,25.5,788.5,820.41,614.42
2016,6,5,14,30,804.0,138.0,4.1,25.0,825.0,880.66,659.86
2016,6,5,14,45,498.5,261.0,4.05,25.0,681.5,728.13,550.12
2016,6,5,15,0,193.0,384.0,4.0,25.0,538.0,536.52,406.67
2016,6,5,15,15,143.5,359.5,3.85,25.0,470.5,470.58,358.72
2016,6,5,15,30,94.0,335.0,3.7,25.0,403.0,385.37,295.19
2016,6,5,15,45,59.5,288.5,3.6,25.0,331.0,310.78,238.99
2016,6,5,16,0,25.0,242.0,3.5,25.0,259.0,220.75,169.68
2016,6,5,16,15,55.5,243.5,3.35,24.5,276.5,265.32,206.14
2016,6,5,16,30,86.0,245.0,3.2,24.0,294.0,292.72,229.0
2016,6,5,16,45,43.0,169.0,3.1,24.0,193.5,182.28,142.24
2016,6,5,17,0,0.0,93.0,3.0,24.0,93.0,72.1,53.26
2016,6,5,17,15,0.0,82.0,2.9,23.5,82.0,63.2,46.39
2016,6,5,17,30,0.0,71.0,2.8,23.0,71.0,54.48,39.48
2016,6,5,17,45,0.0,60.0,2.75,23.0,60.0,45.97,32.55
2016,6,5,18,0,0.0,49.0,2.7,23.0,49.0,37.48,25.54
2016,6,5,18,15,0.0,38.5,2.65,23.0,38.5,29.39,18.77
2016,6,5,18,30,0.0,28.0,2.6,23.0,28.0,21.33,11.95
2016,6,5,18,45,0.0,19.5,2.6,23.0,19.5,14.83,6.38
2016,6,5,19,0,0.0,11.0,2.6,23.0,11.0,8.34,0.7
2016,6,5,19,15,0.0,5.5,2.55,23.0,5.5,4.16,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,69.0,11.5,1.4,20.0,16.5,9.05,0.0
2016,6,6,5,30,138.0,23.0,1.5,20.0,33.0,17.47,5.75
2016,6,6,5,45,215.0,37.5,1.6,20.0,66.5,28.34,18.19
2016,6,6,6,0,292.0,52.0,1.7,20.0,100.0,39.13,28.16
2016,6,6,6,15,350.5,64.0,1.7,20.0,142.0,47.95,36.22
2016,6,6,6,30,409.0,76.0,1.7,20.0,184.0,56.66,44.0
2016,6,6,6,45,444.5,88.0,1.7,20.5,229.0,64.95,51.13
2016,6,6,7,0,480.0,100.0,1.7,21.0,274.0,73.01,57.89
2016,6,6,7,15,561.0,98.0,1.65,21.0,331.0,73.6,58.21
2016,6,6,7,30,642.0,96.0,1.6,21.0,388.0,72.55,57.11
2016,6,6,7,45,667.5,101.5,1.55,21.0,436.5,75.65,59.55
2016,6,6,8,0,693.0,107.0,1.5,21.0,485.0,78.61,61.84
2016,6,6,8,15,714.5,111.0,1.5,21.0,532.5,80.43,63.16
2016,6,6,8,30,736.0,115.0,1.5,21.0,580.0,89.06,70.22
2016,6,6,8,45,581.0,194.0,1.5,21.5,578.0,122.47,97.71
2016,6,6,9,0,426.0,273.0,1.5,22.0,576.0,170.71,123.77
2016,6,6,9,15,395.5,304.0,1.55,22.0,598.0,225.5,157.63
2016,6,6,9,30,365.0,335.0,1.6,22.0,620.0,267.98,188.95
2016,6,6,9,45,369.5,350.0,1.65,22.5,650.0,306.69,218.38
2016,6,6,10,0,374.0,365.0,1.7,23.0,680.0,345.92,249.12
2016,6,6,10,15,315.0,399.0,1.7,23.0,671.0,374.95,274.28
2016,6,6,10,30,256.0,433.0,1.7,23.0,662.0,398.05,293.97
2016,6,6,10,45,249.5,447.0,1.75,23.0,674.5,426.78,316.36
2016,6,6,11,0,243.0,461.0,1.8,23.0,687.0,458.37,340.31
2016,6,6,11,15,271.5,462.5,1.85,23.0,719.0,493.17,366.33
2016,6,6,11,30,300.0,464.0,1.9,23.0,751.0,533.57,396.13
2016,6,6,11,45,261.0,478.0,1.95,23.5,729.5,541.3,401.16
2016,6,6,12,0,222.0,492.0,2.0,24.0,708.0,542.67,401.55
2016,6,6,12,15,175.5,493.0,2.0,24.0,664.0,526.43,389.86
2016,6,6,12,30,129.0,494.0,2.0,24.0,620.0,506.07,375.03
2016,6,6,12,45,103.5,479.5,2.0,24.0,580.0,475.63,353.44
2016,6,6,13,0,78.0,465.0,2.0,24.0,540.0,450.56,335.42
2016,6,6,13,15,130.0,470.0,2.0,24.0,593.0,518.67,385.57
2016,6,6,13,30,182.0,475.0,2.0,24.0,646.0,576.35,427.3
2016,6,6,13,45,157.0,462.5,2.05,24.0,607.5,552.03,410.02
2016,6,6,14,0,132.0,450.0,2.1,24.0,569.0,525.71,391.7
2016,6,6,14,15,74.5,366.5,2.1,24.0,433.0,384.55,289.8
2016,6,6,14,30,17.0,283.0,2.1,24.0,297.0,243.68,184.34
2016,6,6,14,45,16.0,272.5,2.1,24.0,286.0,234.72,178.25
2016,6,6,15,0,15.0,262.0,2.1,24.0,275.0,225.66,171.67
2016,6,6,15,15,13.5,246.5,2.0,23.5,257.5,211.72,161.6
2016,6,6,15,30,12.0,231.0,1.9,23.0,240.0,197.7,151.4
2016,6,6,15,45,12.0,221.5,1.85,23.0,230.0,190.2,145.98
2016,6,6,16,0,12.0,212.0,1.8,23.0,220.0,182.69,140.52
2016,6,6,16,15,9.5,195.5,1.75,23.0,201.5,166.87,128.46
2016,6,6,16,30,7.0,179.0,1.7,23.0,183.0,151.12,116.38
2016,6,6,16,45,3.5,162.0,1.7,23.0,164.0,134.26,103.29
2016,6,6,17,0,0.0,145.0,1.7,23.0,145.0,117.6,90.23
2016,6,6,17,15,0.0,127.5,1.55,22.5,127.5,103.1,79.02
2016,6,6,17,30,0.0,110.0,1.4,22.0,110.0,88.58,67.6
2016,6,6,17,45,0.0,93.0,1.3,22.0,93.0,74.49,56.21
2016,6,6,18,0,0.0,76.0,1.2,22.0,76.0,60.35,44.62
2016,6,6,18,15,0.0,60.0,1.1,21.5,60.0,47.09,33.63
2016,6,6,18,30,0.0,44.0,1.0,21.0,44.0,33.76,22.42
2016,6,6,18,45,0.0,30.5,0.95,21.0,30.5,23.29,13.42
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,12.94,4.35
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,6.45,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,102.0,11.5,1.3,17.0,19.0,9.05,0.0
2016,6,7,5,30,204.0,23.0,1.5,17.0,38.0,18.75,6.81
2016,6,7,5,45,312.0,34.5,1.7,17.5,76.5,28.14,18.25
2016,6,7,6,0,420.0,46.0,1.9,18.0,115.0,37.52,27.02
2016,6,7,6,15,490.0,53.5,1.9,18.5,162.0,43.42,32.5
2016,6,7,6,30,560.0,61.0,1.9,19.0,209.0,49.35,37.8
2016,6,7,6,45,606.0,68.0,1.9,19.5,259.5,54.61,42.34
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,59.79,46.68
2016,6,7,7,15,686.5,79.5,2.05,20.5,361.5,62.96,49.18
2016,6,7,7,30,721.0,84.0,2.2,21.0,413.0,71.51,56.24
2016,6,7,7,45,746.5,88.5,2.4,21.5,463.5,74.58,58.53
2016,6,7,8,0,772.0,93.0,2.6,22.0,514.0,77.53,60.7
2016,6,7,8,15,792.0,96.0,2.65,22.5,563.0,79.24,61.8
2016,6,7,8,30,812.0,99.0,2.7,23.0,612.0,80.86,62.83
2016,6,7,8,45,826.5,102.0,2.8,24.0,657.5,82.23,63.53
2016,6,7,9,0,841.0,105.0,2.9,25.0,703.0,111.41,70.29
2016,6,7,9,15,852.5,107.5,2.85,25.0,743.5,167.44,94.81
2016,6,7,9,30,864.0,110.0,2.8,25.0,784.0,224.2,133.67
2016,6,7,9,45,872.5,111.5,2.75,25.5,819.5,280.18,178.24
2016,6,7,10,0,881.0,113.0,2.7,26.0,855.0,336.05,225.09
2016,6,7,10,15,886.5,114.5,2.7,26.0,883.0,390.56,271.84
2016,6,7,10,30,892.0,116.0,2.7,26.0,911.0,444.2,317.31
2016,6,7,10,45,893.5,118.0,2.7,26.5,932.0,495.25,359.15
2016,6,7,11,0,895.0,120.0,2.7,27.0,953.0,544.61,398.39
2016,6,7,11,15,897.0,121.0,2.75,27.0,967.5,591.69,435.71
2016,6,7,11,30,899.0,122.0,2.8,27.0,982.0,636.78,470.62
2016,6,7,11,45,673.0,276.0,2.9,27.5,923.5,657.16,483.34
2016,6,7,12,0,447.0,430.0,3.0,28.0,865.0,653.9,478.09
2016,6,7,12,15,669.5,278.5,3.1,28.0,930.5,724.22,532.1
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,784.16,579.16
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.5,812.6,599.05
2016,6,7,13,0,885.0,129.0,3.5,28.0,981.0,837.88,616.87
2016,6,7,13,15,883.0,128.0,3.55,28.0,967.5,859.44,631.76
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,877.54,644.41
2016,6,7,13,45,875.5,127.0,3.65,28.0,933.5,889.89,653.33
2016,6,7,14,0,870.0,127.0,3.7,28.0,913.0,898.55,659.94
2016,6,7,14,15,606.0,259.0,3.7,28.0,798.5,817.07,602.87
2016,6,7,14,30,342.0,391.0,3.7,28.0,684.0,687.51,508.65
2016,6,7,14,45,597.0,253.0,3.7,28.0,739.5,813.15,603.42
2016,6,7,15,0,852.0,115.0,3.7,28.0,795.0,888.73,657.7
2016,6,7,15,15,841.5,112.5,3.6,27.5,756.0,872.32,648.11
2016,6,7,15,30,831.0,110.0,3.5,27.0,717.0,852.58,636.94
2016,6,7,15,45,818.5,107.0,3.4,27.0,674.0,837.56,627.8
2016,6,7,16,0,806.0,104.0,3.3,27.0,631.0,808.98,609.35
2016,6,7,16,15,788.0,100.5,3.15,26.5,584.0,772.62,586.41
2016,6,7,16,30,770.0,97.0,3.0,26.0,537.0,734.0,561.68
2016,6,7,16,45,752.0,91.5,2.85,26.0,488.0,691.23,532.6
2016,6,7,17,0,734.0,86.0,2.7,26.0,439.0,646.78,501.77
2016,6,7,17,15,703.0,81.5,2.55,25.5,388.0,593.13,463.53
2016,6,7,17,30,672.0,77.0,2.4,25.0,337.0,542.1,426.08
2016,6,7,17,45,634.5,70.5,2.25,24.5,287.0,482.74,381.15
2016,6,7,18,0,597.0,64.0,2.1,24.0,237.0,424.83,335.72
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.0,355.8,280.6
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,291.51,227.16
2016,6,7,18,45,378.0,40.0,1.85,21.5,99.0,216.12,163.45
2016,6,7,19,0,283.0,30.0,1.8,21.0,57.0,150.57,104.78
2016,6,7,19,15,141.5,15.0,1.8,20.5,28.5,68.39,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.0,12.0,1.35,14.5,20.0,9.44,0.0
2016,6,8,5,30,218.0,24.0,1.6,15.0,40.0,19.64,7.56
2016,6,8,5,45,325.0,35.5,1.85,16.0,79.5,29.03,19.15
2016,6,8,6,0,432.0,47.0,2.1,17.0,119.0,38.42,27.91
2016,6,8,6,15,502.5,55.0,2.25,17.5,167.0,44.71,33.76
2016,6,8,6,30,573.0,63.0,2.4,18.0,215.0,51.01,39.41
2016,6,8,6,45,622.0,69.0,2.55,18.5,266.5,55.55,43.34
2016,6,8,7,0,671.0,75.0,2.7,19.0,318.0,60.08,47.12
2016,6,8,7,15,705.0,80.0,2.95,19.0,370.0,63.62,50.06
2016,6,8,7,30,739.0,85.0,3.2,19.0,422.0,72.59,57.65
2016,6,8,7,45,765.5,88.5,3.45,19.5,473.5,74.98,59.37
2016,6,8,8,0,792.0,92.0,3.7,20.0,525.0,77.32,61.04
2016,6,8,8,15,810.5,95.5,3.75,20.0,573.5,79.38,62.58
2016,6,8,8,30,829.0,99.0,3.8,20.0,622.0,81.32,64.02
2016,6,8,8,45,844.0,101.0,3.85,20.5,667.5,91.26,72.09
2016,6,8,9,0,859.0,103.0,3.9,21.0,713.0,110.28,70.81
2016,6,8,9,15,869.5,105.5,3.85,21.0,753.5,167.22,95.82
2016,6,8,9,30,880.0,108.0,3.8,21.0,794.0,224.76,135.81
2016,6,8,9,45,889.5,108.5,3.8,21.5,829.5,281.24,181.61
2016,6,8,10,0,899.0,109.0,3.8,22.0,865.0,337.68,230.01
2016,6,8,10,15,905.0,110.5,3.75,22.0,894.5,393.32,278.75
2016,6,8,10,30,911.0,112.0,3.7,22.0,924.0,448.1,326.23
2016,6,8,10,45,916.0,112.5,3.65,22.5,947.0,500.7,370.27
2016,6,8,11,0,921.0,113.0,3.6,23.0,970.0,551.88,411.85
2016,6,8,11,15,924.5,113.5,3.55,23.0,986.5,600.62,451.14
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,647.42,487.91
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,691.38,520.85
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,733.09,551.29
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,771.03,579.21
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,806.24,604.38
2016,6,8,12,45,940.0,110.0,3.35,24.0,1020.0,837.7,625.57
2016,6,8,13,0,942.0,108.0,3.3,24.0,1015.0,866.0,644.53
2016,6,8,13,15,940.0,107.0,3.2,24.0,1001.0,888.43,659.17
2016,6,8,13,30,938.0,106.0,3.1,24.0,987.0,907.18,671.36
2016,6,8,13,45,937.5,103.5,3.05,24.0,967.0,922.1,681.38
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,933.15,688.92
2016,6,8,14,15,931.5,99.5,2.95,24.0,919.5,936.78,691.66
2016,6,8,14,30,926.0,98.0,2.9,24.0,892.0,936.48,691.96
2016,6,8,14,45,921.0,95.5,2.85,24.0,858.0,931.72,689.47
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,923.09,684.56
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,906.78,674.66
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,886.92,662.5
2016,6,8,15,45,885.0,86.5,2.65,24.0,700.0,862.28,647.18
2016,6,8,16,0,874.0,84.0,2.6,24.0,656.0,834.47,629.71
2016,6,8,16,15,857.5,81.5,2.45,23.5,607.5,799.21,607.55
2016,6,8,16,30,841.0,79.0,2.3,23.0,559.0,761.5,583.49
2016,6,8,16,45,820.5,75.5,2.2,23.0,508.5,717.44,553.88
2016,6,8,17,0,800.0,72.0,2.1,23.0,458.0,678.37,527.49
2016,6,8,17,15,771.0,68.5,1.95,22.5,405.5,624.97,490.07
2016,6,8,17,30,742.0,65.0,1.8,22.0,353.0,571.21,450.7
2016,6,8,17,45,702.5,60.5,1.7,21.5,301.0,510.0,404.56
2016,6,8,18,0,663.0,56.0,1.6,21.0,249.0,450.14,357.69
2016,6,8,18,15,603.5,50.0,1.5,20.0,199.5,380.27,301.73
2016,6,8,18,30,544.0,44.0,1.4,19.0,150.0,317.27,248.87
2016,6,8,18,45,449.5,36.0,1.35,18.0,106.5,240.69,183.89
2016,6,8,19,0,355.0,28.0,1.3,17.0,63.0,173.73,123.09
2016,6,8,19,15,177.5,14.0,1.3,16.5,31.5,77.98,4.97
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,133.0,11.0,1.25,10.5,20.5,8.65,0.0
2016,6,9,5,30,266.0,22.0,1.4,11.0,41.0,18.09,6.75
2016,6,9,5,45,375.5,31.5,1.55,12.0,81.5,25.99,16.9
2016,6,9,6,0,485.0,41.0,1.7,13.0,122.0,33.98,24.5
2016,6,9,6,15,553.0,48.0,1.55,13.5,170.5,39.75,29.94
2016,6,9,6,30,621.0,55.0,1.4,14.0,219.0,45.54,35.22
2016,6,9,6,45,666.5,60.0,1.3,15.0,270.5,53.68,42.33
2016,6,9,7,0,712.0,65.0,1.2,16.0,322.0,58.01,45.9
2016,6,9,7,15,744.0,69.0,1.15,16.5,374.5,61.34,48.58
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,64.62,51.17
2016,6,9,7,45,799.5,76.5,1.05,18.0,478.0,67.32,53.09
2016,6,9,8,0,823.0,80.0,1.0,19.0,529.0,69.93,54.91
2016,6,9,8,15,841.0,82.5,1.0,19.5,578.5,80.01,63.18
2016,6,9,8,30,859.0,85.0,1.0,20.0,628.0,82.26,64.73
2016,6,9,8,45,872.0,87.5,1.05,20.5,673.5,84.21,66.04
2016,6,9,9,0,885.0,90.0,1.1,21.0,719.0,103.13,65.08
2016,6,9,9,15,896.0,92.0,1.05,21.5,760.0,161.14,89.56
2016,6,9,9,30,907.0,94.0,1.0,22.0,801.0,219.82,129.18
2016,6,9,9,45,913.5,96.5,1.0,22.5,836.5,278.22,175.53
2016,6,9,10,0,920.0,99.0,1.0,23.0,872.0,336.28,224.0
2016,6,9,10,15,926.0,100.0,1.1,23.0,902.0,392.63,272.17
2016,6,9,10,30,932.0,101.0,1.2,23.0,932.0,448.09,319.07
2016,6,9,10,45,936.0,102.0,1.3,23.5,955.0,501.53,362.76
2016,6,9,11,0,940.0,103.0,1.4,24.0,978.0,553.43,403.99
2016,6,9,11,15,943.0,104.0,1.5,24.0,994.0,603.05,443.16
2016,6,9,11,30,946.0,105.0,1.6,24.0,1010.0,650.64,479.9
2016,6,9,11,45,946.5,105.5,1.7,24.0,1018.5,694.1,512.92
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,735.01,543.51
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,772.18,570.61
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,806.49,594.89
2016,6,9,12,45,946.0,104.5,1.95,24.5,1021.0,836.91,614.19
2016,6,9,13,0,946.0,103.0,2.0,25.0,1014.0,864.06,631.27
2016,6,9,13,15,943.0,102.5,2.0,25.0,999.5,886.09,645.76
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,904.42,657.92
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.5,917.21,666.58
2016,6,9,14,0,931.0,100.0,2.0,25.0,942.0,926.09,672.86
2016,6,9,14,15,924.5,99.0,1.95,25.0,913.5,929.3,675.09
2016,6,9,14,30,918.0,98.0,1.9,25.0,885.0,928.61,674.95
2016,6,9,14,45,910.5,96.0,1.9,25.0,850.5,922.17,671.81
2016,6,9,15,0,903.0,94.0,1.9,25.0,816.0,911.93,666.37
2016,6,9,15,15,892.5,92.5,1.85,25.0,776.0,895.89,656.73
2016,6,9,15,30,882.0,91.0,1.8,25.0,736.0,876.37,644.93
2016,6,9,15,45,869.0,88.5,1.75,25.0,691.5,850.33,628.89
2016,6,9,16,0,856.0,86.0,1.7,25.0,647.0,821.25,610.84
2016,6,9,16,15,839.0,83.0,1.65,25.0,599.0,785.54,588.25
2016,6,9,16,30,822.0,80.0,1.6,25.0,551.0,747.44,563.89
2016,6,9,16,45,800.0,77.0,1.55,25.0,500.5,710.67,540.18
2016,6,9,17,0,778.0,74.0,1.5,25.0,450.0,664.7,509.63
2016,6,9,17,15,748.5,70.0,1.35,24.5,398.0,611.23,472.5
2016,6,9,17,30,719.0,66.0,1.2,24.0,346.0,557.51,433.66
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.0,496.42,388.33
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,436.86,342.45
2016,6,9,18,15,577.5,51.0,1.0,22.5,195.0,370.5,289.91
2016,6,9,18,30,518.0,45.0,1.0,22.0,146.0,306.64,237.2
2016,6,9,18,45,424.0,36.5,1.0,21.5,103.5,231.05,173.95
2016,6,9,19,0,330.0,28.0,1.0,21.0,61.0,165.07,115.38
2016,6,9,19,15,165.0,14.0,1.0,20.5,30.5,74.55,8.59
2016,6,9,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.0,12.0,1.55,14.5,18.5,9.44,0.0
2016,6,10,5,30,194.0,24.0,1.8,15.0,37.0,19.56,7.56
2016,6,10,5,45,295.5,35.5,2.1,15.5,75.0,28.88,19.06
2016,6,10,6,0,397.0,47.0,2.4,16.0,113.0,38.16,27.81
2016,6,10,6,15,466.0,55.0,2.3,16.5,159.0,44.37,33.61
2016,6,10,6,30,535.0,63.0,2.2,17.0,205.0,50.58,39.2
2016,6,10,6,45,582.0,70.0,2.15,17.5,254.5,55.75,43.7
2016,6,10,7,0,629.0,77.0,2.1,18.0,304.0,60.85,48.0
2016,6,10,7,15,663.5,82.0,2.15,18.5,354.5,64.27,50.73
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,67.63,53.35
2016,6,10,7,45,724.0,91.0,2.25,20.0,454.5,75.86,60.0
2016,6,10,8,0,750.0,95.0,2.3,21.0,504.0,78.39,61.68
2016,6,10,8,15,769.5,98.5,2.2,21.5,552.0,80.32,62.97
2016,6,10,8,30,789.0,102.0,2.1,22.0,600.0,82.15,64.16
2016,6,10,8,45,804.0,105.0,2.05,22.5,644.5,83.43,64.9
2016,6,10,9,0,819.0,108.0,2.0,23.0,689.0,100.23,63.75
2016,6,10,9,15,830.5,110.0,1.85,23.0,729.5,163.7,93.84
2016,6,10,9,30,842.0,112.0,1.7,23.0,770.0,218.78,131.04
2016,6,10,9,45,856.5,111.0,1.6,23.5,806.0,273.24,173.9
2016,6,10,10,0,871.0,110.0,1.5,24.0,842.0,328.25,219.58
2016,6,10,10,15,877.5,111.5,1.35,24.5,871.5,382.45,264.91
2016,6,10,10,30,884.0,113.0,1.2,25.0,901.0,435.9,308.57
2016,6,10,10,45,889.5,113.5,1.05,25.5,924.0,487.27,349.11
2016,6,10,11,0,895.0,114.0,0.9,26.0,947.0,537.35,386.9
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.0,584.84,421.89
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,630.46,453.99
2016,6,10,11,45,905.5,114.0,0.5,26.0,988.0,672.99,483.2
2016,6,10,12,0,909.0,113.0,0.4,26.0,997.0,713.32,509.88
2016,6,10,12,15,909.5,113.0,0.35,26.0,998.5,749.93,533.99
2016,6,10,12,30,910.0,113.0,0.3,26.0,1000.0,783.89,555.72
2016,6,10,12,45,911.0,111.5,0.25,26.5,994.5,814.2,572.46
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,841.41,587.14
2016,6,10,13,15,909.5,109.5,0.25,27.0,975.5,863.27,601.3
2016,6,10,13,30,907.0,109.0,0.3,27.0,962.0,881.58,613.49
2016,6,10,13,45,904.0,107.5,0.35,27.0,941.5,894.9,622.81
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,904.47,630.05
2016,6,10,14,15,895.5,104.5,0.4,27.0,894.0,908.03,632.8
2016,6,10,14,30,890.0,103.0,0.4,27.0,867.0,907.79,633.44
2016,6,10,14,45,882.0,102.0,0.4,27.0,833.5,902.06,630.9
2016,6,10,15,0,874.0,101.0,0.4,27.0,800.0,892.68,626.3
2016,6,10,15,15,863.5,99.0,0.4,27.0,761.0,876.53,617.66
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,857.0,607.05
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.5,830.82,593.22
2016,6,10,16,0,824.0,93.0,0.5,27.0,635.0,801.78,577.48
2016,6,10,16,15,806.0,90.5,0.55,27.0,587.5,775.21,563.16
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,737.42,541.18
2016,6,10,16,45,763.0,85.0,0.7,27.0,489.5,691.77,514.22
2016,6,10,17,0,738.0,82.0,0.8,27.0,439.0,644.88,485.53
2016,6,10,17,15,706.0,77.5,0.85,26.5,388.0,590.6,449.82
2016,6,10,17,30,674.0,73.0,0.9,26.0,337.0,538.52,414.17
2016,6,10,17,45,627.5,68.5,0.95,25.5,286.0,476.18,369.33
2016,6,10,18,0,581.0,64.0,1.0,25.0,235.0,416.03,324.16
2016,6,10,18,15,520.0,57.0,1.0,24.0,187.5,348.37,271.57
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,285.38,220.38
2016,6,10,18,45,363.0,40.5,1.0,22.5,99.0,210.84,158.48
2016,6,10,19,0,267.0,31.0,1.0,22.0,58.0,146.15,102.17
2016,6,10,19,15,133.5,15.5,1.05,21.5,29.0,67.43,10.71
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,77.5,12.0,0.95,18.5,17.5,9.44,0.0
2016,6,11,5,30,155.0,24.0,1.1,19.0,35.0,18.25,6.51
2016,6,11,5,45,249.5,37.0,1.25,19.5,71.0,28.17,18.12
2016,6,11,6,0,344.0,50.0,1.4,20.0,107.0,38.11,27.29
2016,6,11,6,15,412.5,59.5,1.4,20.5,151.5,47.42,35.69
2016,6,11,6,30,481.0,69.0,1.4,21.0,196.0,54.55,41.99
2016,6,11,6,45,530.5,76.5,1.4,21.5,244.5,59.86,46.52
2016,6,11,7,0,580.0,84.0,1.4,22.0,293.0,65.1,50.85
2016,6,11,7,15,616.0,89.5,1.5,22.5,342.5,68.62,53.61
2016,6,11,7,30,652.0,95.0,1.6,23.0,392.0,72.07,56.24
2016,6,11,7,45,679.5,100.0,1.7,24.0,441.5,74.94,58.21
2016,6,11,8,0,707.0,105.0,1.8,25.0,491.0,77.7,60.07
2016,6,11,8,15,728.0,108.5,1.8,25.5,538.5,85.93,66.58
2016,6,11,8,30,749.0,112.0,1.8,26.0,586.0,87.48,67.5
2016,6,11,8,45,766.0,115.0,1.8,27.0,630.0,88.51,67.86
2016,6,11,9,0,783.0,118.0,1.8,28.0,674.0,103.7,66.13
2016,6,11,9,15,795.5,121.0,1.75,28.0,714.0,157.59,88.63
2016,6,11,9,30,808.0,124.0,1.7,28.0,754.0,212.52,125.1
2016,6,11,9,45,817.5,126.0,1.7,28.5,789.0,266.96,167.29
2016,6,11,10,0,827.0,128.0,1.7,29.0,824.0,325.77,214.97
2016,6,11,10,15,834.5,130.0,1.7,29.0,853.0,378.35,258.87
2016,6,11,10,30,842.0,132.0,1.7,29.0,882.0,430.36,301.82
2016,6,11,10,45,846.5,133.5,1.7,29.5,904.5,479.94,341.39
2016,6,11,11,0,851.0,135.0,1.7,30.0,927.0,528.23,378.75
2016,6,11,11,15,854.0,136.0,1.7,30.0,942.5,573.9,413.86
2016,6,11,11,30,857.0,137.0,1.7,30.0,958.0,617.79,446.74
2016,6,11,11,45,858.5,137.5,1.7,30.5,966.5,658.49,475.62
2016,6,11,12,0,860.0,138.0,1.7,31.0,975.0,697.04,502.21
2016,6,11,12,15,860.0,138.0,1.7,31.0,976.0,731.93,526.73
2016,6,11,12,30,860.0,138.0,1.7,31.0,977.0,764.35,549.15
2016,6,11,12,45,864.5,133.5,1.75,31.5,972.0,794.2,568.39
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,821.19,585.02
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,842.53,598.74
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,860.47,610.38
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,872.32,618.73
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,880.53,624.93
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,883.31,626.84
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,882.44,626.58
2016,6,11,14,45,833.0,120.5,1.8,32.0,812.0,875.7,623.24
2016,6,11,15,0,825.0,118.0,1.8,32.0,779.0,865.41,617.8
2016,6,11,15,15,814.0,116.0,1.75,32.0,741.0,849.56,608.41
2016,6,11,15,30,803.0,114.0,1.7,32.0,703.0,841.3,604.05
2016,6,11,15,45,791.0,110.0,1.7,32.0,661.0,815.74,588.97
2016,6,11,16,0,779.0,106.0,1.7,32.0,619.0,787.28,572.08
2016,6,11,16,15,761.0,102.5,1.7,31.5,572.5,751.78,551.51
2016,6,11,16,30,743.0,99.0,1.7,31.0,526.0,714.12,529.19
2016,6,11,16,45,721.0,94.5,1.75,31.0,478.0,670.45,501.64
2016,6,11,17,0,699.0,90.0,1.8,31.0,430.0,628.16,473.92
2016,6,11,17,15,668.0,85.5,1.6,30.0,380.0,576.06,438.38
2016,6,11,17,30,637.0,81.0,1.4,29.0,330.0,524.05,401.8
2016,6,11,17,45,595.0,74.5,1.2,28.5,281.0,463.61,357.02
2016,6,11,18,0,553.0,68.0,1.0,28.0,232.0,405.07,312.22
2016,6,11,18,15,492.5,60.5,1.0,27.0,185.5,338.38,260.93
2016,6,11,18,30,432.0,53.0,1.0,26.0,139.0,276.31,211.11
2016,6,11,18,45,342.5,42.5,1.0,25.5,98.5,204.69,152.23
2016,6,11,19,0,253.0,32.0,1.0,25.0,58.0,142.28,98.59
2016,6,11,19,15,126.5,16.0,1.0,24.5,29.0,63.24,12.18
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,87.0,12.0,1.4,19.5,18.5,9.44,0.0
2016,6,12,5,30,174.0,24.0,1.6,20.0,37.0,18.31,6.47
2016,6,12,5,45,281.5,36.0,1.85,21.0,75.0,29.23,18.85
2016,6,12,6,0,389.0,48.0,2.1,22.0,113.0,38.92,27.72
2016,6,12,6,15,458.5,56.5,2.15,22.5,159.0,45.48,33.7
2016,6,12,6,30,528.0,65.0,2.2,23.0,205.0,52.03,39.45
2016,6,12,6,45,581.5,70.5,2.25,23.5,255.5,56.12,42.91
2016,6,12,7,0,635.0,76.0,2.3,24.0,306.0,60.24,46.28
2016,6,12,7,15,669.5,81.5,2.5,24.5,356.5,64.04,49.28
2016,6,12,7,30,704.0,87.0,2.7,25.0,407.0,67.75,52.14
2016,6,12,7,45,732.0,90.0,2.95,26.0,457.5,75.34,58.09
2016,6,12,8,0,760.0,93.0,3.2,27.0,508.0,77.26,59.24
2016,6,12,8,15,779.5,96.5,3.25,27.5,556.5,79.27,60.57
2016,6,12,8,30,799.0,100.0,3.3,28.0,605.0,81.16,61.8
2016,6,12,8,45,814.5,103.0,3.4,28.5,649.5,82.51,62.59
2016,6,12,9,0,830.0,106.0,3.5,29.0,694.0,107.01,68.52
2016,6,12,9,15,841.5,108.0,3.45,29.0,734.5,161.93,90.4
2016,6,12,9,30,853.0,110.0,3.4,29.0,775.0,217.59,127.14
2016,6,12,9,45,857.0,115.0,3.35,29.5,809.5,273.89,171.17
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,329.68,217.31
2016,6,12,10,15,638.0,245.5,3.25,30.0,792.5,379.36,264.83
2016,6,12,10,30,415.0,371.0,3.2,30.0,741.0,414.46,297.69
2016,6,12,10,45,421.5,381.0,3.2,30.5,765.5,454.51,328.09
2016,6,12,11,0,428.0,391.0,3.2,31.0,790.0,494.78,357.94
2016,6,12,11,15,656.5,260.5,3.2,31.0,883.5,557.84,405.09
2016,6,12,11,30,885.0,130.0,3.2,31.0,977.0,628.8,458.68
2016,6,12,11,45,885.0,131.5,3.2,31.0,985.0,670.36,489.66
2016,6,12,12,0,885.0,133.0,3.2,31.0,993.0,709.61,518.46
