Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,9,0,827.0,103.0,2.0,29.0,687.0,97.28,74.26
2016,6,22,9,15,643.0,196.5,1.8,29.5,667.0,171.72,105.86
2016,6,22,9,30,459.0,290.0,1.6,30.0,647.0,242.23,160.47
2016,6,22,9,45,464.0,305.5,1.45,30.5,681.0,286.59,192.69
2016,6,22,10,0,469.0,321.0,1.3,31.0,715.0,331.51,226.69
2016,6,22,10,15,662.0,226.0,1.25,31.0,803.0,368.29,251.43
2016,6,22,10,30,855.0,131.0,1.2,31.0,891.0,426.24,293.77
2016,6,22,10,45,856.0,134.5,1.2,31.5,912.5,476.36,333.23
2016,6,22,11,0,857.0,138.0,1.2,32.0,934.0,524.87,370.24
2016,6,22,11,15,858.5,139.0,1.55,32.0,948.5,570.27,406.61
2016,6,22,11,30,860.0,140.0,1.9,32.0,963.0,613.77,440.86
2016,6,22,11,45,579.0,306.0,2.25,32.0,862.5,607.69,437.38
2016,6,22,12,0,298.0,472.0,2.6,32.0,762.0,575.07,413.59
2016,6,22,12,15,297.5,473.0,2.45,31.5,763.5,596.54,429.39
2016,6,22,12,30,297.0,474.0,2.3,31.0,765.0,616.88,443.92
2016,6,22,12,45,557.5,320.5,2.2,31.0,861.5,721.97,519.97
2016,6,22,13,0,818.0,167.0,2.1,31.0,958.0,818.27,588.41
2016,6,22,13,15,467.0,318.5,2.05,31.0,769.0,688.63,495.75
2016,6,22,13,30,116.0,470.0,2.0,31.0,580.0,511.61,368.59
2016,6,22,13,45,142.5,462.5,1.95,31.0,594.5,535.62,387.08
2016,6,22,14,0,169.0,455.0,1.9,31.0,609.0,559.33,404.13
2016,6,22,14,15,207.5,435.5,1.85,31.0,619.5,582.04,420.9
2016,6,22,14,30,246.0,416.0,1.8,31.0,630.0,621.49,448.7
2016,6,22,14,45,190.5,402.5,1.75,31.5,564.0,545.64,395.54
2016,6,22,15,0,135.0,389.0,1.7,32.0,498.0,486.52,353.69
2016,6,22,15,15,240.5,353.0,1.65,32.0,535.5,566.18,412.24
2016,6,22,15,30,346.0,317.0,1.6,32.0,573.0,623.07,453.65
2016,6,22,15,45,338.0,298.0,1.6,32.0,536.0,594.7,434.99
2016,6,22,16,0,330.0,279.0,1.6,32.0,499.0,564.81,415.77
2016,6,22,16,15,265.5,267.0,1.6,31.5,436.0,494.71,367.7
2016,6,22,16,30,201.0,255.0,1.6,31.0,373.0,409.13,307.6
2016,6,22,16,45,199.5,231.0,1.6,31.0,339.0,379.68,287.6
2016,6,22,17,0,198.0,207.0,1.6,31.0,305.0,349.36,266.29
2016,6,22,17,15,378.5,154.5,1.45,30.5,316.0,444.35,339.94
2016,6,22,17,30,559.0,102.0,1.3,30.0,327.0,499.28,381.85
2016,6,22,17,45,520.0,93.0,1.2,29.5,279.0,441.15,338.71
2016,6,22,18,0,481.0,84.0,1.1,29.0,231.0,384.72,296.23
2016,6,22,18,15,422.0,74.0,1.0,28.5,185.5,313.87,241.42
2016,6,22,18,30,363.0,64.0,0.9,28.0,140.0,254.4,193.61
2016,6,22,18,45,278.5,51.5,0.8,27.5,100.5,187.0,138.79
2016,6,22,19,0,194.0,39.0,0.7,27.0,61.0,128.43,90.0
2016,6,22,19,15,97.0,23.5,0.7,26.5,34.5,60.16,24.74
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,6.29,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,6.5,11.0,1.95,23.0,11.0,8.65,0.0
2016,6,23,5,30,13.0,22.0,2.1,23.0,22.0,16.7,3.83
2016,6,23,5,45,58.0,41.0,2.25,23.0,49.5,30.26,19.34
2016,6,23,6,0,103.0,60.0,2.4,23.0,77.0,43.71,31.58
2016,6,23,6,15,138.5,80.5,2.45,23.5,111.5,57.88,44.1
2016,6,23,6,30,174.0,101.0,2.5,24.0,146.0,71.0,55.49
2016,6,23,6,45,215.0,116.0,2.55,24.5,184.0,81.12,64.06
2016,6,23,7,0,256.0,131.0,2.6,25.0,222.0,91.04,72.24
2016,6,23,7,15,307.5,145.5,2.75,25.5,272.0,100.63,79.97
2016,6,23,7,30,359.0,160.0,2.9,26.0,322.0,110.07,87.42
2016,6,23,7,45,377.5,178.0,3.1,26.5,366.5,116.47,92.24
2016,6,23,8,0,396.0,196.0,3.3,27.0,411.0,125.62,99.28
2016,6,23,8,15,303.0,237.5,3.4,27.5,410.5,150.04,118.69
2016,6,23,8,30,210.0,279.0,3.5,28.0,410.0,175.86,138.92
2016,6,23,8,45,238.0,297.5,3.65,28.5,456.5,185.82,146.2
2016,6,23,9,0,266.0,316.0,3.8,29.0,503.0,186.35,145.95
2016,6,23,9,15,270.0,336.0,3.8,29.5,536.0,220.93,156.02
2016,6,23,9,30,274.0,356.0,3.8,30.0,569.0,256.36,179.54
2016,6,23,9,45,329.5,355.5,3.85,30.5,623.5,292.55,203.99
2016,6,23,10,0,385.0,355.0,3.9,31.0,678.0,334.49,234.24
2016,6,23,10,15,330.0,390.0,3.9,31.0,674.0,366.62,261.48
2016,6,23,10,30,275.0,425.0,3.9,31.0,670.0,393.24,283.75
2016,6,23,10,45,231.5,445.5,3.95,31.0,656.0,416.07,302.17
2016,6,23,11,0,188.0,466.0,4.0,31.0,642.0,427.96,311.95
2016,6,23,11,15,185.5,475.5,3.95,31.0,651.0,450.56,328.74
2016,6,23,11,30,183.0,485.0,3.9,31.0,660.0,472.73,344.95
2016,6,23,11,45,197.5,488.5,3.85,31.5,679.5,500.9,364.64
2016,6,23,12,0,212.0,492.0,3.8,32.0,699.0,529.76,384.58
2016,6,23,12,15,252.5,484.0,3.7,32.0,730.5,572.79,415.26
2016,6,23,12,30,293.0,476.0,3.6,32.0,762.0,615.32,445.33
2016,6,23,12,45,226.0,483.5,3.55,32.0,703.5,579.96,420.06
2016,6,23,13,0,159.0,491.0,3.5,32.0,645.0,545.8,395.48
2016,6,23,13,15,176.0,483.5,3.4,32.0,652.0,564.27,409.01
2016,6,23,13,30,193.0,476.0,3.3,32.0,659.0,582.18,421.9
2016,6,23,13,45,145.5,459.5,3.2,32.0,596.0,535.52,388.79
2016,6,23,14,0,98.0,443.0,3.1,32.0,533.0,469.34,342.0
2016,6,23,14,15,150.5,433.5,3.0,31.5,566.5,529.6,386.85
2016,6,23,14,30,203.0,424.0,2.9,31.0,600.0,572.85,419.16
2016,6,23,14,45,160.5,405.0,2.8,31.0,541.0,521.26,382.46
2016,6,23,15,0,118.0,386.0,2.7,31.0,482.0,468.51,344.97
2016,6,23,15,15,180.5,364.0,2.55,31.0,502.0,505.02,373.24
2016,6,23,15,30,243.0,342.0,2.4,31.0,522.0,558.2,412.2
2016,6,23,15,45,428.0,262.5,2.3,31.0,556.5,655.39,484.4
2016,6,23,16,0,613.0,183.0,2.2,31.0,591.0,733.71,541.85
2016,6,23,16,15,387.5,220.5,2.0,30.5,472.0,565.66,422.52
2016,6,23,16,30,162.0,258.0,1.8,30.0,353.0,381.58,288.03
2016,6,23,16,45,93.5,220.0,1.65,30.0,274.0,271.51,206.54
2016,6,23,17,0,25.0,182.0,1.5,30.0,195.0,169.39,128.01
2016,6,23,17,15,12.5,128.5,1.3,29.5,135.0,112.09,83.93
2016,6,23,17,30,0.0,75.0,1.1,29.0,75.0,57.58,40.82
2016,6,23,17,45,0.0,64.0,0.95,28.5,64.0,49.06,34.22
2016,6,23,18,0,0.0,53.0,0.8,28.0,53.0,40.56,27.47
2016,6,23,18,15,0.0,42.0,0.8,27.5,42.0,32.08,20.61
2016,6,23,18,30,0.0,31.0,0.8,27.0,31.0,23.63,13.65
2016,6,23,18,45,0.0,22.0,0.8,27.0,22.0,16.74,7.86
2016,6,23,19,0,0.0,13.0,0.8,27.0,13.0,9.87,2.06
2016,6,23,19,15,0.0,7.0,0.8,26.5,7.0,5.3,0.0
2016,6,23,19,30,0.0,1.0,0.8,26.0,1.0,0.79,0.0
2016,6,23,19,45,0.0,0.5,0.8,26.0,0.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,9.0,1.85,22.0,9.0,7.08,0.0
2016,6,24,5,30,0.0,18.0,1.9,22.0,18.0,13.74,1.94
2016,6,24,5,45,22.0,37.5,2.0,22.5,41.0,27.93,17.44
2016,6,24,6,0,44.0,57.0,2.1,23.0,64.0,41.67,29.84
2016,6,24,6,15,64.5,78.0,2.1,23.0,92.5,56.17,42.73
2016,6,24,6,30,85.0,99.0,2.1,23.0,121.0,69.72,54.62
2016,6,24,6,45,106.5,119.5,2.15,23.0,153.0,83.2,66.23
2016,6,24,7,0,128.0,140.0,2.2,23.0,185.0,96.42,77.4
2016,6,24,7,15,270.5,144.5,2.25,23.5,260.0,99.41,79.56
2016,6,24,7,30,413.0,149.0,2.3,24.0,335.0,101.19,80.62
2016,6,24,7,45,518.0,140.5,2.35,24.5,401.5,97.14,76.78
2016,6,24,8,0,623.0,132.0,2.4,25.0,468.0,93.22,73.08
2016,6,24,8,15,468.5,196.0,2.4,25.0,462.5,125.52,99.61
2016,6,24,8,30,314.0,260.0,2.4,25.0,457.0,160.91,128.24
2016,6,24,8,45,363.0,267.5,2.4,25.5,511.5,164.86,130.74
2016,6,24,9,0,412.0,275.0,2.4,26.0,566.0,161.77,127.62
2016,6,24,9,15,444.0,279.0,2.3,26.0,609.0,199.14,135.39
2016,6,24,9,30,476.0,283.0,2.2,26.0,652.0,240.19,161.19
2016,6,24,9,45,408.5,329.0,2.15,26.5,656.0,287.02,199.0
2016,6,24,10,0,341.0,375.0,2.1,27.0,660.0,333.59,237.16
2016,6,24,10,15,410.5,364.0,2.05,27.0,720.0,371.33,265.09
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,422.83,303.73
2016,6,24,10,45,312.0,409.5,1.95,27.5,690.0,423.08,307.6
2016,6,24,11,0,144.0,466.0,1.9,28.0,600.0,406.2,296.92
2016,6,24,11,15,243.5,454.5,1.85,28.0,685.5,464.81,339.25
2016,6,24,11,30,343.0,443.0,1.8,28.0,771.0,535.93,389.86
2016,6,24,11,45,362.0,437.0,1.75,28.0,786.5,567.79,412.44
2016,6,24,12,0,381.0,431.0,1.7,28.0,802.0,599.93,435.17
2016,6,24,12,15,377.0,434.0,1.7,28.0,801.5,622.72,451.18
2016,6,24,12,30,373.0,437.0,1.7,28.0,801.0,643.98,466.01
2016,6,24,12,45,397.0,427.0,1.7,28.5,812.5,674.7,486.64
2016,6,24,13,0,421.0,417.0,1.7,29.0,824.0,712.56,511.54
2016,6,24,13,15,450.5,406.5,1.7,29.0,837.0,747.41,535.36
2016,6,24,13,30,480.0,396.0,1.7,29.0,850.0,780.85,558.14
2016,6,24,13,45,453.5,386.5,1.7,29.5,808.0,764.87,546.75
2016,6,24,14,0,427.0,377.0,1.7,30.0,766.0,745.39,533.49
2016,6,24,14,15,276.0,400.0,1.65,30.0,648.5,627.14,452.5
2016,6,24,14,30,125.0,423.0,1.6,30.0,531.0,502.33,364.85
2016,6,24,14,45,448.0,284.5,1.6,30.0,649.5,700.78,509.94
2016,6,24,15,0,771.0,146.0,1.6,30.0,768.0,856.46,616.52
2016,6,24,15,15,759.0,143.0,1.6,30.0,731.0,839.68,605.21
2016,6,24,15,30,747.0,140.0,1.6,30.0,694.0,819.74,593.68
2016,6,24,15,45,480.0,221.0,1.6,30.0,569.0,659.71,484.95
2016,6,24,16,0,213.0,302.0,1.6,30.0,444.0,471.87,350.95
2016,6,24,16,15,106.5,156.0,1.5,30.0,227.0,235.35,178.77
2016,6,24,16,30,0.0,10.0,1.4,30.0,10.0,7.64,0.43
2016,6,24,16,45,338.5,53.5,1.35,30.0,221.0,333.97,261.69
2016,6,24,17,0,677.0,97.0,1.3,30.0,432.0,623.82,472.01
2016,6,24,17,15,645.5,92.0,1.2,29.5,383.0,571.86,433.41
2016,6,24,17,30,614.0,87.0,1.1,29.0,334.0,520.0,396.94
2016,6,24,17,45,581.5,78.5,1.0,29.0,286.5,464.16,355.74
2016,6,24,18,0,549.0,70.0,0.9,29.0,239.0,409.37,314.01
2016,6,24,18,15,491.5,62.5,0.8,28.5,192.5,344.21,263.62
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,283.32,214.81
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,215.09,159.27
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,154.82,108.54
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,76.57,33.49
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,7.08,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,64.5,11.5,2.2,20.5,15.5,9.05,0.0
2016,6,25,5,30,129.0,23.0,2.3,21.0,31.0,17.43,3.65
2016,6,25,5,45,222.5,36.5,2.45,21.5,66.0,27.64,17.25
2016,6,25,6,0,316.0,50.0,2.6,22.0,101.0,37.88,26.73
2016,6,25,6,15,387.0,60.5,2.65,22.5,144.5,45.87,33.97
2016,6,25,6,30,458.0,71.0,2.7,23.0,188.0,56.03,42.87
2016,6,25,6,45,505.5,79.5,2.8,23.5,236.0,61.96,47.93
2016,6,25,7,0,553.0,88.0,2.9,24.0,284.0,67.77,52.74
2016,6,25,7,15,290.5,126.5,2.9,24.0,231.0,89.07,70.71
2016,6,25,7,30,28.0,165.0,2.9,24.0,178.0,114.0,91.46
2016,6,25,7,45,20.5,174.0,2.95,24.5,184.0,125.01,100.12
2016,6,25,8,0,13.0,183.0,3.0,25.0,190.0,131.7,105.1
2016,6,25,8,15,6.5,169.5,3.0,25.5,173.0,124.01,98.18
2016,6,25,8,30,0.0,156.0,3.0,26.0,156.0,115.62,90.78
2016,6,25,8,45,0.0,150.5,3.0,26.5,150.5,112.34,87.65
2016,6,25,9,0,0.0,145.0,3.0,27.0,145.0,108.89,84.41
2016,6,25,9,15,1.5,152.5,2.95,27.0,154.0,114.83,85.0
2016,6,25,9,30,3.0,160.0,2.9,27.0,163.0,121.0,89.51
2016,6,25,9,45,7.0,196.0,2.85,27.5,202.0,148.05,109.83
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,175.72,130.38
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,182.95,135.65
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,190.36,141.13
2016,6,25,10,45,9.5,200.5,2.7,28.5,209.5,156.88,115.53
2016,6,25,11,0,5.0,155.0,2.7,29.0,160.0,121.64,88.53
2016,6,25,11,15,5.0,158.0,2.65,29.0,163.0,124.48,90.69
2016,6,25,11,30,5.0,161.0,2.6,29.0,166.0,127.33,92.83
2016,6,25,11,45,42.5,315.5,2.55,29.0,357.5,271.58,201.26
2016,6,25,12,0,80.0,470.0,2.5,29.0,549.0,420.76,308.95
2016,6,25,12,15,180.5,474.0,2.45,29.0,651.0,509.78,372.83
2016,6,25,12,30,281.0,478.0,2.4,29.0,753.0,607.75,441.92
2016,6,25,12,45,147.5,371.5,2.35,29.5,516.0,427.34,313.91
2016,6,25,13,0,14.0,265.0,2.3,30.0,279.0,220.08,161.41
2016,6,25,13,15,46.5,359.0,2.3,30.0,403.5,337.11,248.42
2016,6,25,13,30,79.0,453.0,2.3,30.0,528.0,450.87,329.74
2016,6,25,13,45,405.5,331.5,2.3,30.0,702.5,676.42,493.65
2016,6,25,14,0,732.0,210.0,2.3,30.0,877.0,868.76,627.11
2016,6,25,14,15,438.0,317.5,2.35,29.5,713.0,712.02,517.96
2016,6,25,14,30,144.0,425.0,2.4,29.0,549.0,521.24,382.39
2016,6,25,14,45,141.5,407.0,2.45,29.0,525.5,506.32,373.8
2016,6,25,15,0,139.0,389.0,2.5,29.0,502.0,490.27,363.39
2016,6,25,15,15,412.0,284.0,2.55,28.5,595.0,669.74,498.26
2016,6,25,15,30,685.0,179.0,2.6,28.0,688.0,811.82,602.61
2016,6,25,15,45,435.5,241.5,2.65,28.0,558.5,642.09,481.4
2016,6,25,16,0,186.0,304.0,2.7,28.0,429.0,451.4,341.68
2016,6,25,16,15,393.0,232.5,2.7,27.5,470.5,582.49,443.91
2016,6,25,16,30,600.0,161.0,2.7,27.0,512.0,673.23,514.03
2016,6,25,16,45,569.0,155.0,2.7,27.0,464.0,625.27,479.95
2016,6,25,17,0,538.0,149.0,2.7,27.0,416.0,569.68,440.74
2016,6,25,17,15,503.0,140.0,2.6,26.5,367.5,516.51,402.78
2016,6,25,17,30,468.0,131.0,2.5,26.0,319.0,464.22,364.42
2016,6,25,17,45,424.5,119.0,2.4,26.0,272.0,404.9,318.95
2016,6,25,18,0,381.0,107.0,2.3,26.0,225.0,348.09,274.26
2016,6,25,18,15,323.5,93.0,2.05,25.5,180.0,284.94,223.72
2016,6,25,18,30,266.0,79.0,1.8,25.0,135.0,216.65,168.08
2016,6,25,18,45,199.5,61.0,1.55,24.5,96.5,156.92,118.41
2016,6,25,19,0,133.0,43.0,1.3,24.0,58.0,103.76,73.53
2016,6,25,19,15,71.5,24.5,1.3,23.5,32.0,54.17,23.25
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,7.2,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,11.5,1.2,18.5,14.5,9.05,0.0
2016,6,26,5,30,91.0,23.0,1.3,19.0,29.0,17.38,3.3
2016,6,26,5,45,189.5,39.0,1.45,19.5,65.0,29.26,18.75
2016,6,26,6,0,288.0,55.0,1.6,20.0,101.0,41.18,29.8
2016,6,26,6,15,360.0,67.0,1.6,20.5,145.0,50.08,37.91
2016,6,26,6,30,432.0,79.0,1.6,21.0,189.0,58.94,45.75
2016,6,26,6,45,494.5,85.5,1.6,21.5,239.0,66.39,52.16
2016,6,26,7,0,557.0,92.0,1.6,22.0,289.0,70.79,55.76
2016,6,26,7,15,595.5,99.0,1.6,22.5,339.0,75.16,59.23
2016,6,26,7,30,634.0,106.0,1.6,23.0,389.0,79.42,62.52
2016,6,26,7,45,670.5,109.0,1.6,23.5,440.5,80.86,63.37
2016,6,26,8,0,707.0,112.0,1.6,24.0,492.0,82.34,64.25
2016,6,26,8,15,729.0,116.0,1.55,24.5,540.5,84.09,65.34
2016,6,26,8,30,751.0,120.0,1.5,25.0,589.0,93.02,72.4
2016,6,26,8,45,773.5,121.0,1.5,25.5,635.5,92.77,71.8
2016,6,26,9,0,796.0,122.0,1.5,26.0,682.0,95.5,73.7
2016,6,26,9,15,809.0,125.0,1.5,26.5,723.0,150.14,85.52
2016,6,26,9,30,822.0,128.0,1.5,27.0,764.0,205.94,120.21
2016,6,26,9,45,828.0,133.0,1.5,27.5,799.5,262.44,163.16
2016,6,26,10,0,834.0,138.0,1.5,28.0,835.0,318.87,208.95
2016,6,26,10,15,631.0,249.5,1.5,28.0,788.5,371.12,257.66
2016,6,26,10,30,428.0,361.0,1.5,28.0,742.0,407.07,290.91
2016,6,26,10,45,475.0,363.0,1.55,28.5,796.0,460.47,330.24
2016,6,26,11,0,522.0,365.0,1.6,29.0,850.0,517.96,371.84
2016,6,26,11,15,462.5,388.0,1.6,29.0,823.5,535.58,385.96
2016,6,26,11,30,403.0,411.0,1.6,29.0,797.0,547.11,395.19
2016,6,26,11,45,395.0,419.0,1.65,29.5,800.5,575.21,414.9
2016,6,26,12,0,387.0,427.0,1.7,30.0,804.0,600.71,432.29
2016,6,26,12,15,397.5,425.0,1.7,30.0,813.0,630.11,452.9
2016,6,26,12,30,408.0,423.0,1.7,30.0,822.0,663.33,475.73
2016,6,26,12,45,401.0,422.0,1.7,30.0,812.0,673.63,482.99
2016,6,26,13,0,394.0,421.0,1.7,30.0,802.0,686.24,491.82
2016,6,26,13,15,393.0,415.0,1.7,30.0,791.0,697.25,499.68
2016,6,26,13,30,392.0,409.0,1.7,30.0,780.0,706.06,506.07
2016,6,26,13,45,387.5,401.5,1.7,30.0,762.0,708.29,508.13
2016,6,26,14,0,383.0,394.0,1.7,30.0,744.0,708.21,508.73
2016,6,26,14,15,378.0,385.0,1.7,30.0,721.0,704.07,506.71
2016,6,26,14,30,373.0,376.0,1.7,30.0,698.0,697.74,503.32
2016,6,26,14,45,608.5,250.5,1.75,30.0,753.0,818.18,589.64
2016,6,26,15,0,844.0,125.0,1.8,30.0,808.0,889.01,638.33
2016,6,26,15,15,833.0,122.5,1.8,29.5,769.5,885.08,637.55
2016,6,26,15,30,822.0,120.0,1.8,29.0,731.0,865.68,627.62
2016,6,26,15,45,557.5,204.0,1.8,29.0,607.0,717.95,528.74
2016,6,26,16,0,293.0,288.0,1.8,29.0,483.0,543.81,405.3
2016,6,26,16,15,528.5,196.5,1.75,29.0,517.5,657.91,492.18
2016,6,26,16,30,764.0,105.0,1.7,29.0,552.0,741.15,552.38
2016,6,26,16,45,743.0,100.0,1.7,29.0,503.0,697.57,523.5
2016,6,26,17,0,722.0,95.0,1.7,29.0,454.0,655.52,495.94
2016,6,26,17,15,691.5,90.0,1.6,28.5,403.0,602.63,459.67
2016,6,26,17,30,661.0,85.0,1.5,28.0,352.0,549.64,422.31
2016,6,26,17,45,620.0,79.0,1.45,27.5,301.5,489.39,378.58
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,430.75,334.42
2016,6,26,18,15,520.0,65.0,1.3,26.0,203.0,362.68,281.77
2016,6,26,18,30,461.0,57.0,1.2,25.0,155.0,298.94,230.44
2016,6,26,18,45,375.0,47.0,1.1,24.0,112.0,226.86,171.21
2016,6,26,19,0,289.0,37.0,1.0,23.0,69.0,163.19,116.99
2016,6,26,19,15,170.5,23.0,1.0,22.5,39.5,89.09,41.18
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,20.03,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,9.5,0.85,17.5,9.5,7.47,0.0
2016,6,27,5,30,0.0,19.0,1.0,18.0,19.0,14.44,1.42
2016,6,27,5,45,28.0,37.0,1.2,18.5,41.5,27.55,17.38
2016,6,27,6,0,56.0,55.0,1.4,19.0,64.0,40.21,29.09
2016,6,27,6,15,74.5,76.0,1.5,19.5,92.5,54.52,41.91
2016,6,27,6,30,93.0,97.0,1.6,20.0,121.0,68.55,54.28
2016,6,27,6,45,108.5,117.5,1.7,21.0,151.5,82.0,65.73
2016,6,27,7,0,124.0,138.0,1.8,22.0,182.0,95.17,76.63
2016,6,27,7,15,109.5,160.5,1.95,23.0,204.0,108.61,87.5
2016,6,27,7,30,95.0,183.0,2.1,24.0,226.0,124.98,100.58
2016,6,27,7,45,92.0,205.5,2.3,25.0,251.0,138.67,111.17
2016,6,27,8,0,89.0,228.0,2.5,26.0,276.0,152.03,121.31
2016,6,27,8,15,411.0,174.0,2.45,26.5,426.5,111.74,87.62
2016,6,27,8,30,733.0,120.0,2.4,27.0,577.0,85.28,65.45
2016,6,27,8,45,446.5,223.0,2.4,27.5,508.0,135.66,106.26
2016,6,27,9,0,160.0,326.0,2.4,28.0,439.0,197.51,155.2
2016,6,27,9,15,164.5,343.0,2.3,28.5,465.5,224.06,162.14
2016,6,27,9,30,169.0,360.0,2.2,29.0,492.0,251.29,180.06
2016,6,27,9,45,336.5,335.0,2.1,29.5,611.5,281.6,195.32
2016,6,27,10,0,504.0,310.0,2.0,30.0,731.0,332.83,228.41
2016,6,27,10,15,529.0,301.0,1.9,30.0,757.5,371.94,259.24
2016,6,27,10,30,554.0,292.0,1.8,30.0,784.0,412.61,291.3
2016,6,27,10,45,687.5,223.5,1.7,30.5,850.0,459.56,325.89
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,518.89,369.48
2016,6,27,11,15,824.0,156.0,1.55,31.0,932.0,565.4,404.68
2016,6,27,11,30,827.0,157.0,1.5,31.0,948.0,610.27,437.72
2016,6,27,11,45,553.5,316.5,1.45,31.5,848.5,602.69,430.53
2016,6,27,12,0,280.0,476.0,1.4,32.0,749.0,565.34,401.71
2016,6,27,12,15,555.0,317.0,1.35,32.0,858.5,664.12,472.76
2016,6,27,12,30,830.0,158.0,1.3,32.0,968.0,761.23,540.8
2016,6,27,12,45,820.5,163.0,1.3,32.0,960.0,788.84,558.56
2016,6,27,13,0,811.0,168.0,1.3,32.0,952.0,813.18,574.63
2016,6,27,13,15,807.0,167.5,1.25,32.0,938.5,833.99,587.47
2016,6,27,13,30,803.0,167.0,1.2,32.0,925.0,851.4,597.92
2016,6,27,13,45,796.5,166.0,1.2,32.5,905.0,862.71,604.04
2016,6,27,14,0,790.0,165.0,1.2,33.0,885.0,870.43,608.05
2016,6,27,14,15,485.0,295.5,1.15,32.5,733.5,734.15,518.03
2016,6,27,14,30,180.0,426.0,1.1,32.0,582.0,554.57,395.18
2016,6,27,14,45,198.0,406.5,1.1,32.0,572.0,556.64,399.32
2016,6,27,15,0,216.0,387.0,1.1,32.0,562.0,557.28,401.06
2016,6,27,15,15,186.5,368.5,1.1,31.5,514.5,515.27,373.55
2016,6,27,15,30,157.0,350.0,1.1,31.0,467.0,472.6,345.38
2016,6,27,15,45,107.0,316.5,1.1,31.0,394.5,378.15,279.11
2016,6,27,16,0,57.0,283.0,1.1,31.0,322.0,303.53,225.28
2016,6,27,16,15,31.5,231.0,1.05,30.5,252.5,231.92,173.21
2016,6,27,16,30,6.0,179.0,1.0,30.0,183.0,149.83,111.49
2016,6,27,16,45,136.0,189.5,1.0,30.0,257.5,288.64,220.64
2016,6,27,17,0,266.0,200.0,1.0,30.0,332.0,408.37,310.69
2016,6,27,17,15,248.0,181.0,0.95,29.5,293.5,367.71,280.96
2016,6,27,17,30,230.0,162.0,0.9,29.0,255.0,327.44,251.93
2016,6,27,17,45,204.5,142.5,0.9,28.5,216.5,282.66,218.72
2016,6,27,18,0,179.0,123.0,0.9,28.0,178.0,227.76,176.8
2016,6,27,18,15,150.5,102.0,0.8,27.5,142.5,184.19,142.33
2016,6,27,18,30,122.0,81.0,0.7,27.0,107.0,142.84,108.76
2016,6,27,18,45,83.5,60.5,0.65,26.5,76.0,100.24,73.79
2016,6,27,19,0,45.0,40.0,0.6,26.0,45.0,60.91,41.24
2016,6,27,19,15,22.5,22.5,0.6,25.5,25.0,27.24,9.14
2016,6,27,19,30,0.0,5.0,0.6,25.0,5.0,3.93,0.0
2016,6,27,19,45,0.0,2.5,0.65,25.0,2.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.5,0.35,22.0,6.5,5.11,0.0
2016,6,28,5,30,0.0,13.0,0.4,22.0,13.0,9.89,0.0
2016,6,28,5,45,1.0,32.0,0.5,22.0,32.0,24.06,14.21
2016,6,28,6,0,2.0,51.0,0.6,22.0,51.0,37.67,26.56
2016,6,28,6,15,14.5,71.0,0.55,22.0,74.5,51.91,39.24
2016,6,28,6,30,27.0,91.0,0.5,22.0,98.0,65.1,50.85
2016,6,28,6,45,38.5,112.0,0.5,22.5,124.0,79.19,62.85
2016,6,28,7,0,50.0,133.0,0.5,23.0,150.0,93.08,74.4
2016,6,28,7,15,25.0,86.0,0.6,23.0,94.5,64.63,50.05
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,29.81,20.13
2016,6,28,7,45,0.0,92.0,0.85,23.0,92.0,70.34,54.66
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,107.08,85.25
2016,6,28,8,15,0.0,142.5,1.05,23.0,142.5,106.03,84.01
2016,6,28,8,30,0.0,140.0,1.1,23.0,140.0,104.8,82.72
2016,6,28,8,45,12.5,200.5,1.2,23.5,209.5,145.52,115.8
2016,6,28,9,0,25.0,261.0,1.3,24.0,279.0,184.06,146.34
2016,6,28,9,15,14.0,212.0,1.35,24.0,222.5,156.28,117.59
2016,6,28,9,30,3.0,163.0,1.4,24.0,166.0,123.08,91.98
2016,6,28,9,45,5.5,183.5,1.45,24.5,188.5,138.91,103.88
2016,6,28,10,0,8.0,204.0,1.5,25.0,211.0,155.19,115.96
2016,6,28,10,15,11.5,240.5,1.55,25.5,251.0,183.63,137.2
2016,6,28,10,30,15.0,277.0,1.6,26.0,291.0,212.77,158.72
2016,6,28,10,45,15.5,283.5,1.65,26.5,298.0,219.94,163.65
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,227.17,168.67
2016,6,28,11,15,14.5,275.5,1.65,27.0,289.5,217.82,161.62
2016,6,28,11,30,13.0,261.0,1.6,27.0,274.0,207.9,154.18
2016,6,28,11,45,21.0,323.0,1.6,27.5,343.5,261.68,193.8
2016,6,28,12,0,29.0,385.0,1.6,28.0,413.0,321.11,236.56
2016,6,28,12,15,30.0,391.0,1.55,28.0,420.5,331.85,244.02
2016,6,28,12,30,31.0,397.0,1.5,28.0,428.0,342.65,251.72
2016,6,28,12,45,70.5,439.5,1.5,28.0,508.5,413.45,303.03
2016,6,28,13,0,110.0,482.0,1.5,28.0,589.0,487.82,355.6
2016,6,28,13,15,210.0,466.0,1.45,28.0,666.5,577.63,419.25
2016,6,28,13,30,310.0,450.0,1.4,28.0,744.0,672.47,484.52
2016,6,28,13,45,377.0,412.0,1.35,28.5,761.5,708.89,508.74
2016,6,28,14,0,444.0,374.0,1.3,29.0,779.0,758.44,541.44
2016,6,28,14,15,229.5,323.5,1.25,28.5,533.0,515.12,376.43
2016,6,28,14,30,15.0,273.0,1.2,28.0,287.0,232.94,171.87
2016,6,28,14,45,159.0,321.0,1.2,28.0,450.5,440.54,328.07
2016,6,28,15,0,303.0,369.0,1.2,28.0,614.0,636.62,465.2
2016,6,28,15,15,550.5,243.0,1.1,28.0,661.5,753.96,547.83
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,842.64,606.99
2016,6,28,15,45,786.0,113.0,0.95,28.0,668.0,817.95,590.69
2016,6,28,16,0,774.0,109.0,0.9,28.0,627.0,790.32,573.84
2016,6,28,16,15,757.0,106.0,0.85,28.0,581.5,756.95,553.19
2016,6,28,16,30,740.0,103.0,0.8,28.0,536.0,721.31,530.94
2016,6,28,16,45,721.0,97.5,0.75,28.0,488.5,679.46,504.27
2016,6,28,17,0,702.0,92.0,0.7,28.0,441.0,638.82,477.75
2016,6,28,17,15,537.5,114.5,0.7,27.5,364.5,523.6,397.25
2016,6,28,17,30,373.0,137.0,0.7,27.0,288.0,409.74,315.04
2016,6,28,17,45,353.0,120.0,0.7,27.0,247.0,363.56,281.53
2016,6,28,18,0,333.0,103.0,0.7,27.0,206.0,317.95,246.76
2016,6,28,18,15,394.0,79.0,0.7,26.0,178.5,307.61,238.76
2016,6,28,18,30,455.0,55.0,0.7,25.0,151.0,295.17,226.81
2016,6,28,18,45,372.0,45.0,0.7,24.5,109.5,224.58,168.69
2016,6,28,19,0,289.0,35.0,0.7,24.0,68.0,162.22,115.68
2016,6,28,19,15,172.5,22.0,0.7,23.5,39.0,88.86,40.95
2016,6,28,19,30,56.0,9.0,0.7,23.0,10.0,21.14,0.0
2016,6,28,19,45,28.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.0,10.5,1.15,19.5,14.5,8.26,0.0
2016,6,29,5,30,140.0,21.0,1.3,20.0,29.0,15.98,1.02
2016,6,29,5,45,242.0,34.0,1.45,20.5,64.5,25.93,15.78
2016,6,29,6,0,344.0,47.0,1.6,21.0,100.0,38.03,26.94
2016,6,29,6,15,415.0,56.5,1.65,21.5,144.5,45.32,33.62
2016,6,29,6,30,486.0,66.0,1.7,22.0,189.0,52.55,40.04
2016,6,29,6,45,540.0,72.5,1.8,23.0,237.5,57.25,43.98
2016,6,29,7,0,594.0,79.0,1.9,24.0,286.0,61.95,47.76
2016,6,29,7,15,630.0,85.0,1.95,24.5,336.0,65.97,50.95
2016,6,29,7,30,666.0,91.0,2.0,25.0,386.0,69.89,53.99
2016,6,29,7,45,693.0,95.5,2.15,26.0,435.5,72.55,55.8
2016,6,29,8,0,720.0,100.0,2.3,27.0,485.0,75.13,57.5
2016,6,29,8,15,740.5,104.0,2.15,27.0,533.0,83.54,64.26
2016,6,29,8,30,761.0,108.0,2.0,27.0,581.0,85.55,65.69
2016,6,29,8,45,775.5,112.0,1.85,27.5,625.0,87.27,66.75
2016,6,29,9,0,790.0,116.0,1.7,28.0,669.0,90.02,68.65
2016,6,29,9,15,802.5,118.5,1.5,28.5,709.5,143.94,80.71
2016,6,29,9,30,815.0,121.0,1.3,29.0,750.0,198.95,114.24
2016,6,29,9,45,633.5,222.5,1.15,29.5,725.5,269.54,174.14
2016,6,29,10,0,452.0,324.0,1.0,30.0,701.0,326.35,223.71
2016,6,29,10,15,652.0,225.5,0.9,30.0,791.5,361.92,246.92
2016,6,29,10,30,852.0,127.0,0.8,30.0,882.0,419.45,288.39
2016,6,29,10,45,854.5,130.0,0.75,30.5,904.5,469.99,327.73
2016,6,29,11,0,857.0,133.0,0.7,31.0,927.0,519.1,364.59
2016,6,29,11,15,558.5,302.0,0.7,31.0,823.5,529.0,373.83
2016,6,29,11,30,260.0,471.0,0.7,31.0,720.0,506.34,358.23
2016,6,29,11,45,221.0,482.5,0.75,31.0,696.0,510.96,362.27
2016,6,29,12,0,182.0,494.0,0.8,31.0,672.0,510.79,362.47
2016,6,29,12,15,267.0,471.0,0.8,31.0,731.5,572.93,405.64
2016,6,29,12,30,352.0,448.0,0.8,31.0,791.0,637.01,449.06
2016,6,29,12,45,318.5,460.0,0.85,31.0,769.0,640.71,451.25
2016,6,29,13,0,285.0,472.0,0.9,31.0,747.0,641.35,451.89
2016,6,29,13,15,563.5,309.5,0.85,31.0,844.5,761.19,535.49
2016,6,29,13,30,842.0,147.0,0.8,31.0,942.0,853.42,596.77
2016,6,29,13,45,627.0,264.5,0.75,31.0,850.0,812.64,566.97
2016,6,29,14,0,412.0,382.0,0.7,31.0,758.0,737.36,514.92
2016,6,29,14,15,287.0,404.0,0.6,31.0,662.5,641.41,451.33
2016,6,29,14,30,162.0,426.0,0.5,31.0,567.0,538.81,381.76
2016,6,29,14,45,243.5,394.5,0.4,31.0,596.5,604.85,427.96
2016,6,29,15,0,325.0,363.0,0.3,31.0,626.0,650.77,458.66
2016,6,29,15,15,162.5,210.5,0.25,31.0,342.0,357.18,260.19
2016,6,29,15,30,0.0,58.0,0.2,31.0,58.0,44.7,28.93
2016,6,29,15,45,127.5,177.0,0.2,31.0,262.5,276.91,208.02
2016,6,29,16,0,255.0,296.0,0.2,31.0,467.0,520.9,378.75
2016,6,29,16,15,276.0,269.0,0.25,30.5,441.5,507.14,369.54
2016,6,29,16,30,297.0,242.0,0.3,30.0,416.0,490.78,361.28
2016,6,29,16,45,279.0,221.5,0.4,30.0,373.5,448.7,333.75
2016,6,29,17,0,261.0,201.0,0.5,30.0,331.0,406.46,305.51
2016,6,29,17,15,244.0,182.0,0.6,29.5,293.0,366.66,278.68
2016,6,29,17,30,227.0,163.0,0.7,29.0,255.0,327.2,251.06
2016,6,29,17,45,333.0,130.0,0.8,28.5,244.0,348.17,269.3
2016,6,29,18,0,439.0,97.0,0.9,28.0,233.0,372.24,287.96
2016,6,29,18,15,380.5,85.0,0.85,27.0,187.0,307.7,237.93
2016,6,29,18,30,322.0,73.0,0.8,26.0,141.0,248.0,190.44
2016,6,29,18,45,230.0,58.0,0.8,25.5,100.0,176.42,132.43
2016,6,29,19,0,138.0,43.0,0.8,25.0,59.0,106.33,75.09
2016,6,29,19,15,69.0,25.0,0.85,24.5,33.0,54.58,23.56
2016,6,29,19,30,0.0,7.0,0.9,24.0,7.0,5.51,0.0
2016,6,29,19,45,0.0,3.5,1.0,23.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,32.5,10.0,1.5,19.0,12.0,7.87,0.0
2016,6,30,5,30,65.0,20.0,1.6,19.0,24.0,15.17,0.06
2016,6,30,5,45,149.5,37.5,1.7,19.5,58.0,28.05,17.55
2016,6,30,6,0,234.0,55.0,1.8,20.0,92.0,40.81,29.42
2016,6,30,6,15,302.0,69.0,1.75,20.5,134.0,50.95,38.62
2016,6,30,6,30,370.0,83.0,1.7,21.0,176.0,60.96,47.48
2016,6,30,6,45,418.5,95.0,1.7,21.5,222.5,69.27,54.64
2016,6,30,7,0,467.0,107.0,1.7,22.0,269.0,77.42,61.46
2016,6,30,7,15,506.5,115.5,1.65,22.5,318.0,83.03,65.95
2016,6,30,7,30,546.0,124.0,1.6,23.0,367.0,90.46,71.89
2016,6,30,7,45,289.5,164.0,1.6,23.5,294.0,110.85,88.59
2016,6,30,8,0,33.0,204.0,1.6,24.0,221.0,138.08,110.66
2016,6,30,8,15,34.0,224.0,1.5,24.5,243.5,150.05,119.78
2016,6,30,8,30,35.0,244.0,1.4,25.0,266.0,161.72,128.57
2016,6,30,8,45,19.5,209.5,1.35,25.5,222.0,151.36,119.51
2016,6,30,9,0,4.0,175.0,1.3,26.0,178.0,129.27,101.1
2016,6,30,9,15,5.5,185.0,1.2,26.0,189.5,137.47,102.54
2016,6,30,9,30,7.0,195.0,1.1,26.0,201.0,145.9,108.62
2016,6,30,9,45,9.0,214.5,1.05,26.5,222.0,161.24,119.78
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,177.02,131.18
2016,6,30,10,15,14.0,263.0,0.9,27.0,275.0,200.21,148.26
2016,6,30,10,30,17.0,292.0,0.8,27.0,307.0,224.08,165.64
2016,6,30,10,45,111.5,377.0,0.7,27.5,480.5,319.04,233.08
2016,6,30,11,0,206.0,462.0,0.6,28.0,654.0,433.44,311.93
2016,6,30,11,15,222.0,469.0,0.5,28.0,678.5,465.23,333.01
2016,6,30,11,30,238.0,476.0,0.4,28.0,703.0,498.16,355.13
2016,6,30,11,45,153.0,468.0,0.35,28.5,614.5,457.73,326.41
2016,6,30,12,0,68.0,460.0,0.3,29.0,526.0,405.02,289.15
2016,6,30,12,15,39.0,333.0,0.25,29.0,371.0,292.42,211.1
2016,6,30,12,30,10.0,206.0,0.2,29.0,216.0,168.36,121.85
2016,6,30,12,45,14.5,268.0,0.2,29.0,282.5,221.72,161.62
2016,6,30,13,0,19.0,330.0,0.2,29.0,349.0,276.35,200.64
2016,6,30,13,15,179.0,384.0,0.25,29.0,554.0,481.94,347.02
2016,6,30,13,30,339.0,438.0,0.3,29.0,759.0,687.06,482.53
2016,6,30,13,45,218.5,440.5,0.35,29.5,646.0,582.44,410.51
2016,6,30,14,0,98.0,443.0,0.4,30.0,533.0,469.79,334.18
2016,6,30,14,15,168.5,431.0,0.45,29.5,579.0,544.05,388.44
2016,6,30,14,30,239.0,419.0,0.5,29.0,625.0,601.36,429.3
2016,6,30,14,45,124.5,322.0,0.55,29.0,429.0,410.88,299.1
2016,6,30,15,0,10.0,225.0,0.6,29.0,233.0,189.21,138.76
2016,6,30,15,15,5.0,128.5,0.55,29.0,132.5,104.91,76.14
2016,6,30,15,30,0.0,32.0,0.5,29.0,32.0,24.62,13.84
2016,6,30,15,45,0.0,30.0,0.5,29.0,30.0,23.05,12.69
2016,6,30,16,0,0.0,28.0,0.5,29.0,28.0,21.48,11.5
2016,6,30,16,15,0.0,26.0,0.45,28.5,26.0,19.92,10.34
2016,6,30,16,30,0.0,24.0,0.4,28.0,24.0,18.37,9.17
2016,6,30,16,45,283.0,81.5,0.4,28.0,222.0,318.48,248.62
2016,6,30,17,0,566.0,139.0,0.4,28.0,420.0,590.76,443.33
2016,6,30,17,15,531.5,130.5,0.4,27.5,371.5,529.02,398.56
2016,6,30,17,30,497.0,122.0,0.4,27.0,323.0,476.4,362.6
2016,6,30,17,45,441.0,114.5,0.45,27.0,274.0,412.81,316.75
2016,6,30,18,0,385.0,107.0,0.5,27.0,225.0,352.72,271.9
2016,6,30,18,15,328.5,92.5,0.5,26.5,180.5,289.11,223.1
2016,6,30,18,30,272.0,78.0,0.5,26.0,136.0,230.24,176.33
2016,6,30,18,45,193.5,60.5,0.55,25.5,96.0,155.1,116.02
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,98.17,69.13
2016,6,30,19,15,57.5,24.5,0.6,24.5,31.0,50.43,21.33
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,4.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,7.87,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,15.16,0.0
2016,7,1,5,45,203.5,34.0,1.8,21.5,60.0,25.75,15.43
2016,7,1,6,0,301.0,48.0,2.0,22.0,94.0,36.36,25.35
2016,7,1,6,15,372.0,59.0,2.1,22.0,137.5,44.69,32.98
2016,7,1,6,30,443.0,70.0,2.2,22.0,181.0,55.25,42.36
2016,7,1,6,45,496.0,78.0,2.3,22.5,228.5,60.87,47.2
2016,7,1,7,0,549.0,86.0,2.4,23.0,276.0,66.42,51.81
2016,7,1,7,15,318.0,133.0,2.4,23.5,247.5,93.41,74.55
2016,7,1,7,30,87.0,180.0,2.4,24.0,219.0,123.05,99.05
2016,7,1,7,45,85.0,202.5,2.45,24.5,244.5,136.78,109.9
2016,7,1,8,0,83.0,225.0,2.5,25.0,270.0,150.19,120.33
2016,7,1,8,15,76.0,245.0,2.5,25.5,289.0,161.89,129.22
2016,7,1,8,30,69.0,265.0,2.5,26.0,308.0,173.25,137.75
2016,7,1,8,45,180.0,286.0,2.55,26.5,409.0,178.76,141.5
2016,7,1,9,0,291.0,307.0,2.6,27.0,510.0,180.8,142.46
2016,7,1,9,15,298.0,326.0,2.55,27.5,545.0,216.58,153.15
2016,7,1,9,30,305.0,345.0,2.5,28.0,580.0,253.53,177.14
2016,7,1,9,45,312.0,361.5,2.45,28.5,612.0,290.23,203.69
2016,7,1,10,0,319.0,378.0,2.4,29.0,644.0,327.87,232.06
2016,7,1,10,15,572.5,259.5,2.3,29.0,758.5,356.98,249.04
2016,7,1,10,30,826.0,141.0,2.2,29.0,873.0,417.62,292.66
2016,7,1,10,45,838.0,139.0,2.15,29.5,898.5,468.06,333.12
2016,7,1,11,0,850.0,137.0,2.1,30.0,924.0,517.95,371.99
2016,7,1,11,15,855.0,138.0,2.05,30.0,941.5,565.29,408.59
2016,7,1,11,30,860.0,139.0,2.0,30.0,959.0,611.09,443.01
2016,7,1,11,45,866.5,136.5,2.0,30.5,970.5,653.74,473.66
2016,7,1,12,0,873.0,134.0,2.0,31.0,982.0,694.58,502.2
2016,7,1,12,15,874.0,134.5,1.95,31.0,985.0,731.72,528.16
2016,7,1,12,30,875.0,135.0,1.9,31.0,988.0,766.45,551.95
2016,7,1,12,45,874.0,135.0,1.9,31.5,983.0,796.67,571.22
2016,7,1,13,0,873.0,135.0,1.9,32.0,978.0,823.96,587.62
2016,7,1,13,15,870.5,134.0,1.85,32.0,966.0,846.08,601.39
2016,7,1,13,30,868.0,133.0,1.8,32.0,954.0,864.79,613.01
2016,7,1,13,45,868.0,129.5,1.75,32.0,935.0,880.01,622.45
2016,7,1,14,0,868.0,126.0,1.7,32.0,916.0,891.6,629.66
2016,7,1,14,15,861.5,124.5,1.65,32.0,889.5,895.52,632.15
2016,7,1,14,30,855.0,123.0,1.6,32.0,863.0,895.73,632.47
2016,7,1,14,45,849.0,120.0,1.6,32.0,831.0,891.29,630.61
2016,7,1,15,0,843.0,117.0,1.6,32.0,799.0,883.21,626.6
2016,7,1,15,15,831.5,114.5,1.55,32.0,760.5,867.19,617.11
2016,7,1,15,30,820.0,112.0,1.5,32.0,722.0,858.64,612.55
2016,7,1,15,45,807.5,108.5,1.45,32.0,679.5,833.77,597.54
2016,7,1,16,0,795.0,105.0,1.4,32.0,637.0,805.9,580.75
2016,7,1,16,15,554.0,172.0,1.35,32.0,529.5,665.49,487.12
2016,7,1,16,30,313.0,239.0,1.3,32.0,422.0,501.2,371.62
2016,7,1,16,45,253.5,224.0,1.3,32.0,364.0,432.58,324.12
2016,7,1,17,0,194.0,209.0,1.3,32.0,306.0,350.58,265.08
2016,7,1,17,15,243.0,179.5,1.2,31.5,287.0,363.99,277.15
2016,7,1,17,30,292.0,150.0,1.1,31.0,268.0,356.39,273.04
2016,7,1,17,45,274.0,131.0,1.0,30.5,229.5,313.85,241.47
2016,7,1,18,0,256.0,112.0,0.9,30.0,191.0,271.96,209.66
2016,7,1,18,15,355.5,83.5,0.8,29.5,171.0,294.01,225.78
2016,7,1,18,30,455.0,55.0,0.7,29.0,151.0,296.89,224.77
2016,7,1,18,45,370.5,45.0,0.65,28.5,109.5,225.4,166.68
2016,7,1,19,0,286.0,35.0,0.6,28.0,68.0,162.29,113.88
2016,7,1,19,15,171.0,22.0,0.6,27.5,39.0,89.07,39.69
2016,7,1,19,30,56.0,9.0,0.6,27.0,10.0,21.31,0.0
2016,7,1,19,45,28.0,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.0,10.0,1.85,20.0,13.0,7.87,0.0
2016,7,2,5,30,124.0,20.0,2.0,20.0,26.0,15.2,0.0
2016,7,2,5,45,220.5,33.5,2.15,20.5,60.5,25.46,15.2
