Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,7,30,256.0,165.0,1.0,26.0,275.0,110.99,88.11
2016,7,12,7,45,449.5,140.0,1.1,26.5,362.0,95.88,75.1
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,83.42,64.39
2016,7,12,8,15,667.0,119.5,1.2,27.0,496.0,85.35,65.78
2016,7,12,8,30,691.0,124.0,1.2,27.0,543.0,87.17,67.05
2016,7,12,8,45,491.0,212.0,1.3,27.5,521.0,131.9,103.14
2016,7,12,9,0,291.0,300.0,1.4,28.0,499.0,177.89,139.35
2016,7,12,9,15,374.0,291.0,1.4,28.5,564.0,204.74,141.1
2016,7,12,9,30,457.0,282.0,1.4,29.0,629.0,234.04,155.19
2016,7,12,9,45,442.0,304.5,1.45,29.5,654.0,278.57,188.44
2016,7,12,10,0,427.0,327.0,1.5,30.0,679.0,321.53,222.02
2016,7,12,10,15,626.5,228.0,1.5,30.0,766.0,355.59,244.6
2016,7,12,10,30,826.0,129.0,1.5,30.0,853.0,411.01,285.49
2016,7,12,10,45,833.0,129.5,1.5,30.0,877.0,461.33,326.27
2016,7,12,11,0,840.0,130.0,1.5,30.0,901.0,510.68,365.26
2016,7,12,11,15,844.0,131.0,1.55,30.0,918.5,557.6,401.65
2016,7,12,11,30,848.0,132.0,1.6,30.0,936.0,602.91,435.95
2016,7,12,11,45,851.5,132.0,1.65,30.5,946.5,645.44,466.56
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,686.01,495.01
2016,7,12,12,15,855.5,132.0,1.7,31.0,959.5,722.34,520.62
2016,7,12,12,30,856.0,132.0,1.7,31.0,962.0,756.21,544.1
2016,7,12,12,45,588.5,295.5,1.75,31.0,865.0,730.09,522.36
2016,7,12,13,0,321.0,459.0,1.8,31.0,768.0,664.76,474.33
2016,7,12,13,15,588.0,292.5,1.8,31.0,849.0,774.4,554.1
2016,7,12,13,30,855.0,126.0,1.8,31.0,930.0,856.03,610.71
2016,7,12,13,45,852.0,124.0,1.85,31.0,911.5,869.99,619.79
2016,7,12,14,0,849.0,122.0,1.9,31.0,893.0,880.35,627.34
2016,7,12,14,15,842.5,121.0,1.9,31.0,867.0,884.85,630.8
2016,7,12,14,30,836.0,120.0,1.9,31.0,841.0,885.71,632.12
2016,7,12,14,45,826.5,119.0,1.95,31.0,808.5,880.26,630.03
2016,7,12,15,0,817.0,118.0,2.0,31.0,776.0,871.3,625.84
2016,7,12,15,15,548.0,225.5,2.0,31.0,658.0,752.23,546.49
2016,7,12,15,30,279.0,333.0,2.0,31.0,540.0,588.98,431.51
2016,7,12,15,45,519.0,222.0,2.05,31.0,578.0,706.17,520.15
2016,7,12,16,0,759.0,111.0,2.1,31.0,616.0,793.09,582.3
2016,7,12,16,15,535.0,174.0,2.05,30.5,517.0,651.69,485.87
2016,7,12,16,30,311.0,237.0,2.0,30.0,418.0,503.98,380.04
2016,7,12,16,45,379.0,199.5,2.0,30.0,400.5,510.01,388.0
2016,7,12,17,0,447.0,162.0,2.0,30.0,383.0,528.13,403.12
2016,7,12,17,15,434.0,144.0,1.85,29.5,339.0,483.89,371.92
2016,7,12,17,30,421.0,126.0,1.7,29.0,295.0,438.91,339.73
2016,7,12,17,45,392.0,111.5,1.6,28.5,251.0,387.17,301.42
2016,7,12,18,0,363.0,97.0,1.5,28.0,207.0,336.73,262.86
2016,7,12,18,15,320.5,82.0,1.3,27.5,165.5,280.15,218.02
2016,7,12,18,30,278.0,67.0,1.1,27.0,124.0,226.94,174.55
2016,7,12,18,45,215.5,51.5,0.95,26.5,88.5,168.31,126.05
2016,7,12,19,0,153.0,36.0,0.8,26.0,53.0,116.15,81.32
2016,7,12,19,15,76.5,18.0,0.8,25.5,26.5,48.68,10.75
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,5.51,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,11.02,0.0
2016,7,13,5,45,90.5,31.5,1.1,21.5,44.0,23.44,12.07
2016,7,13,6,0,181.0,49.0,1.3,22.0,74.0,36.27,24.96
2016,7,13,6,15,258.0,63.5,1.35,22.5,115.0,46.85,34.58
2016,7,13,6,30,335.0,78.0,1.4,23.0,156.0,57.3,43.85
2016,7,13,6,45,395.0,88.5,1.45,24.0,202.5,64.79,50.23
2016,7,13,7,0,455.0,99.0,1.5,25.0,249.0,72.21,56.31
2016,7,13,7,15,499.0,107.5,1.75,25.5,297.5,78.0,60.98
2016,7,13,7,30,543.0,116.0,2.0,26.0,346.0,85.5,66.96
2016,7,13,7,45,580.0,121.0,2.3,27.0,396.0,87.82,68.39
2016,7,13,8,0,617.0,126.0,2.6,28.0,446.0,90.11,69.76
2016,7,13,8,15,642.5,131.5,2.65,28.5,493.5,92.4,71.25
2016,7,13,8,30,668.0,137.0,2.7,29.0,541.0,94.55,72.62
2016,7,13,8,45,521.0,207.5,2.75,30.0,537.5,130.36,101.07
2016,7,13,9,0,374.0,278.0,2.8,31.0,534.0,169.71,131.67
2016,7,13,9,15,433.5,273.0,2.75,31.0,588.0,192.01,128.86
2016,7,13,9,30,493.0,268.0,2.7,31.0,642.0,231.77,151.58
2016,7,13,9,45,634.5,209.0,2.65,31.5,715.0,260.86,167.47
2016,7,13,10,0,776.0,150.0,2.6,32.0,788.0,309.03,201.35
2016,7,13,10,15,785.0,152.0,2.55,32.0,819.0,361.85,245.0
2016,7,13,10,30,794.0,154.0,2.5,32.0,850.0,414.55,288.22
2016,7,13,10,45,803.0,154.5,2.5,32.5,874.5,465.87,329.01
2016,7,13,11,0,812.0,155.0,2.5,33.0,899.0,516.59,368.15
2016,7,13,11,15,816.0,156.0,2.45,33.0,916.5,564.14,404.55
2016,7,13,11,30,820.0,157.0,2.4,33.0,934.0,610.18,438.84
2016,7,13,11,45,824.0,156.5,2.4,33.5,944.5,653.39,469.53
2016,7,13,12,0,828.0,156.0,2.4,34.0,955.0,694.71,498.07
2016,7,13,12,15,828.5,156.5,2.35,34.0,957.5,721.42,517.24
2016,7,13,12,30,829.0,157.0,2.3,34.0,960.0,767.29,548.06
2016,7,13,12,45,835.0,151.5,2.3,34.0,957.0,786.41,561.84
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,814.96,580.39
2016,7,13,13,15,838.0,145.0,2.25,34.0,941.5,836.63,594.02
2016,7,13,13,30,835.0,144.0,2.2,34.0,929.0,854.99,605.57
2016,7,13,13,45,830.5,143.0,2.2,34.0,910.0,868.6,614.56
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,878.67,621.42
2016,7,13,14,15,819.0,140.5,2.15,34.0,864.5,882.49,624.01
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,896.54,633.25
2016,7,13,14,45,803.0,136.5,2.1,34.0,806.0,890.17,630.01
2016,7,13,15,0,794.0,134.0,2.1,34.0,774.0,880.23,624.79
2016,7,13,15,15,782.0,131.5,2.05,33.5,736.0,864.12,616.58
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,844.75,606.33
2016,7,13,15,45,753.5,126.5,1.95,33.0,655.5,818.34,590.31
2016,7,13,16,0,737.0,124.0,1.9,33.0,613.0,789.17,572.5
2016,7,13,16,15,717.0,120.0,1.85,33.0,567.5,757.56,553.02
2016,7,13,16,30,697.0,116.0,1.8,33.0,522.0,719.32,528.94
2016,7,13,16,45,670.5,111.5,1.75,33.0,473.5,673.7,499.6
2016,7,13,17,0,644.0,107.0,1.7,33.0,425.0,627.08,468.45
2016,7,13,17,15,610.0,101.5,1.55,32.5,375.5,573.34,431.73
2016,7,13,17,30,576.0,96.0,1.4,32.0,326.0,519.87,394.24
2016,7,13,17,45,528.5,89.0,1.25,31.5,277.0,456.96,348.68
2016,7,13,18,0,481.0,82.0,1.1,31.0,228.0,396.32,303.35
2016,7,13,18,15,418.0,72.5,1.0,30.0,182.0,322.34,247.2
2016,7,13,18,30,355.0,63.0,0.9,29.0,136.0,260.38,198.12
2016,7,13,18,45,266.5,50.0,0.85,28.5,96.0,189.18,140.45
2016,7,13,19,0,178.0,37.0,0.8,28.0,56.0,127.41,88.49
2016,7,13,19,15,89.0,18.5,0.8,27.5,28.0,59.88,11.88
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,25.5,6.5,1.05,22.5,7.5,0.0,0.0
2016,7,14,5,30,51.0,13.0,1.2,23.0,15.0,10.23,0.0
2016,7,14,5,45,157.0,28.0,1.4,23.5,46.0,21.18,10.0
2016,7,14,6,0,263.0,43.0,1.6,24.0,77.0,32.53,21.56
2016,7,14,6,15,344.5,54.0,1.5,24.5,119.5,40.94,29.25
2016,7,14,6,30,426.0,65.0,1.4,25.0,162.0,51.64,38.65
2016,7,14,6,45,483.5,72.5,1.3,25.5,210.0,57.0,43.28
2016,7,14,7,0,541.0,80.0,1.2,26.0,258.0,62.33,47.71
2016,7,14,7,15,582.0,86.5,1.35,26.5,307.5,66.65,51.15
2016,7,14,7,30,623.0,93.0,1.5,27.0,357.0,70.88,54.43
2016,7,14,7,45,654.0,97.5,1.65,28.0,406.5,73.49,56.18
2016,7,14,8,0,685.0,102.0,1.8,29.0,456.0,76.04,57.84
2016,7,14,8,15,708.0,106.0,1.85,29.5,504.0,78.01,59.13
2016,7,14,8,30,731.0,110.0,1.9,30.0,552.0,86.61,65.82
2016,7,14,8,45,749.5,113.0,1.95,31.0,597.0,87.73,66.23
2016,7,14,9,0,768.0,116.0,2.0,32.0,642.0,88.77,66.58
2016,7,14,9,15,781.5,119.0,1.95,32.0,683.0,139.43,77.89
2016,7,14,9,30,795.0,122.0,1.9,32.0,724.0,194.37,110.72
2016,7,14,9,45,805.5,124.0,1.9,32.5,760.5,249.09,151.21
2016,7,14,10,0,816.0,126.0,1.9,33.0,797.0,308.7,198.46
2016,7,14,10,15,824.0,128.0,1.9,33.0,827.0,361.93,242.32
2016,7,14,10,30,832.0,130.0,1.9,33.0,857.0,414.75,285.57
2016,7,14,10,45,839.0,130.5,1.95,33.5,881.5,465.55,325.97
2016,7,14,11,0,846.0,131.0,2.0,34.0,906.0,515.38,364.47
2016,7,14,11,15,850.0,132.0,2.05,34.0,923.5,562.76,400.89
2016,7,14,11,30,854.0,133.0,2.1,34.0,941.0,608.52,435.21
2016,7,14,11,45,856.5,133.0,2.15,34.0,951.0,650.84,466.37
2016,7,14,12,0,859.0,133.0,2.2,34.0,961.0,691.09,495.43
2016,7,14,12,15,859.5,133.5,2.25,34.0,964.0,728.09,521.73
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,762.62,545.95
2016,7,14,12,45,855.0,136.5,2.35,34.5,961.0,791.77,564.57
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,817.88,580.56
2016,7,14,13,15,847.5,138.0,2.45,35.0,943.0,840.07,595.24
2016,7,14,13,30,845.0,137.0,2.5,35.0,931.0,858.93,607.87
2016,7,14,13,45,839.0,137.0,2.55,35.0,911.5,872.13,616.98
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,881.75,623.96
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,886.01,627.28
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,886.64,628.45
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,893.75,634.3
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,883.88,629.33
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.5,868.16,621.38
2016,7,14,15,30,777.0,126.0,2.6,34.0,700.0,849.15,611.37
2016,7,14,15,45,588.5,192.5,2.6,34.0,612.0,748.23,544.74
2016,7,14,16,0,400.0,259.0,2.6,34.0,524.0,615.36,452.55
2016,7,14,16,15,393.5,239.0,2.55,33.5,484.0,582.51,432.57
2016,7,14,16,30,387.0,219.0,2.5,33.0,444.0,548.08,410.5
2016,7,14,16,45,343.5,205.5,2.5,33.0,391.5,490.26,369.87
2016,7,14,17,0,300.0,192.0,2.5,33.0,339.0,433.81,329.49
2016,7,14,17,15,288.0,171.5,2.25,32.0,300.0,394.04,301.96
2016,7,14,17,30,276.0,151.0,2.0,31.0,261.0,354.0,273.38
2016,7,14,17,45,258.0,131.0,1.75,30.5,222.0,310.66,240.85
2016,7,14,18,0,240.0,111.0,1.5,30.0,183.0,267.99,207.94
2016,7,14,18,15,209.5,92.0,1.4,29.0,146.0,220.63,170.84
2016,7,14,18,30,179.0,73.0,1.3,28.0,109.0,175.61,134.43
2016,7,14,18,45,134.5,54.5,1.2,27.5,77.0,127.66,94.68
2016,7,14,19,0,90.0,36.0,1.1,27.0,45.0,83.8,57.18
2016,7,14,19,15,45.0,18.0,1.05,26.5,22.5,38.68,3.95
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.0,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,46.0,12.0,1.2,21.0,14.0,9.44,0.0
2016,7,15,5,45,142.0,28.0,1.35,21.5,44.0,21.13,9.8
2016,7,15,6,0,238.0,44.0,1.5,22.0,74.0,33.09,22.2
2016,7,15,6,15,316.0,56.0,1.4,22.5,116.0,42.11,30.49
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,51.1,38.51
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,60.12,46.33
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,66.38,51.59
2016,7,15,7,15,550.0,93.0,1.2,25.0,301.0,70.84,55.03
2016,7,15,7,30,591.0,100.0,1.2,26.0,350.0,75.2,58.29
2016,7,15,7,45,623.5,105.5,1.3,27.0,399.5,78.27,60.4
2016,7,15,8,0,656.0,111.0,1.4,28.0,449.0,81.25,62.39
2016,7,15,8,15,680.0,115.5,1.4,28.5,496.5,83.3,63.71
2016,7,15,8,30,704.0,120.0,1.4,29.0,544.0,85.24,64.94
2016,7,15,8,45,722.0,124.0,1.4,30.0,589.0,86.61,65.57
2016,7,15,9,0,740.0,128.0,1.4,31.0,634.0,95.43,72.2
2016,7,15,9,15,754.0,131.5,1.45,31.0,675.0,145.0,83.21
2016,7,15,9,30,768.0,135.0,1.5,31.0,716.0,198.84,115.47
2016,7,15,9,45,805.5,121.5,1.6,31.5,758.0,247.76,150.66
2016,7,15,10,0,843.0,108.0,1.7,32.0,800.0,305.16,195.69
2016,7,15,10,15,850.5,109.5,1.75,32.0,830.0,359.3,240.66
2016,7,15,10,30,858.0,111.0,1.8,32.0,860.0,412.93,284.96
2016,7,15,10,45,647.0,245.0,1.9,32.5,819.0,458.99,324.08
2016,7,15,11,0,436.0,379.0,2.0,33.0,778.0,488.39,347.71
2016,7,15,11,15,652.0,249.5,2.0,33.0,859.5,544.74,389.32
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,608.5,436.91
2016,7,15,11,45,864.5,124.0,2.0,33.0,949.5,650.39,467.45
2016,7,15,12,0,861.0,128.0,2.0,33.0,958.0,689.76,495.61
2016,7,15,12,15,861.5,128.0,2.0,33.0,960.5,726.43,521.43
2016,7,15,12,30,862.0,128.0,2.0,33.0,963.0,760.61,545.08
2016,7,15,12,45,848.0,137.0,2.0,33.0,954.5,787.74,562.98
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,811.44,578.26
2016,7,15,13,15,831.0,145.0,1.95,33.0,934.0,833.01,591.77
2016,7,15,13,30,828.0,144.0,1.9,33.0,922.0,851.27,603.17
2016,7,15,13,45,814.5,149.0,1.85,33.0,900.5,876.45,618.99
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,884.24,623.74
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,887.53,627.18
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,887.18,628.47
2016,7,15,14,45,643.5,221.5,1.7,32.0,761.0,838.29,597.09
2016,7,15,15,0,500.0,293.0,1.7,32.0,695.0,770.75,551.37
2016,7,15,15,15,400.0,310.0,1.6,31.5,622.0,695.78,501.89
2016,7,15,15,30,300.0,327.0,1.5,31.0,549.0,603.96,440.09
2016,7,15,15,45,358.5,290.0,1.45,31.0,539.5,616.46,451.78
2016,7,15,16,0,417.0,253.0,1.4,31.0,530.0,643.94,472.39
2016,7,15,16,15,208.5,199.0,1.35,30.5,337.5,385.97,290.34
2016,7,15,16,30,0.0,145.0,1.3,30.0,145.0,115.6,84.86
2016,7,15,16,45,74.5,176.5,1.3,29.5,213.0,216.14,165.67
2016,7,15,17,0,149.0,208.0,1.3,29.0,281.0,321.99,247.6
2016,7,15,17,15,141.0,185.0,1.25,28.5,248.0,289.0,223.15
2016,7,15,17,30,133.0,162.0,1.2,28.0,215.0,255.94,198.81
2016,7,15,17,45,120.5,139.5,1.15,27.5,182.5,220.64,172.01
2016,7,15,18,0,108.0,117.0,1.1,27.0,150.0,185.87,144.91
2016,7,15,18,15,89.0,95.5,0.95,26.5,119.0,149.41,115.6
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,114.27,86.75
2016,7,15,18,45,46.0,54.0,0.7,26.0,62.0,72.43,52.11
2016,7,15,19,0,22.0,34.0,0.6,26.0,36.0,41.08,25.61
2016,7,15,19,15,11.0,17.0,0.55,25.5,18.0,18.15,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.5,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,21.0,13.0,10.23,0.0
2016,7,16,5,45,127.5,27.0,0.9,21.5,43.5,20.35,8.93
2016,7,16,6,0,255.0,41.0,1.0,22.0,74.0,31.06,20.47
2016,7,16,6,15,333.5,52.5,1.0,22.0,115.5,39.8,28.59
2016,7,16,6,30,412.0,64.0,1.0,22.0,157.0,50.8,38.42
2016,7,16,6,45,206.0,61.0,1.05,22.5,107.5,44.21,32.81
2016,7,16,7,0,0.0,58.0,1.1,23.0,58.0,44.42,32.93
2016,7,16,7,15,0.0,49.0,1.15,23.5,49.0,37.48,26.81
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,30.57,20.73
2016,7,16,7,45,0.0,59.5,1.25,24.5,59.5,45.61,33.43
2016,7,16,8,0,0.0,79.0,1.3,25.0,79.0,60.72,45.98
2016,7,16,8,15,1.5,125.0,1.3,25.5,126.0,93.94,73.42
2016,7,16,8,30,3.0,171.0,1.3,26.0,173.0,125.21,98.65
2016,7,16,8,45,1.5,143.5,1.35,27.0,144.5,107.41,83.38
2016,7,16,9,0,0.0,116.0,1.4,28.0,116.0,88.42,67.39
2016,7,16,9,15,7.0,180.5,1.4,28.0,186.0,134.35,99.53
2016,7,16,9,30,14.0,245.0,1.4,28.0,256.0,180.18,133.77
2016,7,16,9,45,116.0,319.0,1.45,28.5,414.0,235.2,170.24
2016,7,16,10,0,218.0,393.0,1.5,29.0,572.0,318.34,227.7
2016,7,16,10,15,167.0,409.0,1.45,29.0,549.0,331.73,239.56
2016,7,16,10,30,116.0,425.0,1.4,29.0,526.0,339.39,246.77
2016,7,16,10,45,87.0,420.5,1.4,29.5,497.5,341.77,248.81
2016,7,16,11,0,58.0,416.0,1.4,30.0,469.0,334.92,243.82
2016,7,16,11,15,101.0,446.0,1.4,30.0,540.5,387.97,281.73
2016,7,16,11,30,144.0,476.0,1.4,30.0,612.0,446.68,323.02
2016,7,16,11,45,78.5,366.0,1.4,30.0,440.5,334.3,243.76
2016,7,16,12,0,13.0,256.0,1.4,30.0,269.0,207.5,151.59
2016,7,16,12,15,12.0,234.5,1.35,30.0,246.0,191.4,140.08
2016,7,16,12,30,11.0,213.0,1.3,30.0,223.0,174.85,127.84
2016,7,16,12,45,90.5,349.5,1.3,30.0,436.0,368.28,270.32
2016,7,16,13,0,170.0,486.0,1.3,30.0,649.0,556.31,400.43
2016,7,16,13,15,311.0,440.0,1.3,29.5,733.5,659.36,472.37
2016,7,16,13,30,452.0,394.0,1.3,29.0,818.0,766.87,546.25
2016,7,16,13,45,395.0,405.5,1.3,29.0,771.0,728.92,520.25
2016,7,16,14,0,338.0,417.0,1.3,29.0,724.0,699.93,501.0
2016,7,16,14,15,293.5,415.0,1.25,29.0,675.5,666.84,478.77
2016,7,16,14,30,249.0,413.0,1.2,29.0,627.0,631.43,454.8
2016,7,16,14,45,351.5,359.5,1.2,29.0,649.0,678.75,490.42
2016,7,16,15,0,454.0,306.0,1.2,29.0,671.0,742.12,535.12
2016,7,16,15,15,379.0,316.0,1.15,28.5,610.5,665.1,483.8
2016,7,16,15,30,304.0,326.0,1.1,28.0,550.0,607.36,445.27
2016,7,16,15,45,156.5,265.0,1.1,28.0,380.0,394.25,295.26
2016,7,16,16,0,9.0,204.0,1.1,28.0,210.0,173.55,129.58
2016,7,16,16,15,4.5,126.0,1.05,27.5,129.0,102.71,75.96
2016,7,16,16,30,0.0,48.0,1.0,27.0,48.0,36.81,24.01
2016,7,16,16,45,0.0,50.0,1.0,27.0,50.0,38.32,25.38
2016,7,16,17,0,0.0,52.0,1.0,27.0,52.0,39.84,26.7
2016,7,16,17,15,0.0,46.0,0.95,26.5,46.0,35.19,23.1
2016,7,16,17,30,0.0,40.0,0.9,26.0,40.0,30.56,19.46
2016,7,16,17,45,0.0,33.5,0.9,26.0,33.5,25.55,15.41
2016,7,16,18,0,0.0,27.0,0.9,26.0,27.0,20.56,11.33
2016,7,16,18,15,0.0,21.5,0.85,25.5,21.5,16.35,7.86
2016,7,16,18,30,0.0,16.0,0.8,25.0,16.0,12.15,4.34
2016,7,16,18,45,0.0,11.0,0.8,24.5,11.0,8.34,1.11
2016,7,16,19,0,0.0,6.0,0.8,24.0,6.0,4.54,0.0
2016,7,16,19,15,0.0,3.0,0.85,23.5,3.0,2.27,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.0,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,54.0,11.0,0.6,21.0,13.0,8.65,0.0
2016,7,17,5,45,165.5,25.5,0.65,21.5,43.5,19.39,7.9
2016,7,17,6,0,277.0,40.0,0.7,22.0,74.0,30.46,19.94
2016,7,17,6,15,358.0,50.5,0.65,22.5,117.0,40.62,29.21
2016,7,17,6,30,439.0,61.0,0.6,23.0,160.0,48.73,36.47
2016,7,17,6,45,498.5,68.5,0.6,23.5,208.0,54.23,41.28
2016,7,17,7,0,558.0,76.0,0.6,24.0,256.0,59.72,45.9
2016,7,17,7,15,599.0,82.5,0.6,24.5,306.5,64.17,49.48
2016,7,17,7,30,640.0,89.0,0.6,25.0,357.0,68.53,52.9
2016,7,17,7,45,456.5,147.5,0.6,25.5,351.5,100.74,79.51
2016,7,17,8,0,273.0,206.0,0.6,26.0,346.0,133.67,106.02
2016,7,17,8,15,513.0,155.0,0.6,26.5,451.0,104.14,81.22
2016,7,17,8,30,753.0,104.0,0.6,27.0,556.0,83.33,63.81
2016,7,17,8,45,775.0,105.0,0.6,27.5,602.5,83.47,63.63
2016,7,17,9,0,797.0,106.0,0.6,28.0,649.0,83.62,63.42
2016,7,17,9,15,810.5,108.5,0.5,28.5,690.5,136.02,75.09
2016,7,17,9,30,824.0,111.0,0.4,29.0,732.0,199.76,114.07
2016,7,17,9,45,842.5,108.5,0.35,29.5,771.0,254.12,153.57
2016,7,17,10,0,861.0,106.0,0.3,30.0,810.0,309.56,197.06
2016,7,17,10,15,868.5,107.5,0.3,30.5,841.0,364.87,241.51
2016,7,17,10,30,876.0,109.0,0.3,31.0,872.0,419.65,284.82
2016,7,17,10,45,881.5,110.0,0.35,31.5,897.0,472.47,325.86
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,524.09,364.72
2016,7,17,11,15,891.0,111.5,0.45,32.0,939.5,573.15,401.37
2016,7,17,11,30,895.0,112.0,0.5,32.0,957.0,620.46,435.8
2016,7,17,11,45,896.5,113.0,0.55,32.0,967.0,664.63,467.27
2016,7,17,12,0,898.0,114.0,0.6,32.0,977.0,706.52,496.52
2016,7,17,12,15,898.5,114.0,0.6,32.0,980.0,744.52,522.01
2016,7,17,12,30,899.0,114.0,0.6,32.0,983.0,779.87,545.16
2016,7,17,12,45,893.0,117.5,0.65,32.5,977.0,810.12,563.27
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,837.12,579.36
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,860.36,594.33
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,880.14,607.3
2016,7,17,13,45,877.0,119.5,0.85,33.0,927.5,894.15,616.88
2016,7,17,14,0,872.0,119.0,0.9,33.0,908.0,904.46,624.38
2016,7,17,14,15,591.5,257.5,0.9,33.0,786.0,813.76,566.4
2016,7,17,14,30,311.0,396.0,0.9,33.0,664.0,672.66,471.87
2016,7,17,14,45,576.5,255.0,0.95,33.0,727.0,809.99,568.95
2016,7,17,15,0,842.0,114.0,1.0,33.0,790.0,896.64,625.71
2016,7,17,15,15,831.0,112.0,1.0,32.5,752.0,881.72,617.86
2016,7,17,15,30,820.0,110.0,1.0,32.0,714.0,863.44,609.19
2016,7,17,15,45,805.0,107.5,1.0,32.0,671.0,848.63,601.53
2016,7,17,16,0,790.0,105.0,1.0,32.0,628.0,819.73,584.9
2016,7,17,16,15,772.0,102.0,1.0,32.0,581.5,785.03,564.58
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,748.01,542.55
2016,7,17,16,45,730.0,95.0,1.05,32.0,485.5,703.1,515.5
2016,7,17,17,0,706.0,91.0,1.1,32.0,436.0,659.99,489.08
2016,7,17,17,15,674.5,86.0,1.05,31.5,385.5,606.26,454.04
2016,7,17,17,30,643.0,81.0,1.0,31.0,335.0,552.53,417.47
2016,7,17,17,45,600.5,75.0,1.0,30.5,285.0,491.02,374.22
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,431.3,330.45
2016,7,17,18,15,496.5,61.0,0.9,29.0,187.5,361.29,277.19
2016,7,17,18,30,435.0,53.0,0.8,28.0,140.0,295.91,225.31
2016,7,17,18,45,345.0,42.5,0.75,27.5,98.5,220.73,164.08
2016,7,17,19,0,255.0,32.0,0.7,27.0,57.0,154.77,106.74
2016,7,17,19,15,127.5,16.0,0.7,26.5,28.5,69.14,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,27.5,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,55.0,11.0,0.9,21.0,12.0,8.65,0.0
2016,7,18,5,45,157.0,25.5,1.0,21.5,42.0,19.35,7.45
2016,7,18,6,0,259.0,40.0,1.1,22.0,72.0,30.36,19.79
2016,7,18,6,15,339.0,52.0,1.05,22.5,114.5,39.48,28.2
2016,7,18,6,30,419.0,64.0,1.0,23.0,157.0,50.96,38.36
2016,7,18,6,45,475.0,72.5,1.0,24.0,204.5,57.06,43.6
2016,7,18,7,0,531.0,81.0,1.0,25.0,252.0,63.09,48.57
2016,7,18,7,15,572.0,88.0,1.0,25.5,301.5,67.71,52.28
2016,7,18,7,30,613.0,95.0,1.0,26.0,351.0,72.24,55.82
2016,7,18,7,45,645.0,100.0,1.05,27.0,400.5,75.13,57.79
2016,7,18,8,0,677.0,105.0,1.1,28.0,450.0,77.95,59.66
2016,7,18,8,15,700.5,109.5,1.0,28.5,498.5,80.16,61.13
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,82.27,62.5
2016,7,18,8,45,744.5,116.0,0.8,30.0,592.5,89.7,68.04
2016,7,18,9,0,765.0,118.0,0.7,31.0,638.0,90.11,67.83
2016,7,18,9,15,778.5,121.0,0.65,31.0,679.5,141.29,79.27
2016,7,18,9,30,792.0,124.0,0.6,31.0,721.0,196.35,112.05
2016,7,18,9,45,804.5,125.5,0.55,31.5,757.5,251.31,152.18
2016,7,18,10,0,817.0,127.0,0.5,32.0,794.0,306.95,195.72
2016,7,18,10,15,825.0,128.5,0.5,32.0,824.5,364.52,241.82
2016,7,18,10,30,833.0,130.0,0.5,32.0,855.0,417.4,284.05
2016,7,18,10,45,838.5,131.5,0.5,32.5,879.0,468.55,323.42
2016,7,18,11,0,844.0,133.0,0.5,33.0,903.0,518.6,360.65
2016,7,18,11,15,848.0,134.0,0.6,33.0,920.5,566.21,396.6
2016,7,18,11,30,852.0,135.0,0.7,33.0,938.0,612.19,430.58
2016,7,18,11,45,854.5,135.0,0.85,33.5,948.5,654.74,461.1
2016,7,18,12,0,857.0,135.0,1.0,34.0,959.0,695.21,489.54
2016,7,18,12,15,857.5,135.0,1.15,34.0,961.5,732.03,516.08
2016,7,18,12,30,858.0,135.0,1.3,34.0,964.0,766.36,540.65
2016,7,18,12,45,847.0,142.0,1.5,34.0,956.5,794.37,560.69
2016,7,18,13,0,836.0,149.0,1.7,34.0,949.0,819.08,578.23
2016,7,18,13,15,832.5,148.0,1.7,34.0,936.0,840.44,591.82
2016,7,18,13,30,829.0,147.0,1.7,34.0,923.0,858.45,603.35
2016,7,18,13,45,661.5,253.5,1.75,34.0,864.5,849.14,596.14
2016,7,18,14,0,494.0,360.0,1.8,34.0,806.0,805.15,565.09
2016,7,18,14,15,640.5,256.0,1.85,33.5,816.5,858.19,605.83
2016,7,18,14,30,787.0,152.0,1.9,33.0,827.0,893.23,632.2
2016,7,18,14,45,642.5,221.5,1.95,33.0,758.5,841.19,598.96
2016,7,18,15,0,498.0,291.0,2.0,33.0,690.0,770.39,551.42
2016,7,18,15,15,614.0,219.5,2.0,33.0,687.5,813.23,584.15
2016,7,18,15,30,730.0,148.0,2.0,33.0,685.0,841.22,604.68
2016,7,18,15,45,427.5,224.0,2.0,33.0,534.0,633.7,463.64
2016,7,18,16,0,125.0,300.0,2.0,33.0,383.0,404.15,298.46
2016,7,18,16,15,385.0,218.0,1.95,32.5,446.0,576.96,429.67
2016,7,18,16,30,645.0,136.0,1.9,32.0,509.0,704.98,523.69
2016,7,18,16,45,455.0,165.5,1.85,32.0,416.5,557.99,418.81
2016,7,18,17,0,265.0,195.0,1.8,32.0,324.0,413.66,313.64
2016,7,18,17,15,250.0,175.0,1.65,31.5,286.0,373.48,285.72
2016,7,18,17,30,235.0,155.0,1.5,31.0,248.0,333.42,256.64
2016,7,18,17,45,221.0,133.5,1.4,30.5,211.0,292.6,226.34
2016,7,18,18,0,207.0,112.0,1.3,30.0,174.0,252.14,195.37
2016,7,18,18,15,271.5,88.0,1.25,29.0,152.0,251.78,195.22
2016,7,18,18,30,336.0,64.0,1.2,28.0,130.0,255.67,196.12
2016,7,18,18,45,258.0,49.0,1.2,27.5,91.0,187.24,139.66
2016,7,18,19,0,180.0,34.0,1.2,27.0,52.0,127.1,87.19
2016,7,18,19,15,90.0,17.0,1.25,26.5,26.0,58.25,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,26.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,53.0,10.0,1.1,22.0,12.0,7.87,0.0
2016,7,19,5,45,160.0,25.0,1.3,22.5,42.5,18.99,6.68
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,30.39,19.66
2016,7,19,6,15,349.0,51.5,1.6,23.5,115.5,39.2,27.8
2016,7,19,6,30,431.0,63.0,1.7,24.0,158.0,50.32,37.63
2016,7,19,6,45,489.0,72.0,1.8,24.5,206.5,56.88,43.35
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,63.35,48.8
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.0,67.64,52.25
2016,7,19,7,30,629.0,94.0,2.0,26.0,355.0,71.87,55.54
2016,7,19,7,45,660.5,99.0,2.05,27.0,405.5,74.8,57.56
2016,7,19,8,0,692.0,104.0,2.1,28.0,456.0,77.66,59.48
2016,7,19,8,15,714.5,108.0,2.0,28.5,504.0,79.6,60.73
2016,7,19,8,30,737.0,112.0,1.9,29.0,552.0,88.31,67.53
2016,7,19,8,45,530.5,199.5,1.85,29.5,529.0,126.65,98.24
2016,7,19,9,0,324.0,287.0,1.8,30.0,506.0,172.94,134.57
2016,7,19,9,15,559.5,206.5,1.65,30.0,614.5,166.75,105.91
2016,7,19,9,30,795.0,126.0,1.5,30.0,723.0,198.49,114.54
2016,7,19,9,45,566.5,244.0,1.4,30.5,680.5,271.98,178.31
2016,7,19,10,0,338.0,362.0,1.3,31.0,638.0,326.44,227.42
2016,7,19,10,15,395.0,353.0,1.2,31.0,687.5,367.55,257.15
2016,7,19,10,30,452.0,344.0,1.1,31.0,737.0,410.11,288.43
2016,7,19,10,45,415.0,371.0,1.0,31.5,740.0,444.39,314.15
2016,7,19,11,0,378.0,398.0,0.9,32.0,743.0,477.25,337.52
2016,7,19,11,15,609.5,270.0,0.8,32.0,838.5,539.22,381.24
2016,7,19,11,30,841.0,142.0,0.7,32.0,934.0,611.45,432.12
2016,7,19,11,45,843.0,142.5,0.65,32.5,944.0,653.71,460.16
2016,7,19,12,0,845.0,143.0,0.6,33.0,954.0,693.89,486.09
2016,7,19,12,15,462.0,304.0,0.5,33.0,747.5,598.24,418.96
2016,7,19,12,30,79.0,465.0,0.4,33.0,541.0,437.55,306.53
2016,7,19,12,45,207.5,456.0,0.35,33.5,655.0,550.51,384.26
2016,7,19,13,0,336.0,447.0,0.3,34.0,769.0,672.48,462.07
2016,7,19,13,15,587.0,294.0,0.25,34.0,847.0,782.38,534.2
2016,7,19,13,30,838.0,141.0,0.2,34.0,925.0,862.67,584.85
2016,7,19,13,45,553.0,288.5,0.15,34.0,801.5,782.06,531.04
2016,7,19,14,0,268.0,436.0,0.1,34.0,678.0,657.28,448.31
2016,7,19,14,15,538.5,287.5,0.15,33.5,755.5,791.13,541.71
2016,7,19,14,30,809.0,139.0,0.2,33.0,833.0,902.0,613.03
2016,7,19,14,45,797.0,138.5,0.25,33.0,800.0,894.93,608.96
2016,7,19,15,0,785.0,138.0,0.3,33.0,767.0,884.31,604.67
2016,7,19,15,15,773.0,135.5,0.3,33.0,729.5,868.25,596.29
2016,7,19,15,30,761.0,133.0,0.3,33.0,692.0,848.91,586.05
2016,7,19,15,45,741.0,132.0,0.35,33.0,649.0,820.92,571.41
2016,7,19,16,0,721.0,131.0,0.4,33.0,606.0,795.79,558.52
2016,7,19,16,15,701.0,126.5,0.4,32.5,560.0,759.17,538.44
2016,7,19,16,30,681.0,122.0,0.4,32.0,514.0,720.52,516.82
2016,7,19,16,45,649.0,119.0,0.4,32.0,465.0,672.32,487.41
2016,7,19,17,0,617.0,116.0,0.4,32.0,416.0,623.4,456.17
2016,7,19,17,15,582.5,109.0,0.4,31.5,366.5,568.09,420.63
2016,7,19,17,30,548.0,102.0,0.4,31.0,317.0,513.15,384.06
2016,7,19,17,45,492.5,95.5,0.45,31.0,267.5,438.94,331.95
2016,7,19,18,0,437.0,89.0,0.5,31.0,218.0,376.76,286.42
2016,7,19,18,15,374.5,77.5,0.5,30.0,172.5,309.11,235.68
2016,7,19,18,30,312.0,66.0,0.5,29.0,127.0,246.83,186.93
2016,7,19,18,45,224.5,50.5,0.55,28.5,88.0,174.91,129.14
2016,7,19,19,0,137.0,35.0,0.6,28.0,49.0,103.2,69.21
2016,7,19,19,15,68.5,17.5,0.6,27.5,24.5,46.18,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,19.0,4.5,1.3,21.0,5.0,0.0,0.0
2016,7,20,5,30,38.0,9.0,1.5,21.0,10.0,7.08,0.0
2016,7,20,5,45,145.0,24.0,1.7,21.5,39.5,18.21,5.68
2016,7,20,6,0,252.0,39.0,1.9,22.0,69.0,29.59,19.03
2016,7,20,6,15,335.5,51.0,1.85,22.5,111.5,38.75,27.51
2016,7,20,6,30,419.0,63.0,1.8,23.0,154.0,50.25,37.72
2016,7,20,6,45,481.5,71.0,1.75,23.5,202.5,56.07,42.83
2016,7,20,7,0,544.0,79.0,1.7,24.0,251.0,61.86,47.73
2016,7,20,7,15,587.0,85.5,1.8,25.0,301.5,66.23,51.16
2016,7,20,7,30,630.0,92.0,1.9,26.0,352.0,70.53,54.42
2016,7,20,7,45,664.5,96.0,2.0,27.0,403.5,72.91,55.98
2016,7,20,8,0,699.0,100.0,2.1,28.0,455.0,75.27,57.5
2016,7,20,8,15,723.0,104.0,2.05,28.5,504.0,77.35,58.88
2016,7,20,8,30,747.0,108.0,2.0,29.0,553.0,85.95,65.61
2016,7,20,8,45,767.0,111.0,1.95,29.5,600.0,87.2,66.26
2016,7,20,9,0,787.0,114.0,1.9,30.0,647.0,88.37,66.87
2016,7,20,9,15,801.5,117.0,1.85,30.0,689.5,141.53,79.23
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,198.27,113.7
2016,7,20,9,45,827.0,122.0,1.8,30.5,769.5,254.81,156.01
2016,7,20,10,0,838.0,124.0,1.8,31.0,807.0,316.23,205.11
2016,7,20,10,15,846.0,126.0,1.8,31.0,838.5,371.18,250.7
2016,7,20,10,30,854.0,128.0,1.8,31.0,870.0,425.7,295.56
2016,7,20,10,45,859.5,129.5,1.8,31.5,895.0,478.14,337.27
2016,7,20,11,0,865.0,131.0,1.8,32.0,920.0,529.44,376.8
2016,7,20,11,15,869.0,132.0,1.75,32.0,937.5,578.24,413.85
2016,7,20,11,30,873.0,133.0,1.7,32.0,955.0,625.36,448.56
2016,7,20,11,45,874.5,134.0,1.7,32.5,965.5,669.05,479.25
2016,7,20,12,0,876.0,135.0,1.7,33.0,976.0,710.53,507.53
2016,7,20,12,15,876.5,135.5,1.7,33.0,978.5,748.59,533.88
2016,7,20,12,30,877.0,136.0,1.7,33.0,981.0,784.11,558.04
2016,7,20,12,45,882.0,131.5,1.7,33.0,978.0,816.56,578.97
2016,7,20,13,0,887.0,127.0,1.7,33.0,975.0,846.13,597.68
2016,7,20,13,15,884.5,126.0,1.7,33.0,962.5,869.18,612.24
2016,7,20,13,30,882.0,125.0,1.7,33.0,950.0,888.74,624.68
2016,7,20,13,45,876.0,125.0,1.7,33.0,930.0,902.49,633.58
2016,7,20,14,0,870.0,125.0,1.7,33.0,910.0,912.51,640.3
2016,7,20,14,15,863.5,124.0,1.7,33.0,883.5,917.42,643.97
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,918.58,645.48
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,913.25,643.65
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,904.27,639.69
2016,7,20,15,15,585.5,218.0,1.8,32.5,675.5,788.48,566.14
2016,7,20,15,30,332.0,316.0,1.8,32.0,560.0,626.0,455.4
2016,7,20,15,45,560.0,213.0,1.85,32.0,594.0,742.07,541.73
2016,7,20,16,0,788.0,110.0,1.9,32.0,628.0,827.79,601.26
2016,7,20,16,15,472.0,181.5,1.85,31.5,485.5,614.88,456.59
2016,7,20,16,30,156.0,253.0,1.8,31.0,343.0,381.84,287.22
2016,7,20,16,45,429.5,173.5,1.75,31.0,389.0,548.24,415.01
2016,7,20,17,0,703.0,94.0,1.7,31.0,435.0,665.08,500.8
2016,7,20,17,15,670.5,89.0,1.6,30.5,384.0,610.51,462.91
2016,7,20,17,30,638.0,84.0,1.5,30.0,333.0,555.98,424.92
2016,7,20,17,45,594.0,77.5,1.4,29.5,282.5,492.84,379.29
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,431.59,333.38
2016,7,20,18,15,487.0,62.5,1.25,28.0,184.0,360.18,278.66
2016,7,20,18,30,424.0,54.0,1.2,27.0,136.0,293.55,225.31
2016,7,20,18,45,333.0,42.5,1.15,26.0,95.0,217.06,162.63
2016,7,20,19,0,242.0,31.0,1.1,25.0,54.0,148.31,101.54
2016,7,20,19,15,121.0,15.5,1.1,24.5,27.0,66.42,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,23.0,4.0,0.75,20.5,4.5,0.0,0.0
2016,7,21,5,30,46.0,8.0,0.9,21.0,9.0,6.29,0.0
2016,7,21,5,45,153.5,23.0,1.05,21.5,39.0,17.51,4.64
2016,7,21,6,0,261.0,38.0,1.2,22.0,69.0,28.92,18.42
2016,7,21,6,15,343.0,50.0,1.0,22.5,111.5,38.09,26.95
2016,7,21,6,30,425.0,62.0,0.8,23.0,154.0,49.55,37.13
2016,7,21,6,45,485.0,70.5,0.6,24.0,202.0,55.76,42.48
2016,7,21,7,0,545.0,79.0,0.4,25.0,250.0,61.91,47.56
2016,7,21,7,15,586.5,85.5,0.4,25.5,300.5,66.26,51.04
2016,7,21,7,30,628.0,92.0,0.4,26.0,351.0,70.53,54.36
2016,7,21,7,45,659.5,97.5,0.45,27.0,401.5,73.85,56.7
2016,7,21,8,0,691.0,103.0,0.5,28.0,452.0,77.07,58.91
2016,7,21,8,15,714.5,107.5,0.5,28.5,501.0,79.37,60.44
2016,7,21,8,30,738.0,112.0,0.5,29.0,550.0,88.43,67.49
2016,7,21,8,45,754.0,116.5,0.55,29.5,595.5,90.43,68.74
2016,7,21,9,0,770.0,121.0,0.6,30.0,641.0,92.27,69.87
2016,7,21,9,15,567.0,218.5,0.6,30.0,614.5,176.17,112.36
2016,7,21,9,30,364.0,316.0,0.6,30.0,588.0,248.71,168.31
2016,7,21,9,45,424.5,308.5,0.65,30.5,642.0,280.42,188.54
2016,7,21,10,0,485.0,301.0,0.7,31.0,696.0,325.74,220.92
2016,7,21,10,15,641.5,230.5,0.7,31.0,774.0,367.08,249.73
2016,7,21,10,30,798.0,160.0,0.7,31.0,852.0,425.41,292.53
2016,7,21,10,45,550.5,295.0,0.75,31.5,779.0,456.72,320.43
2016,7,21,11,0,303.0,430.0,0.8,32.0,706.0,462.93,327.34
2016,7,21,11,15,344.0,420.5,0.8,32.0,739.5,503.4,356.13
2016,7,21,11,30,385.0,411.0,0.8,32.0,773.0,546.53,386.19
2016,7,21,11,45,390.5,413.5,0.85,32.5,784.0,578.16,407.54
2016,7,21,12,0,396.0,416.0,0.9,33.0,795.0,609.22,428.22
2016,7,21,12,15,608.5,293.0,0.9,33.0,878.0,695.45,488.38
2016,7,21,12,30,821.0,170.0,0.9,33.0,961.0,781.47,547.24
2016,7,21,12,45,559.0,315.5,0.95,33.0,853.0,734.08,512.74
2016,7,21,13,0,297.0,461.0,1.0,33.0,745.0,654.22,457.41
2016,7,21,13,15,565.5,307.0,1.0,33.0,838.5,777.52,543.86
2016,7,21,13,30,834.0,153.0,1.0,33.0,932.0,886.8,615.67
2016,7,21,13,45,832.0,149.5,1.05,33.5,913.0,900.88,622.93
2016,7,21,14,0,830.0,146.0,1.1,34.0,894.0,911.23,629.14
2016,7,21,14,15,570.0,270.5,1.1,34.0,777.5,810.64,564.41
2016,7,21,14,30,310.0,395.0,1.1,34.0,661.0,674.6,473.38
2016,7,21,14,45,309.5,378.0,1.15,34.0,634.5,662.99,468.56
2016,7,21,15,0,309.0,361.0,1.2,34.0,608.0,649.38,461.24
2016,7,21,15,15,349.5,330.5,1.2,33.5,596.5,657.72,469.99
2016,7,21,15,30,390.0,300.0,1.2,33.0,585.0,663.02,476.64
2016,7,21,15,45,299.0,298.5,1.25,33.0,509.0,578.02,419.33
2016,7,21,16,0,208.0,297.0,1.3,33.0,433.0,475.05,348.7
2016,7,21,16,15,443.0,212.0,1.35,32.5,474.5,622.99,458.93
2016,7,21,16,30,678.0,127.0,1.4,32.0,516.0,726.23,534.11
2016,7,21,16,45,649.5,122.0,1.45,32.0,467.0,678.5,502.92
2016,7,21,17,0,621.0,117.0,1.5,32.0,418.0,629.86,471.12
2016,7,21,17,15,586.0,110.0,1.45,31.5,368.0,573.86,433.48
2016,7,21,17,30,551.0,103.0,1.4,31.0,318.0,518.22,394.92
2016,7,21,17,45,505.5,94.0,1.35,30.5,268.5,454.6,349.11
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,387.59,299.18
2016,7,21,18,15,396.5,74.0,1.3,29.0,173.0,318.64,246.29
2016,7,21,18,30,333.0,63.0,1.3,28.0,127.0,255.15,195.49
2016,7,21,18,45,246.0,48.0,1.3,27.5,87.5,182.63,135.98
2016,7,21,19,0,159.0,33.0,1.3,27.0,48.0,119.55,80.22
2016,7,21,19,15,79.5,16.5,1.4,26.5,24.0,54.01,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
