Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.0,20.0,1.4,22.5,32.0,15.17,2.61
2016,7,22,6,0,208.0,40.0,1.6,23.0,64.0,30.07,19.21
2016,7,22,6,15,287.5,53.5,1.7,23.5,105.0,40.14,28.52
2016,7,22,6,30,367.0,67.0,1.8,24.0,146.0,50.15,37.44
2016,7,22,6,45,429.0,77.0,1.9,24.5,193.0,57.56,43.92
2016,7,22,7,0,491.0,87.0,2.0,25.0,240.0,67.26,52.13
2016,7,22,7,15,534.0,95.0,2.05,25.5,289.5,72.4,56.29
2016,7,22,7,30,577.0,103.0,2.1,26.0,339.0,77.41,60.24
2016,7,22,7,45,528.5,131.0,2.15,27.0,370.0,92.28,72.19
2016,7,22,8,0,480.0,159.0,2.2,28.0,401.0,107.17,83.91
2016,7,22,8,15,589.0,141.0,2.15,28.5,468.5,97.91,75.81
2016,7,22,8,30,698.0,123.0,2.1,29.0,536.0,87.28,66.69
2016,7,22,8,45,581.0,181.0,2.1,29.5,544.0,117.77,91.13
2016,7,22,9,0,464.0,239.0,2.1,30.0,552.0,144.05,111.71
2016,7,22,9,15,448.5,263.0,2.0,30.5,581.5,190.41,127.07
2016,7,22,9,30,433.0,287.0,1.9,31.0,611.0,236.42,157.12
2016,7,22,9,45,625.5,206.0,1.85,31.5,700.5,261.2,167.86
2016,7,22,10,0,818.0,125.0,1.8,32.0,790.0,312.75,202.57
2016,7,22,10,15,826.5,127.0,1.7,32.0,821.0,366.88,247.16
2016,7,22,10,30,835.0,129.0,1.6,32.0,852.0,420.66,290.91
2016,7,22,10,45,842.0,129.5,1.5,32.5,877.0,472.24,331.31
2016,7,22,11,0,849.0,130.0,1.4,33.0,902.0,522.85,369.49
2016,7,22,11,15,853.5,131.0,1.3,33.0,919.5,571.25,405.45
2016,7,22,11,30,858.0,132.0,1.2,33.0,937.0,618.06,439.01
2016,7,22,11,45,859.0,133.5,1.15,33.5,947.5,661.22,468.39
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,702.19,495.3
2016,7,22,12,15,860.5,135.0,1.05,34.0,960.5,739.36,519.97
2016,7,22,12,30,861.0,135.0,1.0,34.0,963.0,774.0,542.42
2016,7,22,12,45,857.5,136.5,0.95,34.5,958.0,803.95,559.39
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,830.86,574.03
2016,7,22,13,15,851.0,137.0,0.85,35.0,940.5,852.94,586.77
2016,7,22,13,30,848.0,136.0,0.8,35.0,928.0,871.63,597.43
2016,7,22,13,45,843.5,135.0,0.8,35.0,908.5,885.48,606.05
2016,7,22,14,0,839.0,134.0,0.8,35.0,889.0,895.73,612.63
2016,7,22,14,15,832.5,132.5,0.75,35.0,862.5,900.07,614.93
2016,7,22,14,30,826.0,131.0,0.7,35.0,836.0,900.74,615.19
2016,7,22,14,45,815.5,129.5,0.7,35.0,803.5,907.39,620.1
2016,7,22,15,0,805.0,128.0,0.7,35.0,771.0,896.98,614.8
2016,7,22,15,15,489.0,236.0,0.7,34.5,621.0,712.76,499.87
2016,7,22,15,30,173.0,344.0,0.7,34.0,471.0,492.42,351.58
2016,7,22,15,45,248.0,309.5,0.7,34.0,479.0,544.95,391.64
2016,7,22,16,0,323.0,275.0,0.7,34.0,487.0,572.79,412.81
2016,7,22,16,15,299.5,257.0,0.7,34.0,442.0,529.32,384.09
2016,7,22,16,30,276.0,239.0,0.7,34.0,397.0,485.5,355.28
2016,7,22,16,45,451.5,175.0,0.75,34.0,405.5,569.28,418.09
2016,7,22,17,0,627.0,111.0,0.8,34.0,414.0,629.14,462.44
2016,7,22,17,15,592.5,104.5,0.75,33.0,364.0,573.83,425.96
2016,7,22,17,30,558.0,98.0,0.7,32.0,314.0,518.86,389.52
2016,7,22,17,45,507.5,90.5,0.7,31.5,264.5,453.28,343.51
2016,7,22,18,0,457.0,83.0,0.7,31.0,215.0,384.37,293.3
2016,7,22,18,15,394.5,72.0,0.7,30.0,169.5,316.01,241.71
2016,7,22,18,30,332.0,61.0,0.7,29.0,124.0,253.01,192.0
2016,7,22,18,45,244.0,46.0,0.7,28.5,85.0,179.91,132.73
2016,7,22,19,0,156.0,31.0,0.7,28.0,46.0,116.3,76.65
2016,7,22,19,15,78.0,15.5,0.75,27.5,23.0,52.09,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,110.5,18.5,1.2,22.5,31.0,14.09,1.33
2016,7,23,6,0,221.0,37.0,1.4,23.0,62.0,27.99,17.43
2016,7,23,6,15,301.0,50.0,1.3,23.5,103.0,37.78,26.51
2016,7,23,6,30,381.0,63.0,1.2,24.0,144.0,47.54,35.21
2016,7,23,6,45,442.5,72.5,1.1,25.0,191.0,56.93,43.28
2016,7,23,7,0,504.0,82.0,1.0,26.0,238.0,63.7,48.89
2016,7,23,7,15,546.5,89.5,1.0,27.0,287.5,68.62,52.74
2016,7,23,7,30,589.0,97.0,1.0,28.0,337.0,73.44,56.37
2016,7,23,7,45,624.5,101.5,1.05,29.0,387.5,75.95,58.01
2016,7,23,8,0,660.0,106.0,1.1,30.0,438.0,78.45,59.6
2016,7,23,8,15,684.5,111.0,1.1,30.5,486.0,80.95,61.29
2016,7,23,8,30,709.0,116.0,1.1,31.0,534.0,83.34,62.88
2016,7,23,8,45,729.0,119.0,1.15,31.5,580.0,91.49,69.12
2016,7,23,9,0,749.0,122.0,1.2,32.0,626.0,92.41,69.49
2016,7,23,9,15,763.5,125.0,1.2,32.0,667.5,144.62,81.66
2016,7,23,9,30,778.0,128.0,1.2,32.0,709.0,199.36,114.79
2016,7,23,9,45,798.5,125.5,1.2,32.5,748.0,252.99,154.14
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,312.53,200.84
2016,7,23,10,15,827.0,124.5,1.15,33.5,817.5,366.3,244.17
2016,7,23,10,30,835.0,126.0,1.1,34.0,848.0,419.65,286.47
2016,7,23,10,45,841.0,127.5,1.05,34.5,872.5,471.48,326.43
2016,7,23,11,0,847.0,129.0,1.0,35.0,897.0,522.26,364.16
2016,7,23,11,15,510.5,301.0,0.95,35.0,767.0,513.45,360.16
2016,7,23,11,30,174.0,473.0,0.9,35.0,637.0,465.99,327.01
2016,7,23,11,45,204.5,475.5,0.9,35.0,670.0,503.91,353.46
2016,7,23,12,0,235.0,478.0,0.9,35.0,703.0,543.88,380.44
2016,7,23,12,15,267.5,471.5,0.85,35.0,728.0,586.0,408.22
2016,7,23,12,30,300.0,465.0,0.8,35.0,753.0,625.09,433.69
2016,7,23,12,45,249.0,473.5,0.8,35.5,711.5,610.77,422.77
2016,7,23,13,0,198.0,482.0,0.8,36.0,670.0,580.65,402.11
2016,7,23,13,15,272.5,455.0,0.75,36.0,711.0,646.16,445.94
2016,7,23,13,30,347.0,428.0,0.7,36.0,752.0,700.91,481.48
2016,7,23,13,45,586.5,284.0,0.7,36.0,817.0,815.54,558.28
2016,7,23,14,0,826.0,140.0,0.7,36.0,882.0,890.89,606.42
2016,7,23,14,15,819.5,138.0,0.7,36.0,856.0,894.77,608.44
2016,7,23,14,30,813.0,136.0,0.7,36.0,830.0,908.94,617.66
2016,7,23,14,45,802.5,134.5,0.75,36.0,797.5,902.16,615.25
2016,7,23,15,0,792.0,133.0,0.8,36.0,765.0,891.8,611.01
2016,7,23,15,15,780.5,130.5,0.8,35.5,727.0,876.02,603.99
2016,7,23,15,30,769.0,128.0,0.8,35.0,689.0,856.93,595.02
2016,7,23,15,45,755.0,124.0,0.85,35.0,647.0,830.89,581.32
2016,7,23,16,0,741.0,120.0,0.9,35.0,605.0,801.97,565.72
2016,7,23,16,15,721.5,116.0,0.95,34.5,559.0,770.28,549.28
2016,7,23,16,30,702.0,112.0,1.0,34.0,513.0,731.9,528.13
2016,7,23,16,45,680.5,106.0,1.05,34.0,465.0,687.84,501.67
2016,7,23,17,0,659.0,100.0,1.1,34.0,417.0,642.43,473.69
2016,7,23,17,15,626.0,94.5,1.05,33.5,367.0,588.22,438.06
2016,7,23,17,30,593.0,89.0,1.0,33.0,317.0,534.18,401.39
2016,7,23,17,45,551.5,81.0,1.0,32.5,268.0,472.5,358.14
2016,7,23,18,0,510.0,73.0,1.0,32.0,219.0,412.64,314.38
2016,7,23,18,15,447.5,63.5,0.95,31.0,173.0,341.92,260.88
2016,7,23,18,30,385.0,54.0,0.9,30.0,127.0,276.09,208.86
2016,7,23,18,45,298.5,41.5,0.9,29.0,87.5,199.09,146.72
2016,7,23,19,0,212.0,29.0,0.9,28.0,48.0,136.04,89.09
2016,7,23,19,15,106.0,14.5,0.95,27.5,24.0,46.69,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,136.0,17.5,0.85,23.5,32.5,13.42,0.18
2016,7,24,6,0,272.0,35.0,1.0,24.0,65.0,28.53,17.71
2016,7,24,6,15,357.0,46.0,0.95,24.0,107.5,37.22,25.95
2016,7,24,6,30,442.0,57.0,0.9,24.0,150.0,45.85,33.76
2016,7,24,6,45,500.0,65.5,0.9,24.5,198.0,52.2,39.33
2016,7,24,7,0,558.0,74.0,0.9,25.0,246.0,58.47,44.65
2016,7,24,7,15,600.0,80.0,0.8,26.0,296.5,62.62,47.89
2016,7,24,7,30,642.0,86.0,0.7,27.0,347.0,66.71,50.98
2016,7,24,7,45,673.0,91.0,0.6,28.5,398.0,69.86,53.07
2016,7,24,8,0,704.0,96.0,0.5,30.0,449.0,72.93,55.02
2016,7,24,8,15,727.0,100.5,0.4,30.5,498.0,81.68,61.82
2016,7,24,8,30,750.0,105.0,0.3,31.0,547.0,84.2,63.45
2016,7,24,8,45,768.5,108.0,0.25,32.0,593.0,85.49,63.98
2016,7,24,9,0,787.0,111.0,0.2,33.0,639.0,86.7,64.43
2016,7,24,9,15,801.0,113.5,0.25,33.0,681.0,141.3,77.11
2016,7,24,9,30,815.0,116.0,0.3,33.0,723.0,197.91,110.94
2016,7,24,9,45,827.0,117.5,0.35,33.5,760.5,260.27,156.41
2016,7,24,10,0,839.0,119.0,0.4,34.0,798.0,316.32,200.17
2016,7,24,10,15,847.0,121.0,0.45,34.5,829.5,371.6,244.09
2016,7,24,10,30,855.0,123.0,0.5,35.0,861.0,426.46,287.01
2016,7,24,10,45,861.5,123.5,0.55,35.5,886.0,479.0,327.19
2016,7,24,11,0,868.0,124.0,0.6,36.0,911.0,530.47,365.34
2016,7,24,11,15,872.0,125.0,0.6,36.0,929.0,579.64,401.04
2016,7,24,11,30,876.0,126.0,0.6,36.0,947.0,627.12,434.49
2016,7,24,11,45,618.0,279.5,0.65,36.0,862.0,629.36,435.29
2016,7,24,12,0,360.0,433.0,0.7,36.0,777.0,600.55,414.74
2016,7,24,12,15,224.0,451.0,0.7,36.0,665.5,532.95,370.09
2016,7,24,12,30,88.0,469.0,0.7,36.0,554.0,449.85,313.71
2016,7,24,12,45,473.5,305.5,0.75,36.5,756.5,661.41,460.27
2016,7,24,13,0,859.0,142.0,0.8,37.0,959.0,841.33,575.99
2016,7,24,13,15,574.0,295.5,0.8,37.0,838.5,779.31,531.98
2016,7,24,13,30,289.0,449.0,0.8,37.0,718.0,670.04,458.58
2016,7,24,13,45,275.5,442.0,0.85,37.0,694.0,664.03,456.72
2016,7,24,14,0,262.0,435.0,0.9,37.0,670.0,655.8,452.4
2016,7,24,14,15,341.5,390.5,0.9,37.0,688.0,695.36,480.43
2016,7,24,14,30,421.0,346.0,0.9,37.0,706.0,750.76,517.4
2016,7,24,14,45,423.0,330.5,0.9,37.0,679.5,743.23,513.22
2016,7,24,15,0,425.0,315.0,0.9,37.0,653.0,733.08,508.13
2016,7,24,15,15,523.5,261.5,0.9,36.5,657.5,772.3,537.56
2016,7,24,15,30,622.0,208.0,0.9,36.0,662.0,813.2,567.3
2016,7,24,15,45,495.0,235.0,0.9,36.0,582.0,711.58,501.63
2016,7,24,16,0,368.0,262.0,0.9,36.0,502.0,600.46,429.14
2016,7,24,16,15,359.5,242.0,0.9,35.5,462.0,566.37,409.51
2016,7,24,16,30,351.0,222.0,0.9,35.0,422.0,530.92,387.8
2016,7,24,16,45,362.5,196.5,0.9,35.0,386.5,504.23,371.34
2016,7,24,17,0,374.0,171.0,0.9,35.0,351.0,493.19,364.99
2016,7,24,17,15,355.0,154.5,0.8,34.5,309.0,431.29,322.61
2016,7,24,17,30,336.0,138.0,0.7,34.0,267.0,387.7,292.22
2016,7,24,17,45,313.5,119.0,0.65,33.5,225.0,339.38,257.51
2016,7,24,18,0,291.0,100.0,0.6,33.0,183.0,291.98,222.26
2016,7,24,18,15,341.5,77.0,0.6,32.0,155.0,294.26,223.58
2016,7,24,18,30,392.0,54.0,0.6,31.0,127.0,280.18,210.49
2016,7,24,18,45,297.5,41.5,0.6,30.5,87.0,199.38,145.45
2016,7,24,19,0,203.0,29.0,0.6,30.0,47.0,133.15,85.04
2016,7,24,19,15,101.5,14.5,0.65,29.5,23.5,45.3,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,88.5,19.5,0.75,24.5,29.0,14.75,0.0
2016,7,25,6,0,177.0,39.0,0.8,25.0,58.0,29.2,18.08
2016,7,25,6,15,254.5,54.5,0.9,25.5,98.5,40.6,28.58
2016,7,25,6,30,332.0,70.0,1.0,26.0,139.0,51.89,38.54
2016,7,25,6,45,396.5,81.0,1.1,26.5,186.5,59.89,45.49
2016,7,25,7,0,461.0,92.0,1.2,27.0,234.0,67.82,52.15
2016,7,25,7,15,505.5,101.0,1.25,28.0,283.0,74.08,57.1
2016,7,25,7,30,550.0,110.0,1.3,29.0,332.0,82.13,63.38
2016,7,25,7,45,589.0,115.0,1.4,30.0,382.5,84.63,64.95
2016,7,25,8,0,628.0,120.0,1.5,31.0,433.0,87.12,66.47
2016,7,25,8,15,653.5,125.5,1.55,31.5,481.5,89.58,68.09
2016,7,25,8,30,679.0,131.0,1.6,32.0,530.0,91.92,69.59
2016,7,25,8,45,702.0,134.0,1.65,32.5,576.0,92.55,69.73
2016,7,25,9,0,725.0,137.0,1.7,33.0,622.0,93.14,69.85
2016,7,25,9,15,740.0,140.5,1.75,33.0,663.5,146.34,83.21
2016,7,25,9,30,755.0,144.0,1.8,33.0,705.0,207.56,121.61
2016,7,25,9,45,769.0,145.5,1.9,33.5,742.5,261.37,161.44
2016,7,25,10,0,783.0,147.0,2.0,34.0,780.0,316.12,204.94
2016,7,25,10,15,791.5,149.5,2.0,34.0,811.0,370.43,249.29
2016,7,25,10,30,800.0,152.0,2.0,34.0,842.0,424.57,293.06
2016,7,25,10,45,807.5,152.5,2.05,34.5,866.5,476.47,333.76
2016,7,25,11,0,815.0,153.0,2.1,35.0,891.0,527.59,372.68
2016,7,25,11,15,819.0,154.5,2.1,35.0,908.5,576.52,409.51
2016,7,25,11,30,823.0,156.0,2.1,35.0,926.0,623.93,444.26
2016,7,25,11,45,549.5,311.5,2.15,35.5,828.5,612.62,434.74
2016,7,25,12,0,276.0,467.0,2.2,36.0,731.0,569.73,402.38
2016,7,25,12,15,555.0,310.0,2.2,36.0,842.0,677.2,479.79
2016,7,25,12,30,834.0,153.0,2.2,36.0,953.0,771.47,547.22
2016,7,25,12,45,825.5,158.0,2.25,36.5,946.0,813.05,573.06
2016,7,25,13,0,817.0,163.0,2.3,37.0,939.0,839.41,588.91
2016,7,25,13,15,605.0,282.5,2.3,37.0,853.5,796.7,558.0
2016,7,25,13,30,393.0,402.0,2.3,37.0,768.0,720.11,504.72
2016,7,25,13,45,599.0,278.0,2.3,37.0,822.0,824.63,578.18
2016,7,25,14,0,805.0,154.0,2.3,37.0,876.0,902.85,630.52
2016,7,25,14,15,797.5,152.5,2.3,37.0,849.5,906.26,632.68
2016,7,25,14,30,790.0,151.0,2.3,37.0,823.0,905.98,633.3
2016,7,25,14,45,781.0,148.0,2.3,37.0,790.5,899.18,629.99
2016,7,25,15,0,772.0,145.0,2.3,37.0,758.0,888.8,624.58
2016,7,25,15,15,759.5,142.0,2.3,36.5,720.0,871.73,616.34
2016,7,25,15,30,747.0,139.0,2.3,36.0,682.0,851.4,606.07
2016,7,25,15,45,727.0,137.0,2.3,36.0,638.5,828.35,592.79
2016,7,25,16,0,707.0,135.0,2.3,36.0,595.0,796.78,573.94
2016,7,25,16,15,686.0,130.5,2.25,35.5,549.0,759.29,551.88
2016,7,25,16,30,665.0,126.0,2.2,35.0,503.0,719.84,528.22
2016,7,25,16,45,621.5,123.0,2.15,35.0,449.5,662.38,490.58
2016,7,25,17,0,578.0,120.0,2.1,35.0,396.0,604.94,451.6
2016,7,25,17,15,536.5,115.0,1.9,34.5,347.5,547.37,411.88
2016,7,25,17,30,495.0,110.0,1.7,34.0,299.0,483.54,366.74
2016,7,25,17,45,446.5,100.0,1.5,33.5,251.0,420.14,320.46
2016,7,25,18,0,398.0,90.0,1.3,33.0,203.0,359.73,274.89
2016,7,25,18,15,338.0,76.5,1.25,32.0,158.5,292.51,223.48
2016,7,25,18,30,278.0,63.0,1.2,31.0,114.0,230.55,174.23
2016,7,25,18,45,198.0,46.5,1.15,30.5,77.0,161.99,118.34
2016,7,25,19,0,118.0,30.0,1.1,30.0,40.0,91.62,56.48
2016,7,25,19,15,59.0,15.0,1.2,29.5,20.0,31.56,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.0,18.5,1.7,24.5,28.0,14.02,0.0
2016,7,26,6,0,176.0,37.0,1.8,25.0,56.0,27.77,16.8
2016,7,26,6,15,254.5,52.5,1.75,25.5,96.0,39.2,27.36
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,50.53,37.37
2016,7,26,6,45,397.5,75.5,1.65,27.0,180.0,56.21,42.27
2016,7,26,7,0,462.0,83.0,1.6,28.0,224.0,64.07,48.78
2016,7,26,7,15,354.0,119.0,1.5,28.5,239.0,83.35,64.75
2016,7,26,7,30,246.0,155.0,1.4,29.0,254.0,105.08,82.39
2016,7,26,7,45,250.5,178.5,1.35,30.0,291.5,118.46,92.66
2016,7,26,8,0,255.0,202.0,1.3,31.0,329.0,131.25,102.24
2016,7,26,8,15,380.5,193.5,1.15,31.5,405.0,123.8,95.6
2016,7,26,8,30,506.0,185.0,1.0,32.0,481.0,120.18,92.15
2016,7,26,8,45,599.5,165.5,0.9,32.5,545.0,109.06,82.79
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,97.83,73.44
2016,7,26,9,15,708.5,149.5,0.7,33.5,650.0,149.47,85.94
2016,7,26,9,30,724.0,153.0,0.6,34.0,691.0,202.77,117.97
2016,7,26,9,45,754.0,145.5,0.5,34.5,731.0,258.98,158.0
2016,7,26,10,0,784.0,138.0,0.4,35.0,771.0,311.29,197.73
2016,7,26,10,15,792.5,140.0,0.35,35.0,801.5,365.28,240.3
2016,7,26,10,30,801.0,142.0,0.3,35.0,832.0,419.09,281.97
2016,7,26,10,45,807.5,143.5,0.3,35.5,856.5,471.23,321.0
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,522.51,358.02
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.0,566.72,390.98
2016,7,26,11,30,822.0,147.0,0.5,36.0,915.0,612.02,423.83
2016,7,26,11,45,824.0,147.5,0.6,36.5,925.5,653.97,452.83
2016,7,26,12,0,826.0,148.0,0.7,37.0,936.0,693.88,479.82
2016,7,26,12,15,497.0,317.5,0.75,37.0,792.0,642.15,443.21
2016,7,26,12,30,168.0,487.0,0.8,37.0,648.0,536.46,370.42
2016,7,26,12,45,125.0,473.0,0.9,37.0,592.5,503.84,350.18
2016,7,26,13,0,82.0,459.0,1.0,37.0,537.0,453.78,317.23
2016,7,26,13,15,226.0,436.0,1.05,37.0,647.0,578.9,404.17
2016,7,26,13,30,370.0,413.0,1.1,37.0,757.0,711.05,491.53
2016,7,26,13,45,573.0,289.5,1.15,37.0,809.0,812.5,559.82
2016,7,26,14,0,776.0,166.0,1.2,37.0,861.0,889.49,610.85
2016,7,26,14,15,768.5,164.0,1.2,37.0,835.0,892.28,612.37
2016,7,26,14,30,761.0,162.0,1.2,37.0,809.0,891.45,612.64
2016,7,26,14,45,751.0,160.0,1.25,37.0,777.0,884.73,610.15
2016,7,26,15,0,741.0,158.0,1.3,37.0,745.0,874.53,605.65
2016,7,26,15,15,728.0,154.5,1.3,36.5,707.5,863.98,601.67
2016,7,26,15,30,715.0,151.0,1.3,36.0,670.0,842.99,591.21
2016,7,26,15,45,622.0,177.5,1.35,36.0,609.0,778.67,552.28
2016,7,26,16,0,529.0,204.0,1.4,36.0,548.0,704.62,504.94
2016,7,26,16,15,455.0,208.5,1.4,35.5,488.5,635.25,460.59
2016,7,26,16,30,381.0,213.0,1.4,35.0,429.0,548.04,402.96
2016,7,26,16,45,283.0,205.5,1.4,35.0,357.5,452.44,336.16
2016,7,26,17,0,185.0,198.0,1.4,35.0,286.0,345.08,258.81
2016,7,26,17,15,335.0,155.5,1.3,34.5,291.5,419.61,317.28
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,481.04,363.63
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,414.67,314.87
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,351.85,268.0
2016,7,26,18,15,314.0,80.0,0.9,32.5,155.5,283.99,215.75
2016,7,26,18,30,252.0,66.0,0.8,32.0,111.0,221.67,166.15
2016,7,26,18,45,173.0,47.5,0.7,31.5,74.0,142.51,102.89
2016,7,26,19,0,94.0,29.0,0.6,31.0,37.0,80.72,47.88
2016,7,26,19,15,47.0,14.5,0.6,30.5,18.5,27.2,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.0,1.25,24.5,12.0,9.13,0.0
2016,7,27,6,0,0.0,24.0,1.4,25.0,24.0,18.32,9.11
2016,7,27,6,15,0.0,41.5,1.4,25.5,41.5,31.29,20.7
2016,7,27,6,30,0.0,59.0,1.4,26.0,59.0,43.97,31.81
2016,7,27,6,45,1.0,79.5,1.4,26.5,80.0,58.53,44.34
2016,7,27,7,0,2.0,100.0,1.4,27.0,101.0,72.97,56.5
2016,7,27,7,15,68.5,131.5,1.5,28.0,159.0,92.56,72.57
2016,7,27,7,30,135.0,163.0,1.6,29.0,217.0,110.41,86.81
2016,7,27,7,45,155.0,186.5,1.7,30.0,256.5,124.58,97.73
2016,7,27,8,0,175.0,210.0,1.8,31.0,296.0,138.37,108.11
2016,7,27,8,15,411.5,173.0,1.7,31.5,405.5,112.72,86.8
2016,7,27,8,30,648.0,136.0,1.6,32.0,515.0,94.41,71.59
2016,7,27,8,45,439.0,218.0,1.5,32.5,484.0,134.93,103.61
2016,7,27,9,0,230.0,300.0,1.4,33.0,453.0,187.12,143.88
2016,7,27,9,15,476.0,226.5,1.25,33.0,570.0,175.39,112.9
2016,7,27,9,30,722.0,153.0,1.1,33.0,687.0,203.26,119.27
2016,7,27,9,45,733.0,156.5,0.95,33.5,723.5,262.58,162.89
2016,7,27,10,0,744.0,160.0,0.8,34.0,760.0,315.95,204.31
2016,7,27,10,15,753.5,162.5,0.75,34.0,790.5,368.61,246.22
2016,7,27,10,30,763.0,165.0,0.7,34.0,821.0,421.29,287.48
2016,7,27,10,45,767.0,169.0,0.65,34.5,845.0,472.37,325.86
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,522.47,362.07
2016,7,27,11,15,775.5,174.0,0.65,35.0,886.5,569.52,396.54
2016,7,27,11,30,780.0,175.0,0.7,35.0,904.0,615.2,429.2
2016,7,27,11,45,534.5,318.5,0.8,35.5,821.0,610.72,425.03
2016,7,27,12,0,289.0,462.0,0.9,36.0,738.0,576.96,400.47
2016,7,27,12,15,534.5,322.0,0.95,36.0,833.0,674.47,469.14
2016,7,27,12,30,780.0,182.0,1.0,36.0,928.0,769.19,534.31
2016,7,27,12,45,774.0,185.0,1.1,36.0,922.5,797.88,553.34
2016,7,27,13,0,768.0,188.0,1.2,36.0,917.0,823.47,570.94
2016,7,27,13,15,764.5,187.0,1.2,35.5,905.0,844.58,585.51
2016,7,27,13,30,761.0,186.0,1.2,35.0,893.0,862.36,597.85
2016,7,27,13,45,756.0,184.5,1.2,35.0,873.5,874.93,605.87
2016,7,27,14,0,751.0,183.0,1.2,35.0,854.0,883.97,611.87
2016,7,27,14,15,595.0,260.5,1.2,35.0,782.0,833.6,578.81
2016,7,27,14,30,439.0,338.0,1.2,35.0,710.0,764.09,532.68
2016,7,27,14,45,256.5,349.5,1.2,35.0,565.0,591.95,419.43
2016,7,27,15,0,74.0,361.0,1.2,35.0,420.0,395.88,284.02
2016,7,27,15,15,235.0,327.5,1.15,34.5,500.5,555.56,399.97
2016,7,27,15,30,396.0,294.0,1.1,34.0,581.0,669.06,479.39
2016,7,27,15,45,477.5,243.5,1.1,34.0,568.5,708.22,506.98
2016,7,27,16,0,559.0,193.0,1.1,34.0,556.0,720.78,518.34
2016,7,27,16,15,336.0,219.5,1.05,33.5,433.0,525.14,385.11
2016,7,27,16,30,113.0,246.0,1.0,33.0,310.0,343.24,254.56
2016,7,27,16,45,256.0,205.0,0.95,33.0,331.5,431.12,322.83
2016,7,27,17,0,399.0,164.0,0.9,33.0,353.0,507.95,379.7
2016,7,27,17,15,372.0,149.5,0.85,32.5,309.0,458.27,344.9
2016,7,27,17,30,345.0,135.0,0.8,32.0,265.0,393.06,299.16
2016,7,27,17,45,312.5,118.0,0.75,32.0,222.5,340.01,260.07
2016,7,27,18,0,280.0,101.0,0.7,32.0,180.0,288.92,221.14
2016,7,27,18,15,234.5,83.5,0.65,31.5,140.0,232.33,177.11
2016,7,27,18,30,189.0,66.0,0.6,31.0,100.0,179.73,134.87
2016,7,27,18,45,130.0,47.0,0.55,30.5,66.5,123.25,88.75
2016,7,27,19,0,71.0,28.0,0.5,30.0,33.0,70.17,40.06
2016,7,27,19,15,35.5,14.0,0.5,29.5,16.5,22.98,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,12.61,0.0
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,25.17,14.63
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,35.96,24.74
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,44.99,32.82
2016,7,28,6,45,480.0,63.5,0.7,26.0,187.5,50.59,37.68
2016,7,28,7,0,544.0,71.0,0.8,27.0,235.0,56.19,42.33
2016,7,28,7,15,587.0,77.5,0.85,27.5,285.0,60.76,46.03
2016,7,28,7,30,630.0,84.0,0.9,28.0,335.0,65.25,49.56
2016,7,28,7,45,664.0,88.0,0.95,29.0,386.0,67.81,51.3
2016,7,28,8,0,698.0,92.0,1.0,30.0,437.0,70.34,52.97
2016,7,28,8,15,722.0,96.0,1.05,30.5,485.5,78.62,59.43
2016,7,28,8,30,746.0,100.0,1.1,31.0,534.0,80.93,60.96
2016,7,28,8,45,765.0,103.0,1.15,31.5,580.5,82.36,61.79
2016,7,28,9,0,784.0,106.0,1.2,32.0,627.0,85.25,63.79
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.0,140.62,76.7
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,197.34,111.61
2016,7,28,9,45,825.0,111.5,1.8,33.5,748.5,259.48,158.15
2016,7,28,10,0,838.0,112.0,2.0,34.0,786.0,315.31,203.07
2016,7,28,10,15,846.0,113.5,2.15,34.0,817.0,370.46,248.81
2016,7,28,10,30,854.0,115.0,2.3,34.0,848.0,425.17,293.86
2016,7,28,10,45,533.5,281.0,2.45,34.5,744.0,446.55,316.12
2016,7,28,11,0,213.0,447.0,2.6,35.0,640.0,436.5,311.6
2016,7,28,11,15,543.5,283.0,2.7,35.0,786.5,524.36,375.43
2016,7,28,11,30,874.0,119.0,2.8,35.0,933.0,626.55,450.17
2016,7,28,11,45,877.5,118.5,2.95,35.5,944.0,670.81,481.77
2016,7,28,12,0,881.0,118.0,3.1,36.0,955.0,712.95,511.46
2016,7,28,12,15,881.5,118.0,3.2,36.0,958.0,750.97,538.65
2016,7,28,12,30,882.0,118.0,3.3,36.0,961.0,786.32,563.09
2016,7,28,12,45,622.0,273.5,3.45,36.0,866.5,759.58,541.68
2016,7,28,13,0,362.0,429.0,3.6,36.0,772.0,688.41,489.83
2016,7,28,13,15,342.0,435.0,3.7,36.0,756.0,693.68,494.14
2016,7,28,13,30,322.0,441.0,3.8,36.0,740.0,696.45,496.33
2016,7,28,13,45,176.0,397.5,3.9,36.0,560.0,520.86,375.37
2016,7,28,14,0,30.0,354.0,4.0,36.0,380.0,335.13,242.09
2016,7,28,14,15,19.5,279.5,4.05,36.0,296.5,243.9,176.9
2016,7,28,14,30,9.0,205.0,4.1,36.0,213.0,171.87,124.09
2016,7,28,14,45,425.0,155.5,4.15,36.0,491.5,586.39,434.79
2016,7,28,15,0,841.0,106.0,4.2,36.0,770.0,905.17,651.74
2016,7,28,15,15,830.0,104.0,4.2,35.5,732.0,889.86,642.23
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,871.17,632.67
2016,7,28,15,45,802.0,100.5,4.25,35.0,650.5,855.15,623.86
2016,7,28,16,0,785.0,99.0,4.3,35.0,607.0,825.2,605.67
2016,7,28,16,15,766.5,96.0,4.2,34.5,560.0,789.61,584.24
2016,7,28,16,30,748.0,93.0,4.1,34.0,513.0,751.73,560.98
2016,7,28,16,45,722.0,89.5,4.05,34.0,463.5,705.24,530.42
2016,7,28,17,0,696.0,86.0,4.0,34.0,414.0,660.73,500.82
2016,7,28,17,15,663.0,81.5,3.8,33.5,363.5,606.04,463.83
2016,7,28,17,30,630.0,77.0,3.6,33.0,313.0,551.5,424.85
2016,7,28,17,45,586.5,70.0,3.45,32.5,263.5,487.71,377.8
2016,7,28,18,0,543.0,63.0,3.3,32.0,214.0,425.93,330.5
2016,7,28,18,15,475.5,55.5,3.15,31.5,167.0,352.71,272.56
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,284.81,216.8
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,201.6,147.89
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,124.93,72.38
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,43.02,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,109.5,16.0,1.1,23.5,27.0,12.22,0.0
2016,7,29,6,0,219.0,32.0,1.2,24.0,54.0,24.36,13.82
2016,7,29,6,15,308.0,43.5,1.25,24.0,94.0,33.22,22.43
2016,7,29,6,30,397.0,55.0,1.3,24.0,134.0,44.07,32.15
2016,7,29,6,45,458.5,63.5,1.4,24.5,181.0,50.4,37.75
2016,7,29,7,0,520.0,72.0,1.5,25.0,228.0,56.67,43.11
2016,7,29,7,15,563.5,78.5,1.6,25.5,277.0,61.16,46.79
2016,7,29,7,30,607.0,85.0,1.7,26.0,326.0,65.59,50.31
2016,7,29,7,45,642.5,89.0,1.85,26.5,376.5,68.1,52.14
2016,7,29,8,0,678.0,93.0,2.0,27.0,427.0,70.6,53.92
2016,7,29,8,15,702.0,97.0,2.05,27.5,475.0,78.89,60.49
2016,7,29,8,30,726.0,101.0,2.1,28.0,523.0,81.14,62.0
2016,7,29,8,45,752.0,100.5,2.2,28.5,570.0,80.45,61.09
2016,7,29,9,0,778.0,100.0,2.3,29.0,617.0,82.06,62.1
2016,7,29,9,15,792.0,102.5,2.25,29.0,658.5,137.06,75.26
2016,7,29,9,30,806.0,105.0,2.2,29.0,700.0,200.49,116.36
2016,7,29,9,45,821.0,105.0,2.2,29.5,738.0,255.47,158.3
2016,7,29,10,0,836.0,105.0,2.2,30.0,776.0,311.26,203.91
2016,7,29,10,15,844.5,106.5,2.1,30.5,808.0,366.44,249.68
2016,7,29,10,30,853.0,108.0,2.0,31.0,840.0,421.24,294.35
2016,7,29,10,45,861.0,108.5,1.95,31.5,865.5,474.53,336.7
2016,7,29,11,0,869.0,109.0,1.9,32.0,891.0,526.91,376.93
2016,7,29,11,15,551.5,286.0,1.8,32.0,786.0,532.22,382.22
2016,7,29,11,30,234.0,463.0,1.7,32.0,681.0,499.27,358.0
2016,7,29,11,45,559.0,288.0,1.65,32.5,816.5,604.24,433.7
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,712.83,510.25
2016,7,29,12,15,585.5,289.0,1.55,33.0,845.5,687.16,488.19
2016,7,29,12,30,287.0,465.0,1.5,33.0,739.0,621.67,439.61
2016,7,29,12,45,588.0,288.0,1.45,33.5,845.5,745.41,526.85
2016,7,29,13,0,889.0,111.0,1.4,34.0,952.0,849.2,595.05
2016,7,29,13,15,478.0,271.5,1.35,34.0,723.0,681.81,482.18
2016,7,29,13,30,67.0,432.0,1.3,34.0,494.0,431.57,306.6
2016,7,29,13,45,471.0,271.5,1.3,34.0,692.0,706.05,502.45
2016,7,29,14,0,875.0,111.0,1.3,34.0,890.0,919.39,639.57
2016,7,29,14,15,545.5,261.0,1.3,34.0,742.0,791.35,554.92
2016,7,29,14,30,216.0,411.0,1.3,34.0,594.0,591.4,419.08
2016,7,29,14,45,528.5,259.5,1.3,34.0,683.0,780.57,552.99
2016,7,29,15,0,841.0,108.0,1.3,34.0,772.0,908.97,635.95
2016,7,29,15,15,830.0,106.0,1.3,34.0,733.0,893.67,626.24
2016,7,29,15,30,819.0,104.0,1.3,34.0,694.0,874.97,616.1
2016,7,29,15,45,797.5,104.5,1.3,34.0,649.5,857.3,606.68
2016,7,29,16,0,776.0,105.0,1.3,34.0,605.0,825.63,588.36
2016,7,29,16,15,480.0,175.0,1.2,33.5,476.5,625.04,456.37
2016,7,29,16,30,184.0,245.0,1.1,33.0,348.0,402.8,298.83
2016,7,29,16,45,426.0,170.0,1.05,33.0,378.5,551.05,410.6
2016,7,29,17,0,668.0,95.0,1.0,33.0,409.0,651.28,482.51
2016,7,29,17,15,633.0,89.5,0.9,32.5,358.5,594.78,443.88
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,538.62,405.32
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,469.93,356.29
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,404.11,307.54
2016,7,29,18,15,421.0,62.5,0.5,30.5,160.5,330.55,251.13
2016,7,29,18,30,353.0,53.0,0.4,30.0,114.0,259.12,194.42
2016,7,29,18,45,255.0,39.5,0.35,29.5,75.5,181.43,131.38
2016,7,29,19,0,157.0,26.0,0.3,29.0,37.0,110.13,60.33
2016,7,29,19,15,78.5,13.0,0.3,28.5,18.5,36.85,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,16.5,0.65,23.5,25.5,12.55,0.0
2016,7,30,6,0,192.0,33.0,0.8,24.0,51.0,24.95,14.16
2016,7,30,6,15,278.0,46.0,0.8,24.5,91.0,34.78,23.67
2016,7,30,6,30,364.0,59.0,0.8,25.0,131.0,44.61,32.45
2016,7,30,6,45,247.0,86.0,0.85,25.5,141.5,62.36,47.75
2016,7,30,7,0,130.0,113.0,0.9,26.0,152.0,79.49,62.23
2016,7,30,7,15,355.5,103.0,0.9,26.5,237.5,73.22,56.73
2016,7,30,7,30,581.0,93.0,0.9,27.0,323.0,70.82,54.45
2016,7,30,7,45,614.5,99.0,0.95,28.0,372.5,74.39,57.02
2016,7,30,8,0,648.0,105.0,1.0,29.0,422.0,77.87,59.43
2016,7,30,8,15,472.5,172.0,1.0,29.5,416.5,113.71,88.37
2016,7,30,8,30,297.0,239.0,1.0,30.0,411.0,150.78,117.57
2016,7,30,8,45,281.0,265.5,1.0,30.5,439.0,162.93,126.47
2016,7,30,9,0,265.0,292.0,1.0,31.0,467.0,175.73,135.85
2016,7,30,9,15,215.5,320.0,1.05,31.5,468.5,219.04,154.29
2016,7,30,9,30,166.0,348.0,1.1,32.0,470.0,247.29,174.5
2016,7,30,9,45,233.5,357.0,1.15,32.5,539.0,285.41,199.15
2016,7,30,10,0,301.0,366.0,1.2,33.0,608.0,325.01,226.06
2016,7,30,10,15,300.5,383.0,1.2,33.0,632.5,361.55,253.75
2016,7,30,10,30,300.0,400.0,1.2,33.0,657.0,398.13,281.16
2016,7,30,10,45,318.0,408.5,1.3,33.5,688.5,437.52,309.61
2016,7,30,11,0,336.0,417.0,1.4,34.0,720.0,478.5,338.73
2016,7,30,11,15,583.5,279.0,1.45,34.0,816.5,544.26,386.28
2016,7,30,11,30,831.0,141.0,1.5,34.0,913.0,619.28,441.06
2016,7,30,11,45,832.0,142.0,1.55,34.0,923.0,661.52,471.31
2016,7,30,12,0,833.0,143.0,1.6,34.0,933.0,701.59,499.68
2016,7,30,12,15,834.0,143.5,1.65,34.0,936.0,739.0,525.75
2016,7,30,12,30,835.0,144.0,1.7,34.0,939.0,773.96,549.8
2016,7,30,12,45,833.5,144.0,1.75,34.5,934.5,803.9,568.21
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,830.9,584.56
2016,7,30,13,15,829.5,143.0,1.8,35.0,918.0,853.1,598.62
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,871.97,610.65
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,885.15,619.71
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,894.76,626.7
2016,7,30,14,15,810.5,138.0,1.9,34.5,841.0,912.84,639.95
2016,7,30,14,30,804.0,136.0,1.9,34.0,815.0,912.79,641.91
2016,7,30,14,45,794.5,134.0,1.95,34.0,782.5,906.24,639.29
2016,7,30,15,0,785.0,132.0,2.0,34.0,750.0,896.1,634.55
2016,7,30,15,15,773.0,129.5,2.0,34.0,712.0,879.64,625.42
2016,7,30,15,30,761.0,127.0,2.0,34.0,674.0,859.88,614.29
2016,7,30,15,45,744.0,124.0,2.0,34.0,631.5,831.94,597.91
2016,7,30,16,0,727.0,121.0,2.0,34.0,589.0,801.24,579.7
2016,7,30,16,15,706.5,117.0,1.95,33.5,542.5,769.03,561.13
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,729.74,537.57
2016,7,30,16,45,628.5,116.0,1.9,33.0,441.0,666.8,496.69
2016,7,30,17,0,571.0,119.0,1.9,33.0,386.0,604.33,454.35
2016,7,30,17,15,540.0,110.0,1.7,32.5,338.0,550.08,416.94
2016,7,30,17,30,509.0,101.0,1.5,32.0,290.0,496.07,378.57
2016,7,30,17,45,483.0,88.5,1.35,31.5,245.0,442.48,339.58
2016,7,30,18,0,457.0,76.0,1.2,31.0,200.0,389.58,299.55
2016,7,30,18,15,389.5,65.0,1.1,30.0,155.0,311.41,239.36
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,245.5,186.33
2016,7,30,18,45,228.0,39.5,0.9,28.5,72.5,170.0,123.91
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,99.38,51.3
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,32.62,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,74.5,16.5,0.85,22.5,23.5,12.5,0.0
2016,7,31,6,0,149.0,33.0,1.0,23.0,47.0,24.77,13.91
2016,7,31,6,15,230.5,49.0,1.0,23.5,86.0,36.59,25.26
2016,7,31,6,30,312.0,65.0,1.0,24.0,125.0,48.3,35.72
2016,7,31,6,45,156.0,79.5,1.0,25.0,109.5,57.28,43.52
2016,7,31,7,0,0.0,94.0,1.0,26.0,94.0,68.9,53.29
2016,7,31,7,15,261.0,101.0,1.05,26.5,204.0,72.79,56.4
2016,7,31,7,30,522.0,108.0,1.1,27.0,314.0,80.64,62.71
2016,7,31,7,45,391.0,152.5,1.15,27.5,319.0,103.12,81.04
2016,7,31,8,0,260.0,197.0,1.2,28.0,324.0,128.7,101.52
2016,7,31,8,15,160.0,218.5,1.2,28.5,299.5,143.28,112.7
2016,7,31,8,30,60.0,240.0,1.2,29.0,275.0,158.96,124.63
2016,7,31,8,45,378.5,190.0,1.2,29.5,438.0,118.24,91.31
2016,7,31,9,0,697.0,140.0,1.2,30.0,601.0,98.0,74.64
2016,7,31,9,15,713.5,143.5,1.1,30.5,642.5,150.35,86.95
2016,7,31,9,30,730.0,147.0,1.0,31.0,684.0,204.48,120.84
2016,7,31,9,45,769.5,134.5,0.95,31.5,726.5,259.92,161.29
2016,7,31,10,0,809.0,122.0,0.9,32.0,769.0,312.73,202.56
2016,7,31,10,15,817.5,124.0,0.85,32.0,800.5,371.14,249.67
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,425.15,292.84
2016,7,31,10,45,527.5,284.0,0.75,32.5,740.0,449.34,315.44
2016,7,31,11,0,229.0,442.0,0.7,33.0,648.0,443.47,313.02
2016,7,31,11,15,131.5,412.0,0.75,33.0,531.0,387.73,276.01
2016,7,31,11,30,34.0,382.0,0.8,33.0,414.0,316.05,226.28
2016,7,31,11,45,222.0,394.0,0.9,33.5,604.5,463.82,331.02
2016,7,31,12,0,410.0,406.0,1.0,34.0,795.0,626.86,440.65
2016,7,31,12,15,632.0,269.5,1.1,34.0,870.5,709.82,498.74
2016,7,31,12,30,854.0,133.0,1.2,34.0,946.0,781.97,550.62
2016,7,31,12,45,839.5,142.0,1.3,34.0,937.5,809.02,568.17
2016,7,31,13,0,825.0,151.0,1.4,34.0,929.0,832.49,583.96
2016,7,31,13,15,822.0,150.5,1.45,34.0,917.0,869.0,607.43
2016,7,31,13,30,819.0,150.0,1.5,34.0,905.0,888.31,620.04
2016,7,31,13,45,810.5,151.0,1.6,34.0,884.5,900.53,629.09
2016,7,31,14,0,802.0,152.0,1.7,34.0,864.0,909.01,635.99
2016,7,31,14,15,794.5,150.0,1.7,34.0,838.0,911.78,638.36
2016,7,31,14,30,787.0,148.0,1.7,34.0,812.0,910.83,638.6
2016,7,31,14,45,773.0,148.0,1.75,34.0,778.5,902.14,634.7
2016,7,31,15,0,759.0,148.0,1.8,34.0,745.0,889.91,628.73
2016,7,31,15,15,746.0,145.0,1.8,33.5,706.5,872.21,620.14
2016,7,31,15,30,733.0,142.0,1.8,33.0,668.0,857.84,613.75
2016,7,31,15,45,708.0,142.0,1.85,33.0,624.0,826.38,595.51
2016,7,31,16,0,683.0,142.0,1.9,33.0,580.0,792.52,575.63
2016,7,31,16,15,502.5,182.0,1.85,32.5,490.5,654.44,483.44
2016,7,31,16,30,322.0,222.0,1.8,32.0,401.0,513.83,384.84
2016,7,31,16,45,445.0,173.0,1.8,32.0,394.5,571.75,430.36
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,608.34,459.14
2016,7,31,17,15,530.0,115.5,1.6,31.5,338.5,541.05,411.72
2016,7,31,17,30,492.0,107.0,1.4,31.0,289.0,484.23,371.08
2016,7,31,17,45,438.0,97.5,1.2,30.5,240.5,417.38,321.59
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,354.09,273.2
2016,7,31,18,15,316.0,74.5,0.95,29.5,147.5,282.56,217.33
2016,7,31,18,30,248.0,61.0,0.9,29.0,103.0,217.28,164.56
2016,7,31,18,45,165.0,43.0,0.85,28.5,66.5,136.46,98.61
2016,7,31,19,0,82.0,25.0,0.8,28.0,30.0,70.19,32.0
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.0,23.82,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
