Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,81.5,16.0,0.95,22.5,23.5,12.14,0.0
2016,8,1,6,0,163.0,32.0,1.1,23.0,47.0,24.11,13.2
2016,8,1,6,15,249.5,46.5,1.1,23.0,86.5,34.95,23.89
2016,8,1,6,30,336.0,61.0,1.1,23.0,126.0,45.74,33.67
2016,8,1,6,45,403.0,71.0,1.15,23.5,172.5,53.24,40.33
2016,8,1,7,0,470.0,81.0,1.2,24.0,219.0,62.99,48.71
2016,8,1,7,15,235.0,95.5,1.2,24.5,164.5,68.95,53.63
2016,8,1,7,30,0.0,110.0,1.2,25.0,110.0,81.45,63.95
2016,8,1,7,45,0.0,127.5,1.25,25.5,128.0,93.85,73.98
2016,8,1,8,0,0.0,145.0,1.3,26.0,146.0,106.14,83.77
2016,8,1,8,15,6.0,168.5,1.3,26.5,172.5,122.27,96.54
2016,8,1,8,30,12.0,192.0,1.3,27.0,199.0,138.21,108.96
2016,8,1,8,45,29.0,231.5,1.3,28.0,250.0,154.9,121.57
2016,8,1,9,0,46.0,271.0,1.3,29.0,301.0,177.5,138.63
2016,8,1,9,15,30.5,257.0,1.2,29.5,277.5,176.77,130.16
2016,8,1,9,30,15.0,243.0,1.1,30.0,254.0,179.23,131.81
2016,8,1,9,45,32.5,294.0,1.05,30.5,320.0,211.8,154.76
2016,8,1,10,0,50.0,345.0,1.0,31.0,386.0,254.86,185.16
2016,8,1,10,15,34.0,318.5,0.9,31.0,347.0,240.5,174.88
2016,8,1,10,30,18.0,292.0,0.8,31.0,308.0,225.52,164.17
2016,8,1,10,45,150.5,360.5,0.75,31.5,495.5,333.78,240.4
2016,8,1,11,0,283.0,429.0,0.7,32.0,683.0,461.8,327.77
2016,8,1,11,15,548.0,291.5,0.65,32.0,795.5,538.26,380.62
2016,8,1,11,30,813.0,154.0,0.6,32.0,908.0,627.25,442.67
2016,8,1,11,45,638.0,277.5,0.6,32.5,873.5,653.05,457.17
2016,8,1,12,0,463.0,401.0,0.6,33.0,839.0,661.73,459.8
2016,8,1,12,15,459.0,403.5,0.65,33.0,838.5,689.33,478.66
2016,8,1,12,30,455.0,406.0,0.7,33.0,838.0,714.97,495.85
2016,8,1,12,45,449.0,402.5,0.75,33.0,827.0,732.11,507.62
2016,8,1,13,0,443.0,399.0,0.8,33.0,816.0,746.62,517.75
2016,8,1,13,15,456.0,390.0,0.85,33.0,814.5,770.35,534.03
2016,8,1,13,30,469.0,381.0,0.9,33.0,813.0,792.0,548.9
2016,8,1,13,45,588.5,296.0,0.95,33.0,826.0,841.63,584.22
2016,8,1,14,0,708.0,211.0,1.0,33.0,839.0,889.67,618.12
2016,8,1,14,15,699.5,208.0,1.0,32.5,812.5,890.43,620.01
2016,8,1,14,30,691.0,205.0,1.0,32.0,786.0,887.66,620.38
2016,8,1,14,45,683.5,199.0,1.0,32.0,754.5,879.4,616.26
2016,8,1,15,0,676.0,193.0,1.0,32.0,723.0,867.74,610.18
2016,8,1,15,15,661.5,188.5,0.95,31.5,685.0,847.78,599.49
2016,8,1,15,30,647.0,184.0,0.9,31.0,647.0,824.83,587.0
2016,8,1,15,45,482.5,225.5,0.85,31.0,559.0,701.06,505.02
2016,8,1,16,0,318.0,267.0,0.8,31.0,471.0,570.34,416.31
2016,8,1,16,15,297.5,248.0,0.8,31.0,427.0,527.81,389.37
2016,8,1,16,30,277.0,229.0,0.8,31.0,383.0,484.79,360.72
2016,8,1,16,45,263.0,207.0,0.85,31.0,342.0,443.51,333.17
2016,8,1,17,0,249.0,185.0,0.9,31.0,301.0,401.82,304.61
2016,8,1,17,15,229.0,165.5,0.9,30.5,262.0,358.42,274.21
2016,8,1,17,30,209.0,146.0,0.9,30.0,223.0,315.65,243.36
2016,8,1,17,45,287.5,117.5,0.9,30.0,205.0,327.39,253.68
2016,8,1,18,0,366.0,89.0,0.9,30.0,187.0,345.14,266.61
2016,8,1,18,15,299.5,74.5,0.85,29.0,143.0,274.09,211.02
2016,8,1,18,30,233.0,60.0,0.8,28.0,99.0,209.19,158.78
2016,8,1,18,45,153.5,41.5,0.75,27.5,63.5,129.85,93.69
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,63.88,25.47
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,21.71,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,5.0,14.5,0.45,22.5,15.0,11.41,0.0
2016,8,2,6,0,10.0,29.0,0.5,23.0,30.0,21.79,11.21
2016,8,2,6,15,38.5,49.5,0.45,23.5,56.0,36.29,24.96
2016,8,2,6,30,67.0,70.0,0.4,24.0,82.0,50.34,37.43
2016,8,2,6,45,93.5,90.5,0.35,25.0,114.0,64.3,49.45
2016,8,2,7,0,120.0,111.0,0.3,26.0,146.0,78.03,60.92
2016,8,2,7,15,142.0,133.5,0.4,26.5,183.0,92.56,72.9
2016,8,2,7,30,164.0,156.0,0.5,27.0,220.0,106.77,84.34
2016,8,2,7,45,205.5,176.5,0.6,27.5,268.5,119.95,94.72
2016,8,2,8,0,247.0,197.0,0.7,28.0,317.0,128.45,101.12
2016,8,2,8,15,230.0,223.5,0.75,28.5,344.5,147.3,115.77
2016,8,2,8,30,213.0,250.0,0.8,29.0,372.0,161.05,126.09
2016,8,2,8,45,182.0,275.5,0.9,29.5,386.0,173.29,135.15
2016,8,2,9,0,151.0,301.0,1.0,30.0,400.0,186.62,144.98
2016,8,2,9,15,167.0,322.5,1.05,30.0,439.0,216.65,154.95
2016,8,2,9,30,183.0,344.0,1.1,30.0,478.0,249.11,176.64
2016,8,2,9,45,167.5,364.5,1.15,30.5,492.0,276.4,196.85
2016,8,2,10,0,152.0,385.0,1.2,31.0,506.0,302.14,216.28
2016,8,2,10,15,219.0,393.0,1.15,31.0,575.5,347.13,247.64
2016,8,2,10,30,286.0,401.0,1.1,31.0,645.0,395.89,282.11
2016,8,2,10,45,232.0,423.5,1.1,31.5,625.5,413.5,295.57
2016,8,2,11,0,178.0,446.0,1.1,32.0,606.0,421.75,301.7
2016,8,2,11,15,99.5,388.5,1.0,32.0,478.5,354.2,254.89
2016,8,2,11,30,21.0,331.0,0.9,32.0,351.0,267.3,193.04
2016,8,2,11,45,34.5,375.5,0.8,32.0,408.5,318.14,229.48
2016,8,2,12,0,48.0,420.0,0.7,32.0,466.0,368.87,264.46
2016,8,2,12,15,187.0,435.5,0.7,31.5,613.5,500.77,357.47
2016,8,2,12,30,326.0,451.0,0.7,31.0,761.0,645.47,455.06
2016,8,2,12,45,493.5,355.5,0.75,31.0,821.5,731.84,513.82
2016,8,2,13,0,661.0,260.0,0.8,31.0,882.0,815.73,570.88
2016,8,2,13,15,557.5,320.5,0.95,30.5,840.0,800.51,561.84
2016,8,2,13,30,454.0,381.0,1.1,30.0,798.0,780.23,550.12
2016,8,2,13,45,247.5,378.5,1.25,29.5,605.5,589.97,425.07
2016,8,2,14,0,41.0,376.0,1.4,29.0,413.0,367.81,269.06
2016,8,2,14,15,24.5,286.0,1.45,28.5,308.0,271.51,201.21
2016,8,2,14,30,8.0,196.0,1.5,28.0,203.0,163.71,121.3
2016,8,2,14,45,41.5,276.0,1.6,28.0,309.5,282.33,211.96
2016,8,2,15,0,75.0,356.0,1.7,28.0,416.0,395.29,295.28
2016,8,2,15,15,37.5,209.0,1.7,27.5,239.0,217.89,164.29
2016,8,2,15,30,0.0,62.0,1.7,27.0,62.0,47.76,32.34
2016,8,2,15,45,0.0,61.0,1.75,27.0,61.0,46.94,31.91
2016,8,2,16,0,0.0,60.0,1.8,27.0,60.0,46.12,31.36
2016,8,2,16,15,0.0,35.5,1.8,26.5,35.5,27.2,16.34
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,8.4,1.18
2016,8,2,16,45,0.0,26.0,1.8,26.0,26.0,19.86,10.56
2016,8,2,17,0,0.0,41.0,1.8,26.0,41.0,31.35,19.99
2016,8,2,17,15,0.0,35.5,1.75,25.5,35.5,27.11,16.64
2016,8,2,17,30,0.0,30.0,1.7,25.0,30.0,22.88,13.26
2016,8,2,17,45,0.0,25.0,1.65,25.0,25.0,19.04,10.12
2016,8,2,18,0,0.0,20.0,1.6,25.0,20.0,15.21,6.94
2016,8,2,18,15,0.0,15.0,1.45,24.5,15.0,11.39,3.74
2016,8,2,18,30,0.0,10.0,1.3,24.0,10.0,7.58,0.53
2016,8,2,18,45,0.0,6.0,1.2,24.0,6.0,4.54,0.0
2016,8,2,19,0,0.0,2.0,1.1,24.0,2.0,1.51,0.0
2016,8,2,19,15,0.0,1.0,1.1,23.5,1.0,0.79,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.36,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,4.54,0.0
2016,8,3,6,15,0.0,12.0,2.15,21.0,12.0,9.1,2.09
2016,8,3,6,30,0.0,18.0,2.2,21.0,18.0,13.67,6.22
2016,8,3,6,45,0.0,25.0,2.25,21.5,25.0,19.03,10.97
2016,8,3,7,0,0.0,32.0,2.3,22.0,32.0,24.39,15.66
2016,8,3,7,15,0.0,55.5,2.35,22.5,55.5,42.49,31.31
2016,8,3,7,30,0.0,79.0,2.4,23.0,79.0,60.3,46.47
2016,8,3,7,45,0.0,85.0,2.5,23.5,85.0,64.96,50.18
2016,8,3,8,0,0.0,91.0,2.6,24.0,91.0,69.57,53.79
2016,8,3,8,15,0.0,100.0,2.65,24.0,100.0,76.26,59.23
2016,8,3,8,30,0.0,109.0,2.7,24.0,109.0,82.91,64.6
2016,8,3,8,45,0.0,125.0,2.8,24.5,125.0,94.4,73.82
2016,8,3,9,0,0.0,141.0,2.9,25.0,141.0,105.81,82.88
2016,8,3,9,15,0.0,139.5,2.95,25.0,139.5,105.38,78.58
2016,8,3,9,30,0.0,138.0,3.0,25.0,138.0,104.78,77.91
2016,8,3,9,45,6.0,189.5,3.05,25.5,194.5,143.33,107.46
2016,8,3,10,0,12.0,241.0,3.1,26.0,251.0,182.61,137.12
2016,8,3,10,15,6.0,172.0,3.1,26.0,177.0,132.9,98.77
2016,8,3,10,30,0.0,103.0,3.1,26.0,103.0,79.57,57.28
2016,8,3,10,45,4.5,154.5,3.15,26.5,159.0,120.73,89.14
2016,8,3,11,0,9.0,206.0,3.2,27.0,215.0,162.49,120.94
2016,8,3,11,15,13.0,253.0,3.2,27.0,265.0,201.45,150.47
2016,8,3,11,30,17.0,300.0,3.2,27.0,315.0,241.42,180.49
2016,8,3,11,45,16.5,297.5,3.25,27.0,313.0,241.4,180.39
2016,8,3,12,0,16.0,295.0,3.3,27.0,311.0,241.17,180.23
2016,8,3,12,15,44.5,373.0,3.3,27.0,416.0,335.26,250.71
2016,8,3,12,30,73.0,451.0,3.3,27.0,521.0,428.59,318.96
2016,8,3,12,45,96.0,460.0,3.35,27.0,551.5,462.9,344.11
2016,8,3,13,0,119.0,469.0,3.4,27.0,582.0,512.72,380.36
2016,8,3,13,15,136.5,465.0,3.4,27.0,592.5,534.43,396.38
2016,8,3,13,30,154.0,461.0,3.4,27.0,603.0,556.01,412.44
2016,8,3,13,45,90.5,400.5,3.4,27.0,483.5,432.09,322.92
2016,8,3,14,0,27.0,340.0,3.4,27.0,364.0,321.61,240.94
2016,8,3,14,15,13.5,205.0,3.35,26.5,217.0,176.03,132.04
2016,8,3,14,30,0.0,70.0,3.3,26.0,70.0,54.16,37.32
2016,8,3,14,45,2.5,124.0,3.25,26.0,126.0,99.35,73.13
2016,8,3,15,0,5.0,178.0,3.2,26.0,182.0,146.49,110.11
2016,8,3,15,15,67.5,255.0,3.05,26.0,303.5,290.48,222.98
2016,8,3,15,30,130.0,332.0,2.9,26.0,425.0,450.23,343.25
2016,8,3,15,45,127.0,309.5,2.8,26.0,395.0,425.8,325.3
2016,8,3,16,0,124.0,287.0,2.7,26.0,365.0,400.57,307.49
2016,8,3,16,15,87.0,254.5,2.5,25.5,307.5,314.63,243.34
2016,8,3,16,30,50.0,222.0,2.3,25.0,250.0,249.94,193.98
2016,8,3,16,45,272.5,182.0,2.15,25.0,309.5,425.01,334.41
2016,8,3,17,0,495.0,142.0,2.0,25.0,369.0,566.01,442.58
2016,8,3,17,15,454.5,132.0,1.85,24.5,320.5,507.05,398.61
2016,8,3,17,30,414.0,122.0,1.7,24.0,272.0,449.57,355.97
2016,8,3,17,45,363.0,108.5,1.55,24.0,224.5,383.33,304.62
2016,8,3,18,0,312.0,95.0,1.4,24.0,177.0,320.57,254.53
2016,8,3,18,15,245.5,78.5,1.3,23.5,134.0,237.78,187.89
2016,8,3,18,30,179.0,62.0,1.2,23.0,91.0,175.07,135.46
2016,8,3,18,45,109.5,41.5,1.2,23.0,57.0,111.81,81.1
2016,8,3,19,0,40.0,21.0,1.2,23.0,23.0,41.34,8.53
2016,8,3,19,15,20.0,10.5,1.2,23.0,11.5,15.14,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,72.5,15.0,2.15,19.5,21.0,11.8,0.0
2016,8,4,6,0,145.0,30.0,2.3,20.0,42.0,22.59,11.46
2016,8,4,6,15,241.5,44.0,2.4,20.0,81.0,33.13,22.53
2016,8,4,6,30,338.0,58.0,2.5,20.0,120.0,43.68,32.24
2016,8,4,6,45,411.0,67.0,2.6,20.5,167.0,50.6,38.53
2016,8,4,7,0,484.0,76.0,2.7,21.0,214.0,59.51,46.31
2016,8,4,7,15,242.0,64.5,2.7,21.5,133.5,46.58,34.98
2016,8,4,7,30,0.0,53.0,2.7,22.0,53.0,40.56,29.62
2016,8,4,7,45,0.0,73.5,2.7,22.5,73.5,56.42,43.1
2016,8,4,8,0,0.0,94.0,2.7,23.0,94.0,71.67,55.82
2016,8,4,8,15,0.5,126.5,2.65,23.5,127.0,94.58,74.81
2016,8,4,8,30,1.0,159.0,2.6,24.0,160.0,116.83,92.93
2016,8,4,8,45,7.5,189.0,2.6,25.0,194.0,137.08,108.9
2016,8,4,9,0,14.0,219.0,2.6,26.0,228.0,157.26,124.53
2016,8,4,9,15,17.5,241.5,2.55,26.0,253.5,175.22,131.93
2016,8,4,9,30,21.0,264.0,2.5,26.0,279.0,193.94,145.67
2016,8,4,9,45,33.0,300.5,2.45,26.5,326.5,216.36,161.65
2016,8,4,10,0,45.0,337.0,2.4,27.0,374.0,249.25,185.56
2016,8,4,10,15,37.5,336.0,2.35,27.5,367.0,253.81,188.73
2016,8,4,10,30,30.0,335.0,2.3,28.0,360.0,256.92,190.77
2016,8,4,10,45,64.5,384.0,2.25,28.5,440.5,312.8,231.23
2016,8,4,11,0,99.0,433.0,2.2,29.0,521.0,373.98,274.91
2016,8,4,11,15,58.5,371.5,2.15,29.0,424.0,317.18,233.79
2016,8,4,11,30,18.0,310.0,2.1,29.0,327.0,249.76,184.32
2016,8,4,11,45,37.0,370.0,2.1,29.5,405.0,316.22,232.94
2016,8,4,12,0,56.0,430.0,2.1,30.0,483.0,383.44,280.71
2016,8,4,12,15,159.5,448.0,2.1,30.0,599.5,492.17,359.14
2016,8,4,12,30,263.0,466.0,2.1,30.0,716.0,611.28,442.48
2016,8,4,12,45,146.5,420.5,2.1,30.0,559.5,483.81,352.63
2016,8,4,13,0,30.0,375.0,2.1,30.0,403.0,341.16,249.76
2016,8,4,13,15,18.5,275.5,2.1,30.0,293.0,235.79,173.65
2016,8,4,13,30,7.0,176.0,2.1,30.0,183.0,145.07,106.03
2016,8,4,13,45,3.5,129.0,2.1,30.0,132.5,104.24,75.14
2016,8,4,14,0,0.0,82.0,2.1,30.0,82.0,63.62,43.9
2016,8,4,14,15,10.0,188.5,2.05,30.0,197.0,159.1,117.44
2016,8,4,14,30,20.0,295.0,2.0,30.0,312.0,260.2,193.18
2016,8,4,14,45,36.5,316.0,2.0,30.0,345.5,316.95,235.36
2016,8,4,15,0,53.0,337.0,2.0,30.0,379.0,356.49,264.82
2016,8,4,15,15,79.0,332.0,1.95,29.5,390.5,379.2,283.03
2016,8,4,15,30,105.0,327.0,1.9,29.0,402.0,401.45,301.03
2016,8,4,15,45,80.5,296.5,1.9,29.0,352.0,349.52,263.2
2016,8,4,16,0,56.0,266.0,1.9,29.0,302.0,297.68,225.12
2016,8,4,16,15,61.0,247.0,1.85,29.0,283.5,284.43,216.26
2016,8,4,16,30,66.0,228.0,1.8,29.0,265.0,270.63,206.76
2016,8,4,16,45,51.0,200.5,1.8,29.0,227.5,230.43,176.52
2016,8,4,17,0,36.0,173.0,1.8,29.0,190.0,190.72,146.22
2016,8,4,17,15,31.5,152.0,1.65,28.5,165.5,166.87,128.28
2016,8,4,17,30,27.0,131.0,1.5,28.0,141.0,143.13,110.04
2016,8,4,17,45,243.5,100.5,1.4,27.5,165.0,280.25,221.91
2016,8,4,18,0,460.0,70.0,1.3,27.0,189.0,389.11,305.55
2016,8,4,18,15,386.0,59.5,1.2,26.5,143.5,306.8,239.19
2016,8,4,18,30,312.0,49.0,1.1,26.0,98.0,238.03,182.27
2016,8,4,18,45,209.0,34.5,1.0,25.5,62.0,158.52,114.47
2016,8,4,19,0,106.0,20.0,0.9,25.0,26.0,79.75,12.22
2016,8,4,19,15,53.0,10.0,0.9,24.5,13.0,26.16,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,10.62,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,20.6,9.6
2016,8,5,6,15,299.5,38.0,2.25,21.0,82.5,30.78,20.4
2016,8,5,6,30,401.0,49.0,2.2,21.0,122.0,39.58,28.56
2016,8,5,6,45,200.5,28.0,2.2,21.5,64.5,21.42,13.04
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,5.31,0.0
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,49.45,37.44
2016,8,5,7,30,0.0,122.0,2.2,22.0,122.0,89.03,71.34
2016,8,5,7,45,0.0,104.5,2.25,22.5,104.5,78.43,61.88
2016,8,5,8,0,0.0,87.0,2.3,23.0,87.0,66.7,51.57
2016,8,5,8,15,0.0,90.0,2.35,23.0,90.0,69.12,53.44
2016,8,5,8,30,0.0,93.0,2.4,23.0,93.0,71.49,55.25
2016,8,5,8,45,0.5,125.5,2.5,23.5,126.0,94.73,74.43
2016,8,5,9,0,1.0,158.0,2.6,24.0,159.0,117.4,88.66
2016,8,5,9,15,4.5,182.0,2.65,24.0,185.5,135.13,102.2
2016,8,5,9,30,8.0,206.0,2.7,24.0,212.0,153.55,116.17
2016,8,5,9,45,25.5,270.0,2.8,24.5,290.0,196.08,147.91
2016,8,5,10,0,43.0,334.0,2.9,25.0,368.0,247.06,185.8
2016,8,5,10,15,56.0,362.0,2.9,25.0,408.5,277.27,208.24
2016,8,5,10,30,69.0,390.0,2.9,25.0,449.0,309.78,232.48
2016,8,5,10,45,44.5,351.5,2.9,25.5,390.0,281.41,211.22
2016,8,5,11,0,20.0,313.0,2.9,26.0,331.0,247.88,185.86
2016,8,5,11,15,19.0,310.0,2.8,26.0,327.0,247.9,185.87
2016,8,5,11,30,18.0,307.0,2.7,26.0,323.0,247.6,185.55
2016,8,5,11,45,60.5,386.0,2.65,26.5,442.5,344.69,257.66
2016,8,5,12,0,103.0,465.0,2.6,27.0,562.0,445.25,330.06
2016,8,5,12,15,439.0,322.5,2.5,27.0,737.0,617.48,458.02
2016,8,5,12,30,775.0,180.0,2.4,27.0,912.0,780.34,575.01
2016,8,5,12,45,517.0,320.5,2.35,27.5,808.0,726.73,531.37
2016,8,5,13,0,259.0,461.0,2.3,28.0,704.0,639.9,465.79
2016,8,5,13,15,157.0,437.5,2.25,28.0,584.5,529.52,388.55
2016,8,5,13,30,55.0,414.0,2.2,28.0,465.0,408.27,301.06
2016,8,5,13,45,68.0,415.5,2.15,28.5,477.0,426.8,314.87
2016,8,5,14,0,81.0,417.0,2.1,29.0,489.0,445.58,328.13
2016,8,5,14,15,136.0,412.0,2.05,29.0,527.5,518.13,380.97
2016,8,5,14,30,191.0,407.0,2.0,29.0,566.0,571.02,419.27
2016,8,5,14,45,279.5,369.5,1.95,29.0,592.0,643.66,471.75
2016,8,5,15,0,368.0,332.0,1.9,29.0,618.0,692.96,507.85
2016,8,5,15,15,547.5,236.0,1.85,29.0,636.0,786.46,575.68
2016,8,5,15,30,727.0,140.0,1.8,29.0,654.0,858.64,625.53
2016,8,5,15,45,713.5,134.5,1.75,29.0,612.0,831.22,607.85
2016,8,5,16,0,700.0,129.0,1.7,29.0,570.0,801.01,589.28
2016,8,5,16,15,628.5,140.5,1.6,28.5,512.5,736.49,548.12
2016,8,5,16,30,557.0,152.0,1.5,28.0,455.0,671.25,504.98
2016,8,5,16,45,412.5,165.0,1.45,28.0,377.0,542.29,413.5
2016,8,5,17,0,268.0,178.0,1.4,28.0,299.0,412.3,318.12
2016,8,5,17,15,253.5,157.0,1.3,27.5,260.0,370.21,288.45
2016,8,5,17,30,239.0,136.0,1.2,27.0,221.0,328.16,257.42
2016,8,5,17,45,212.5,116.0,1.15,27.0,182.5,279.67,219.9
2016,8,5,18,0,186.0,96.0,1.1,27.0,144.0,232.79,182.59
2016,8,5,18,15,150.0,76.0,1.05,26.0,108.5,182.42,141.96
2016,8,5,18,30,114.0,56.0,1.0,25.0,73.0,135.02,102.57
2016,8,5,18,45,57.0,37.0,0.95,24.5,45.5,73.35,50.54
2016,8,5,19,0,0.0,18.0,0.9,24.0,18.0,14.65,0.0
2016,8,5,19,15,0.0,9.0,0.95,24.0,9.0,7.08,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,58.5,14.5,1.1,21.5,19.0,11.41,0.0
2016,8,6,6,0,117.0,29.0,1.3,22.0,38.0,21.77,10.03
2016,8,6,6,15,204.5,45.0,1.3,22.5,76.0,33.61,22.6
2016,8,6,6,30,292.0,61.0,1.3,23.0,114.0,45.39,33.24
2016,8,6,6,45,363.0,73.0,1.35,23.5,160.5,54.19,41.09
2016,8,6,7,0,434.0,85.0,1.4,24.0,207.0,62.93,48.64
2016,8,6,7,15,252.0,117.5,1.45,24.5,192.0,82.73,65.37
2016,8,6,7,30,70.0,150.0,1.5,25.0,177.0,104.0,82.99
2016,8,6,7,45,345.0,131.0,1.6,25.5,292.5,89.34,70.25
2016,8,6,8,0,620.0,112.0,1.7,26.0,408.0,82.35,64.04
2016,8,6,8,15,647.5,117.5,1.7,26.5,457.0,85.05,65.93
2016,8,6,8,30,675.0,123.0,1.7,27.0,506.0,87.64,67.69
2016,8,6,8,45,594.5,167.0,1.75,27.5,525.5,111.14,86.6
2016,8,6,9,0,514.0,211.0,1.8,28.0,545.0,138.93,99.28
2016,8,6,9,15,638.5,172.5,1.7,28.5,616.0,166.86,101.98
2016,8,6,9,30,763.0,134.0,1.6,29.0,687.0,214.41,128.36
2016,8,6,9,45,777.5,135.5,1.55,29.5,725.5,269.83,170.99
2016,8,6,10,0,792.0,137.0,1.5,30.0,764.0,326.25,216.63
2016,8,6,10,15,801.5,139.0,1.45,30.0,795.5,382.02,262.56
2016,8,6,10,30,811.0,141.0,1.4,30.0,827.0,437.7,307.61
2016,8,6,10,45,821.0,141.0,1.4,30.5,853.5,491.81,349.8
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,542.46,388.21
2016,8,6,11,15,835.5,142.0,1.4,31.0,897.5,591.24,424.85
2016,8,6,11,30,840.0,143.0,1.4,31.0,915.0,638.44,459.31
2016,8,6,11,45,845.0,141.5,1.45,31.5,926.5,682.39,490.09
2016,8,6,12,0,850.0,140.0,1.5,32.0,938.0,724.36,518.75
2016,8,6,12,15,850.5,140.0,1.5,32.0,940.0,761.95,544.47
2016,8,6,12,30,851.0,140.0,1.5,32.0,942.0,796.92,567.55
2016,8,6,12,45,849.0,140.0,1.55,32.0,936.5,827.05,587.1
2016,8,6,13,0,847.0,140.0,1.6,32.0,931.0,854.08,604.7
2016,8,6,13,15,843.5,139.5,1.6,32.0,918.0,876.13,618.67
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,894.73,630.55
2016,8,6,13,45,835.5,136.5,1.65,32.0,884.5,907.1,639.21
2016,8,6,14,0,831.0,134.0,1.7,32.0,864.0,915.76,645.72
2016,8,6,14,15,823.5,132.5,1.7,32.0,836.5,918.82,648.32
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,932.29,657.63
2016,8,6,14,45,806.0,128.5,1.7,32.0,775.5,924.41,653.58
2016,8,6,15,0,796.0,126.0,1.7,32.0,742.0,912.86,647.57
2016,8,6,15,15,783.0,123.5,1.65,32.0,703.0,894.95,637.09
2016,8,6,15,30,770.0,121.0,1.6,32.0,664.0,873.71,624.62
2016,8,6,15,45,753.5,117.5,1.6,32.0,620.5,845.04,607.97
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,813.54,589.46
2016,8,6,16,15,715.5,110.0,1.55,32.0,529.5,779.36,568.56
2016,8,6,16,30,694.0,106.0,1.5,32.0,482.0,738.45,542.99
2016,8,6,16,45,534.0,132.5,1.5,32.0,404.5,616.35,460.79
2016,8,6,17,0,374.0,159.0,1.5,32.0,327.0,493.16,373.2
2016,8,6,17,15,358.0,139.5,1.35,31.0,284.0,446.44,341.85
2016,8,6,17,30,342.0,120.0,1.2,30.0,241.0,399.45,308.67
2016,8,6,17,45,398.0,94.5,1.1,29.5,212.5,393.1,305.04
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,385.84,298.88
2016,8,6,18,15,379.0,58.0,0.95,28.5,139.0,302.64,233.34
2016,8,6,18,30,304.0,47.0,0.9,28.0,94.0,232.96,176.25
2016,8,6,18,45,200.5,32.5,0.85,27.5,58.5,153.54,108.08
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,72.65,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,23.91,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.5,1.8,23.0,0.5,0.39,0.0
2016,8,7,6,0,0.0,1.0,2.0,23.0,1.0,0.75,0.0
2016,8,7,6,15,0.0,2.5,2.1,23.5,2.5,1.89,0.0
2016,8,7,6,30,0.0,4.0,2.2,24.0,4.0,3.03,0.0
2016,8,7,6,45,0.0,5.5,2.3,24.5,5.5,4.17,0.0
2016,8,7,7,0,0.0,7.0,2.4,25.0,7.0,5.31,0.0
2016,8,7,7,15,26.0,76.5,2.4,25.0,86.5,57.59,43.92
2016,8,7,7,30,52.0,146.0,2.4,25.0,166.0,101.43,80.95
2016,8,7,7,45,82.0,173.0,2.45,25.5,209.5,118.59,94.83
2016,8,7,8,0,112.0,200.0,2.5,26.0,253.0,131.43,104.93
2016,8,7,8,15,359.0,173.0,2.5,26.5,370.5,112.26,88.51
2016,8,7,8,30,606.0,146.0,2.5,27.0,488.0,100.71,78.52
2016,8,7,8,45,310.0,181.5,2.5,27.5,357.0,119.66,93.64
2016,8,7,9,0,14.0,217.0,2.5,28.0,226.0,156.04,117.05
2016,8,7,9,15,38.5,267.0,2.45,28.0,294.5,183.87,136.72
2016,8,7,9,30,63.0,317.0,2.4,28.0,363.0,224.0,165.49
2016,8,7,9,45,61.5,334.0,2.35,28.5,381.0,243.5,179.57
2016,8,7,10,0,60.0,351.0,2.3,29.0,399.0,263.04,193.8
2016,8,7,10,15,40.0,326.0,2.25,29.0,359.0,248.94,183.91
2016,8,7,10,30,20.0,301.0,2.2,29.0,319.0,233.3,172.65
2016,8,7,10,45,20.5,310.0,2.2,29.0,328.5,243.15,179.95
2016,8,7,11,0,21.0,319.0,2.2,29.0,338.0,253.08,187.21
2016,8,7,11,15,13.5,243.5,2.15,29.0,256.0,194.85,143.83
2016,8,7,11,30,6.0,168.0,2.1,29.0,174.0,133.8,97.8
2016,8,7,11,45,20.0,277.0,2.1,29.5,296.0,232.87,172.15
2016,8,7,12,0,34.0,386.0,2.1,30.0,418.0,333.93,245.36
2016,8,7,12,15,52.0,416.0,2.05,30.0,465.0,377.99,276.83
2016,8,7,12,30,70.0,446.0,2.0,30.0,512.0,424.4,309.86
2016,8,7,12,45,64.5,437.5,2.0,30.0,498.5,420.15,306.7
2016,8,7,13,0,59.0,429.0,2.0,30.0,485.0,414.81,303.03
2016,8,7,13,15,91.5,441.5,2.0,30.0,526.0,460.95,336.64
2016,8,7,13,30,124.0,454.0,2.0,30.0,567.0,526.48,382.98
2016,8,7,13,45,109.0,438.0,2.0,30.0,536.0,487.1,355.51
2016,8,7,14,0,94.0,422.0,2.0,30.0,505.0,463.95,339.61
2016,8,7,14,15,83.5,402.5,2.0,29.5,474.5,440.38,324.05
2016,8,7,14,30,73.0,383.0,2.0,29.0,444.0,415.81,307.58
2016,8,7,14,45,166.0,371.0,2.05,29.0,501.5,518.16,383.81
2016,8,7,15,0,259.0,359.0,2.1,29.0,559.0,619.89,457.21
2016,8,7,15,15,233.5,342.5,2.1,28.5,515.5,559.54,416.24
2016,8,7,15,30,208.0,326.0,2.1,28.0,472.0,520.09,390.01
2016,8,7,15,45,425.5,239.0,2.15,28.0,513.0,670.73,503.11
2016,8,7,16,0,643.0,152.0,2.2,28.0,554.0,778.31,582.03
2016,8,7,16,15,477.5,184.0,2.2,27.5,469.0,643.67,488.12
2016,8,7,16,30,312.0,216.0,2.2,27.0,384.0,506.12,389.14
2016,8,7,16,45,294.0,195.0,2.2,27.0,341.0,461.09,357.83
2016,8,7,17,0,276.0,174.0,2.2,27.0,298.0,415.86,325.13
2016,8,7,17,15,250.0,156.5,2.1,26.5,257.5,368.84,290.48
2016,8,7,17,30,224.0,139.0,2.0,26.0,217.0,322.99,255.79
2016,8,7,17,45,192.5,118.5,1.95,26.0,178.0,271.28,215.1
2016,8,7,18,0,161.0,98.0,1.9,26.0,139.0,209.19,165.27
2016,8,7,18,15,123.0,76.5,1.8,25.5,103.5,158.3,123.32
2016,8,7,18,30,85.0,55.0,1.7,25.0,68.0,110.38,83.01
2016,8,7,18,45,42.5,34.5,1.65,24.5,41.0,64.53,42.98
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,10.68,0.0
2016,8,7,19,15,0.0,7.0,1.65,24.0,7.0,5.51,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,11.0,1.4,22.5,11.0,8.65,0.0
2016,8,8,6,0,0.0,22.0,1.6,23.0,22.0,16.67,5.56
2016,8,8,6,15,23.0,42.5,1.55,23.0,46.5,31.42,20.61
2016,8,8,6,30,46.0,63.0,1.5,23.0,71.0,45.82,33.56
2016,8,8,6,45,67.5,84.0,1.45,23.0,100.5,60.38,46.45
2016,8,8,7,0,89.0,105.0,1.4,23.0,130.0,73.81,58.16
2016,8,8,7,15,59.5,122.0,1.3,23.0,140.0,86.1,68.64
2016,8,8,7,30,30.0,139.0,1.2,23.0,150.0,97.08,77.79
2016,8,8,7,45,19.0,147.5,1.2,23.5,155.0,106.53,85.33
2016,8,8,8,0,8.0,156.0,1.2,24.0,160.0,112.97,90.21
2016,8,8,8,15,123.5,198.5,1.2,24.0,268.0,131.82,105.5
2016,8,8,8,30,239.0,241.0,1.2,24.0,376.0,150.7,120.61
2016,8,8,8,45,128.0,234.0,1.2,24.5,307.0,151.43,120.52
2016,8,8,9,0,17.0,227.0,1.2,25.0,238.0,162.34,122.87
2016,8,8,9,15,11.0,205.0,1.2,25.5,212.0,151.15,113.41
2016,8,8,9,30,5.0,183.0,1.2,26.0,186.0,137.36,102.48
2016,8,8,9,45,25.0,258.5,1.2,26.5,277.5,189.21,140.95
2016,8,8,10,0,45.0,334.0,1.2,27.0,369.0,248.44,184.16
2016,8,8,10,15,68.5,367.5,1.15,27.0,424.0,286.2,211.26
2016,8,8,10,30,92.0,401.0,1.1,27.0,479.0,327.73,241.15
2016,8,8,10,45,86.5,411.0,1.1,27.5,486.0,343.34,252.09
2016,8,8,11,0,81.0,421.0,1.1,28.0,493.0,358.28,262.46
2016,8,8,11,15,47.0,341.0,1.05,28.0,383.5,289.45,212.96
2016,8,8,11,30,13.0,261.0,1.0,28.0,274.0,209.66,154.47
2016,8,8,11,45,104.5,366.5,1.0,28.5,464.5,367.05,269.98
2016,8,8,12,0,196.0,472.0,1.0,29.0,655.0,526.75,380.35
2016,8,8,12,15,150.5,469.0,0.95,29.0,610.0,506.19,364.32
2016,8,8,12,30,105.0,466.0,0.9,29.0,565.0,469.75,338.69
2016,8,8,12,45,463.0,306.5,0.9,29.0,738.5,675.41,485.89
2016,8,8,13,0,821.0,147.0,0.9,29.0,912.0,841.89,597.38
2016,8,8,13,15,818.0,146.5,0.95,29.0,899.0,863.83,610.14
2016,8,8,13,30,815.0,146.0,1.0,29.0,886.0,897.14,631.86
2016,8,8,13,45,588.0,268.5,1.05,29.0,796.5,830.44,587.95
2016,8,8,14,0,361.0,391.0,1.1,29.0,707.0,724.45,516.17
2016,8,8,14,15,262.0,398.0,1.15,29.0,623.5,646.92,465.17
2016,8,8,14,30,163.0,405.0,1.2,29.0,540.0,545.57,396.22
2016,8,8,14,45,227.0,377.5,1.3,29.0,557.0,583.92,426.6
2016,8,8,15,0,291.0,350.0,1.4,29.0,574.0,642.32,469.03
2016,8,8,15,15,232.0,338.5,1.5,28.5,511.0,555.02,410.24
2016,8,8,15,30,173.0,327.0,1.6,28.0,448.0,489.51,365.56
2016,8,8,15,45,87.5,246.5,1.7,28.0,307.5,305.8,232.05
2016,8,8,16,0,2.0,166.0,1.8,28.0,167.0,135.84,101.39
2016,8,8,16,15,5.0,170.0,1.85,27.5,172.5,143.19,108.13
2016,8,8,16,30,8.0,174.0,1.9,27.0,178.0,151.07,114.99
2016,8,8,16,45,4.0,117.0,1.95,27.0,119.0,96.41,72.08
2016,8,8,17,0,0.0,60.0,2.0,27.0,60.0,45.98,31.74
2016,8,8,17,15,0.0,52.0,1.95,26.5,52.0,39.79,26.92
2016,8,8,17,30,0.0,44.0,1.9,26.0,44.0,33.62,22.01
2016,8,8,17,45,0.0,36.0,1.9,26.0,36.0,27.46,16.98
2016,8,8,18,0,0.0,28.0,1.9,26.0,28.0,21.32,11.89
2016,8,8,18,15,0.0,20.5,1.95,25.5,20.5,15.59,7.1
2016,8,8,18,30,0.0,13.0,2.0,25.0,13.0,9.86,2.29
2016,8,8,18,45,0.0,7.5,2.05,24.5,7.5,5.68,0.0
2016,8,8,19,0,0.0,2.0,2.1,24.0,2.0,1.51,0.0
2016,8,8,19,15,0.0,1.0,2.2,23.5,1.0,0.79,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,9.44,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,18.33,6.19
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,28.8,18.41
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,38.05,26.91
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,43.9,32.23
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,49.81,37.4
2016,8,9,7,15,589.5,67.5,1.9,24.0,261.5,53.91,40.92
2016,8,9,7,30,636.0,73.0,1.9,24.0,312.0,58.0,44.34
2016,8,9,7,45,320.0,111.5,1.9,24.5,232.0,76.89,60.13
2016,8,9,8,0,4.0,150.0,1.9,25.0,152.0,109.06,86.75
2016,8,9,8,15,10.0,173.0,1.9,25.5,178.5,124.8,99.25
2016,8,9,8,30,16.0,196.0,1.9,26.0,205.0,140.36,111.45
2016,8,9,8,45,51.0,240.5,1.95,26.5,273.0,159.84,126.66
2016,8,9,9,0,86.0,285.0,2.0,27.0,341.0,187.03,140.33
2016,8,9,9,15,454.5,191.5,2.05,27.0,516.0,163.61,106.3
2016,8,9,9,30,823.0,98.0,2.1,27.0,691.0,211.29,124.86
2016,8,9,9,45,827.5,103.0,2.15,27.5,727.0,269.11,170.95
2016,8,9,10,0,832.0,108.0,2.2,28.0,763.0,326.59,219.04
2016,8,9,10,15,431.0,220.5,2.2,28.0,561.0,309.93,221.72
2016,8,9,10,30,30.0,333.0,2.2,28.0,359.0,256.94,190.67
2016,8,9,10,45,30.5,344.0,2.25,28.5,371.0,270.93,200.83
2016,8,9,11,0,31.0,355.0,2.3,29.0,383.0,285.14,210.86
2016,8,9,11,15,74.0,404.5,2.3,29.0,472.0,352.7,260.29
2016,8,9,11,30,117.0,454.0,2.3,29.0,561.0,430.26,316.09
2016,8,9,11,45,125.5,461.5,2.35,29.5,578.0,455.41,333.35
2016,8,9,12,0,134.0,469.0,2.4,30.0,595.0,481.12,351.1
2016,8,9,12,15,95.5,449.5,2.4,30.0,539.5,439.74,321.53
2016,8,9,12,30,57.0,430.0,2.4,30.0,484.0,401.72,294.12
2016,8,9,12,45,61.0,432.0,2.45,30.5,489.5,413.69,302.53
2016,8,9,13,0,65.0,434.0,2.5,31.0,495.0,425.62,310.69
2016,8,9,13,15,38.0,332.0,2.55,31.0,367.5,316.3,232.39
2016,8,9,13,30,11.0,230.0,2.6,31.0,240.0,193.1,141.7
2016,8,9,13,45,215.0,295.0,2.65,31.0,482.5,488.34,362.73
2016,8,9,14,0,419.0,360.0,2.7,31.0,725.0,767.93,556.75
2016,8,9,14,15,212.0,265.5,2.7,31.0,450.0,469.84,348.24
2016,8,9,14,30,5.0,171.0,2.7,31.0,175.0,140.38,102.31
2016,8,9,14,45,398.0,148.5,2.75,31.0,454.0,567.85,428.26
2016,8,9,15,0,791.0,126.0,2.8,31.0,733.0,913.73,664.22
2016,8,9,15,15,605.0,198.5,2.8,30.5,648.5,817.85,599.97
2016,8,9,15,30,419.0,271.0,2.8,30.0,564.0,703.99,521.23
2016,8,9,15,45,340.5,270.0,2.8,30.0,498.0,606.39,454.17
2016,8,9,16,0,262.0,269.0,2.8,30.0,432.0,531.29,400.72
2016,8,9,16,15,357.5,225.0,2.65,29.5,427.0,563.77,428.78
2016,8,9,16,30,453.0,181.0,2.5,29.0,422.0,610.23,465.54
2016,8,9,16,45,535.5,140.0,2.45,29.0,397.0,619.9,475.34
2016,8,9,17,0,618.0,99.0,2.4,29.0,372.0,630.88,485.36
2016,8,9,17,15,577.5,92.5,2.25,28.5,321.5,569.69,442.15
2016,8,9,17,30,537.0,86.0,2.1,28.0,271.0,509.41,398.29
2016,8,9,17,45,488.0,76.5,1.95,27.5,222.5,441.62,347.17
2016,8,9,18,0,439.0,67.0,1.8,27.0,174.0,376.58,296.16
2016,8,9,18,15,356.5,56.5,1.7,26.5,129.5,290.51,226.95
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,218.75,166.78
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,126.57,85.73
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,14.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,7.08,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,84.5,12.0,0.95,22.5,18.0,9.44,0.0
2016,8,10,6,0,169.0,24.0,1.1,23.0,36.0,18.28,5.48
2016,8,10,6,15,278.0,36.0,1.15,23.0,75.0,29.21,18.66
2016,8,10,6,30,387.0,48.0,1.2,23.0,114.0,38.86,27.59
2016,8,10,6,45,459.5,56.0,1.3,23.5,161.5,45.02,33.19
2016,8,10,7,0,532.0,64.0,1.4,24.0,209.0,51.22,38.6
2016,8,10,7,15,579.5,70.0,1.45,24.5,259.5,55.61,42.29
2016,8,10,7,30,627.0,76.0,1.5,25.0,310.0,59.99,45.84
2016,8,10,7,45,663.0,80.0,1.6,25.5,361.0,62.76,47.94
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,70.91,54.52
2016,8,10,8,15,447.5,164.0,1.75,26.5,382.5,109.12,85.96
2016,8,10,8,30,196.0,244.0,1.8,27.0,353.0,157.38,124.87
2016,8,10,8,45,491.5,170.0,1.85,27.5,477.5,110.75,86.23
2016,8,10,9,0,787.0,96.0,1.9,28.0,602.0,91.95,57.48
2016,8,10,9,15,507.5,214.0,1.9,28.0,549.0,183.29,119.05
2016,8,10,9,30,228.0,332.0,1.9,28.0,496.0,254.49,181.33
2016,8,10,9,45,261.0,345.0,1.95,28.5,542.5,285.79,203.28
2016,8,10,10,0,294.0,358.0,2.0,29.0,589.0,327.92,234.35
2016,8,10,10,15,377.0,342.0,2.0,29.0,650.5,373.37,267.63
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,425.66,306.65
2016,8,10,10,45,660.0,219.5,2.05,29.5,792.0,479.71,346.49
2016,8,10,11,0,860.0,113.0,2.1,30.0,872.0,545.27,395.78
2016,8,10,11,15,864.0,113.5,2.1,30.0,889.5,594.73,433.58
2016,8,10,11,30,868.0,114.0,2.1,30.0,907.0,642.44,469.14
2016,8,10,11,45,868.5,115.5,2.15,30.5,917.0,686.63,500.59
2016,8,10,12,0,869.0,117.0,2.2,31.0,927.0,728.43,529.57
2016,8,10,12,15,582.0,284.5,2.15,31.0,827.5,702.63,507.37
2016,8,10,12,30,295.0,452.0,2.1,31.0,728.0,633.21,455.16
2016,8,10,12,45,148.5,297.5,2.05,31.0,436.5,383.84,282.19
2016,8,10,13,0,2.0,143.0,2.0,31.0,145.0,113.77,81.51
2016,8,10,13,15,5.5,175.0,1.95,31.0,180.5,142.77,103.98
2016,8,10,13,30,9.0,207.0,1.9,31.0,216.0,172.42,126.36
2016,8,10,13,45,54.5,313.5,1.85,31.0,362.0,322.15,237.9
2016,8,10,14,0,100.0,420.0,1.8,31.0,508.0,469.95,343.15
2016,8,10,14,15,106.0,408.0,1.85,31.0,498.0,469.42,342.82
2016,8,10,14,30,112.0,396.0,1.9,31.0,488.0,468.31,343.0
2016,8,10,14,45,436.0,268.0,1.95,31.0,604.5,719.22,524.97
2016,8,10,15,0,760.0,140.0,2.0,31.0,721.0,900.77,648.07
2016,8,10,15,15,551.5,217.0,2.0,30.5,626.5,778.25,567.24
2016,8,10,15,30,343.0,294.0,2.0,30.0,532.0,637.51,470.34
2016,8,10,15,45,376.5,263.5,2.05,30.0,509.0,633.79,471.49
2016,8,10,16,0,410.0,233.0,2.1,30.0,486.0,647.66,483.41
2016,8,10,16,15,422.0,208.5,2.0,29.5,450.0,624.52,469.62
2016,8,10,16,30,434.0,184.0,1.9,29.0,414.0,598.39,453.79
2016,8,10,16,45,397.0,170.0,1.85,29.0,364.0,540.27,413.1
2016,8,10,17,0,360.0,156.0,1.8,29.0,314.0,463.94,358.74
2016,8,10,17,15,339.0,137.5,1.6,28.5,271.0,415.74,324.08
2016,8,10,17,30,318.0,119.0,1.4,28.0,228.0,367.89,288.53
2016,8,10,17,45,285.0,101.5,1.25,27.5,186.5,313.96,247.11
2016,8,10,18,0,252.0,84.0,1.1,27.0,145.0,262.16,205.98
2016,8,10,18,15,201.5,66.5,1.0,26.5,107.5,202.93,157.61
2016,8,10,18,30,151.0,49.0,0.9,26.0,70.0,148.38,111.73
2016,8,10,18,45,75.5,31.0,0.85,25.5,41.5,86.01,55.39
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,10.23,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
