Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,125.5,19.5,0.45,22.5,35.0,14.87,2.91
2016,8,31,6,30,251.0,39.0,0.5,23.0,70.0,29.59,18.99
2016,8,31,6,45,338.0,51.5,0.55,23.5,114.5,39.12,27.78
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,50.98,38.23
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,57.47,43.77
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,63.88,49.02
2016,8,31,7,45,584.5,88.5,1.05,27.0,309.5,68.15,52.3
2016,8,31,8,0,627.0,95.0,1.2,28.0,360.0,72.36,55.43
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.0,75.58,57.78
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,78.71,60.02
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,80.62,61.24
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,129.24,73.29
2016,8,31,9,15,749.0,117.5,1.15,30.5,595.5,191.96,112.2
2016,8,31,9,30,766.0,121.0,1.1,31.0,638.0,250.25,155.72
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.0,307.63,201.51
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,366.51,248.86
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.0,424.53,295.83
2016,8,31,10,30,824.0,123.0,1.1,32.0,778.0,482.27,341.4
2016,8,31,10,45,828.0,126.0,1.15,32.5,802.0,535.54,381.79
2016,8,31,11,0,832.0,129.0,1.2,33.0,826.0,588.14,420.28
2016,8,31,11,15,836.5,130.0,1.25,33.0,843.0,637.97,456.57
2016,8,31,11,30,841.0,131.0,1.3,33.0,860.0,686.06,490.75
2016,8,31,11,45,840.5,133.5,1.4,33.0,868.5,729.83,521.69
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,771.07,550.43
2016,8,31,12,15,840.0,136.0,1.5,33.0,878.5,807.95,573.92
2016,8,31,12,30,840.0,136.0,1.5,33.0,880.0,841.97,595.26
2016,8,31,12,45,530.5,285.0,1.55,33.5,754.0,755.97,535.06
2016,8,31,13,0,221.0,434.0,1.6,34.0,628.0,602.1,427.35
2016,8,31,13,15,523.0,285.0,1.6,34.0,732.0,791.05,560.32
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,947.02,660.99
2016,8,31,13,45,818.5,134.5,1.6,34.0,814.0,956.96,666.06
2016,8,31,14,0,812.0,133.0,1.6,34.0,792.0,963.02,670.46
2016,8,31,14,15,803.5,131.5,1.55,33.5,763.0,963.25,672.19
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,959.65,671.76
2016,8,31,14,45,780.5,128.5,1.5,33.0,698.0,946.33,664.8
2016,8,31,15,0,766.0,127.0,1.5,33.0,662.0,929.39,655.79
2016,8,31,15,15,750.5,123.5,1.45,32.5,621.0,905.84,643.4
2016,8,31,15,30,735.0,120.0,1.4,32.0,580.0,885.6,633.17
2016,8,31,15,45,508.5,173.0,1.4,32.0,480.0,708.08,518.48
2016,8,31,16,0,282.0,226.0,1.4,32.0,380.0,526.12,391.63
2016,8,31,16,15,457.0,165.0,1.3,31.5,385.5,632.3,472.66
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,713.71,530.67
2016,8,31,16,45,593.0,97.5,1.2,31.0,340.5,652.71,489.74
2016,8,31,17,0,554.0,91.0,1.2,31.0,290.0,591.82,449.0
2016,8,31,17,15,501.5,82.5,1.05,30.0,240.0,518.89,398.44
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,448.11,346.53
2016,8,31,17,45,374.0,62.0,0.8,28.5,143.0,357.49,276.86
2016,8,31,18,0,299.0,50.0,0.7,28.0,96.0,279.47,213.76
2016,8,31,18,15,149.5,36.5,0.7,27.5,59.5,151.04,107.88
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,24.41,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,9.05,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.0,20.5,1.55,21.5,33.0,15.53,2.51
2016,9,1,6,30,208.0,41.0,1.6,22.0,66.0,30.78,19.96
2016,9,1,6,45,287.0,56.5,1.7,22.5,109.5,42.23,30.49
2016,9,1,7,0,366.0,72.0,1.8,23.0,153.0,53.55,40.57
2016,9,1,7,15,424.5,83.5,1.8,23.5,202.0,61.84,47.8
2016,9,1,7,30,483.0,95.0,1.8,24.0,251.0,70.02,54.7
2016,9,1,7,45,528.0,102.5,1.8,25.0,301.5,77.48,60.68
2016,9,1,8,0,573.0,110.0,1.8,26.0,352.0,81.97,64.02
2016,9,1,8,15,605.0,116.5,1.8,27.0,401.0,85.44,66.41
2016,9,1,8,30,637.0,123.0,1.8,28.0,450.0,88.8,68.67
2016,9,1,8,45,666.0,126.5,1.85,29.0,497.5,90.07,69.18
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,138.48,81.2
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.0,194.24,115.9
2016,9,1,9,30,731.0,138.0,1.9,30.0,629.0,251.99,159.86
2016,9,1,9,45,763.0,131.0,1.9,30.5,670.0,311.52,207.4
2016,9,1,10,0,795.0,124.0,1.9,31.0,711.0,368.82,254.04
2016,9,1,10,15,804.5,126.5,1.85,31.5,742.5,426.9,300.94
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,484.8,346.19
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,540.04,387.95
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,594.19,427.34
2016,9,1,11,15,830.0,134.0,1.65,33.0,838.5,639.38,460.28
2016,9,1,11,30,834.0,135.0,1.6,33.0,855.0,686.89,493.68
2016,9,1,11,45,833.5,137.0,1.6,33.0,863.5,729.99,523.53
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,770.56,551.06
2016,9,1,12,15,833.0,139.0,1.6,33.0,873.0,807.19,574.51
2016,9,1,12,30,833.0,139.0,1.6,33.0,874.0,840.97,595.78
2016,9,1,12,45,586.5,273.0,1.6,33.0,788.5,799.5,565.62
2016,9,1,13,0,340.0,407.0,1.6,33.0,703.0,704.06,498.74
2016,9,1,13,15,175.5,323.0,1.6,32.5,476.0,466.34,338.87
2016,9,1,13,30,11.0,239.0,1.6,32.0,249.0,203.18,148.14
2016,9,1,13,45,5.5,136.0,1.65,32.0,141.0,112.18,80.8
2016,9,1,14,0,0.0,33.0,1.7,32.0,33.0,25.44,14.17
2016,9,1,14,15,47.0,194.0,1.75,31.5,230.0,216.34,161.87
2016,9,1,14,30,94.0,355.0,1.8,31.0,427.0,428.17,317.08
2016,9,1,14,45,73.0,326.0,1.85,31.0,380.5,380.85,282.32
2016,9,1,15,0,52.0,297.0,1.9,31.0,334.0,332.78,247.83
2016,9,1,15,15,28.5,239.0,1.9,30.5,259.5,250.42,187.62
2016,9,1,15,30,5.0,181.0,1.9,30.0,185.0,153.72,114.57
2016,9,1,15,45,2.5,155.0,1.9,30.0,157.0,128.56,95.6
2016,9,1,16,0,0.0,129.0,1.9,30.0,129.0,103.53,76.35
2016,9,1,16,15,25.5,154.0,1.85,29.5,166.0,166.25,126.87
2016,9,1,16,30,51.0,179.0,1.8,29.0,203.0,221.68,171.15
2016,9,1,16,45,44.5,157.0,1.8,28.5,175.5,193.96,150.15
2016,9,1,17,0,38.0,135.0,1.8,28.0,148.0,166.35,129.02
2016,9,1,17,15,29.0,113.0,1.65,27.5,122.0,136.96,105.83
2016,9,1,17,30,20.0,91.0,1.5,27.0,96.0,97.02,73.66
2016,9,1,17,45,10.0,69.0,1.35,26.5,71.5,69.48,50.91
2016,9,1,18,0,0.0,47.0,1.2,26.0,47.0,41.97,27.97
2016,9,1,18,15,0.0,28.5,1.2,25.5,28.5,24.61,12.76
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,7.6,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,3.93,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.0,2.55,20.0,10.0,7.59,0.0
2016,9,2,6,30,0.0,20.0,2.6,20.0,20.0,15.23,7.08
2016,9,2,6,45,0.0,34.0,2.7,20.0,34.0,25.97,16.8
2016,9,2,7,0,0.0,48.0,2.8,20.0,48.0,36.72,26.45
2016,9,2,7,15,0.0,64.5,2.9,20.0,64.5,48.85,37.2
2016,9,2,7,30,0.0,81.0,3.0,20.0,81.0,60.86,47.68
2016,9,2,7,45,0.0,85.5,3.2,20.0,85.5,64.63,50.86
2016,9,2,8,0,0.0,90.0,3.4,20.0,90.0,68.3,53.88
2016,9,2,8,15,0.0,111.5,3.55,20.0,111.5,83.62,66.87
2016,9,2,8,30,0.0,133.0,3.7,20.0,133.0,98.71,79.52
2016,9,2,8,45,0.0,139.0,3.85,20.0,139.0,103.33,83.17
2016,9,2,9,0,0.0,145.0,4.0,20.0,145.0,108.44,83.32
2016,9,2,9,15,0.0,137.0,4.1,20.0,137.0,103.63,79.18
2016,9,2,9,30,0.0,129.0,4.2,20.0,129.0,98.35,74.71
2016,9,2,9,45,0.0,129.0,4.35,20.5,129.0,98.69,74.66
2016,9,2,10,0,0.0,129.0,4.5,21.0,129.0,98.97,74.58
2016,9,2,10,15,0.0,126.5,4.6,21.0,126.5,97.32,73.12
2016,9,2,10,30,0.0,124.0,4.7,21.0,124.0,95.61,71.64
2016,9,2,10,45,3.0,152.5,4.85,21.0,155.0,119.16,90.35
2016,9,2,11,0,6.0,181.0,5.0,21.0,186.0,143.32,109.47
2016,9,2,11,15,4.5,166.0,5.05,21.0,169.5,131.54,100.02
2016,9,2,11,30,3.0,151.0,5.1,21.0,153.0,119.38,90.31
2016,9,2,11,45,5.5,171.0,5.2,21.5,175.5,137.36,104.41
2016,9,2,12,0,8.0,191.0,5.3,22.0,198.0,155.81,118.78
2016,9,2,12,15,8.5,201.0,5.25,22.0,209.0,165.05,126.03
2016,9,2,12,30,9.0,211.0,5.2,22.0,220.0,174.43,133.4
2016,9,2,12,45,7.0,191.0,5.2,22.0,198.0,157.13,119.81
2016,9,2,13,0,5.0,171.0,5.2,22.0,176.0,139.52,105.96
2016,9,2,13,15,4.0,164.0,5.15,21.5,168.0,133.24,101.24
2016,9,2,13,30,3.0,157.0,5.1,21.0,160.0,126.82,96.4
2016,9,2,13,45,1.5,149.5,5.1,21.0,151.5,119.4,90.54
2016,9,2,14,0,0.0,142.0,5.1,21.0,143.0,111.88,84.59
2016,9,2,14,15,0.0,132.0,5.1,21.0,132.5,103.72,78.19
2016,9,2,14,30,0.0,122.0,5.1,21.0,122.0,95.52,71.76
2016,9,2,14,45,0.5,139.0,5.2,21.0,139.5,110.33,83.85
2016,9,2,15,0,1.0,156.0,5.3,21.0,157.0,125.74,96.44
2016,9,2,15,15,0.5,106.5,5.2,20.5,107.0,83.33,62.54
2016,9,2,15,30,0.0,57.0,5.1,20.0,57.0,43.79,30.46
2016,9,2,15,45,0.0,54.5,5.1,20.0,54.5,41.82,28.96
2016,9,2,16,0,0.0,52.0,5.1,20.0,52.0,39.86,27.45
2016,9,2,16,15,0.0,65.5,5.05,20.0,65.5,50.25,36.18
2016,9,2,16,30,0.0,79.0,5.0,20.0,79.0,60.69,44.98
2016,9,2,16,45,0.0,68.5,4.95,20.0,68.5,52.54,38.35
2016,9,2,17,0,0.0,58.0,4.9,20.0,58.0,44.42,31.66
2016,9,2,17,15,0.0,47.5,4.9,19.5,47.5,36.32,24.96
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,28.24,18.16
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,20.95,11.88
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,13.68,5.58
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,7.96,0.31
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.36,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,170.5,16.0,3.6,17.5,35.0,12.93,0.0
2016,9,3,6,30,341.0,32.0,3.7,18.0,70.0,26.32,16.41
2016,9,3,6,45,431.5,41.0,3.8,18.5,117.0,33.64,23.52
2016,9,3,7,0,522.0,50.0,3.9,19.0,164.0,41.01,30.29
2016,9,3,7,15,579.5,56.5,3.95,19.5,215.0,46.19,34.94
2016,9,3,7,30,637.0,63.0,4.0,20.0,266.0,51.37,39.41
2016,9,3,7,45,677.0,67.5,4.1,21.0,318.0,59.36,46.1
2016,9,3,8,0,717.0,72.0,4.2,22.0,370.0,63.06,48.95
2016,9,3,8,15,744.0,76.0,4.15,22.5,421.0,66.12,51.28
2016,9,3,8,30,771.0,80.0,4.1,23.0,472.0,69.11,53.53
2016,9,3,8,45,790.0,83.5,4.05,23.5,519.0,71.49,55.24
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,129.35,71.42
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,195.77,115.72
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,256.56,164.38
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,316.52,215.53
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,377.01,267.55
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,436.5,317.98
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,495.45,366.43
2016,9,3,10,45,885.0,99.5,3.35,26.5,814.5,551.82,411.37
2016,9,3,11,0,887.0,103.0,3.3,27.0,838.0,606.5,453.43
2016,9,3,11,15,551.0,264.0,3.25,27.0,724.0,579.96,433.5
2016,9,3,11,30,215.0,425.0,3.2,27.0,610.0,499.4,372.22
2016,9,3,11,45,118.5,373.5,3.15,27.0,475.5,404.07,302.77
2016,9,3,12,0,22.0,322.0,3.1,27.0,341.0,272.59,204.16
2016,9,3,12,15,16.5,275.0,3.05,27.0,289.5,231.86,173.89
2016,9,3,12,30,11.0,228.0,3.0,27.0,238.0,190.12,142.28
2016,9,3,12,45,29.5,304.5,3.0,27.0,330.5,287.07,216.0
2016,9,3,13,0,48.0,381.0,3.0,27.0,423.0,379.12,284.2
2016,9,3,13,15,30.0,312.5,2.9,26.5,338.5,302.34,227.49
2016,9,3,13,30,12.0,244.0,2.8,26.0,254.0,208.72,157.24
2016,9,3,13,45,94.0,317.5,2.75,26.0,393.0,398.59,302.53
2016,9,3,14,0,176.0,391.0,2.7,26.0,532.0,560.71,421.01
2016,9,3,14,15,161.0,375.5,2.65,26.0,500.5,536.67,403.18
2016,9,3,14,30,146.0,360.0,2.6,26.0,469.0,511.28,385.39
2016,9,3,14,45,143.5,341.0,2.55,26.0,444.0,493.44,373.42
2016,9,3,15,0,141.0,322.0,2.5,26.0,419.0,474.56,360.62
2016,9,3,15,15,152.0,300.5,2.45,25.5,399.5,465.18,355.92
2016,9,3,15,30,163.0,279.0,2.4,25.0,380.0,454.53,350.24
2016,9,3,15,45,153.0,256.0,2.4,25.0,344.5,420.66,326.08
2016,9,3,16,0,143.0,233.0,2.4,25.0,309.0,386.2,301.26
2016,9,3,16,15,103.0,205.5,2.3,24.5,257.5,298.23,234.66
2016,9,3,16,30,63.0,178.0,2.2,24.0,206.0,232.88,183.82
2016,9,3,16,45,57.5,156.0,2.1,23.5,179.0,205.63,163.14
2016,9,3,17,0,52.0,134.0,2.0,23.0,152.0,178.39,141.89
2016,9,3,17,15,43.5,111.5,1.75,22.5,125.0,148.17,117.55
2016,9,3,17,30,35.0,89.0,1.5,22.0,98.0,118.11,92.76
2016,9,3,17,45,21.0,67.5,1.25,22.0,72.5,85.79,65.32
2016,9,3,18,0,7.0,46.0,1.0,22.0,47.0,46.86,32.39
2016,9,3,18,15,3.5,27.5,0.9,21.5,28.0,26.98,13.84
2016,9,3,18,30,0.0,9.0,0.8,21.0,9.0,7.08,0.0
2016,9,3,18,45,0.0,4.5,0.75,21.0,4.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,13.42,0.0
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,28.61,18.26
2016,9,4,6,45,380.5,46.0,1.6,19.0,112.5,37.36,26.67
2016,9,4,7,0,476.0,57.0,1.7,20.0,159.0,46.1,34.58
2016,9,4,7,15,536.5,65.0,1.7,20.5,210.0,52.14,39.98
2016,9,4,7,30,597.0,73.0,1.7,21.0,261.0,58.15,45.14
2016,9,4,7,45,637.5,79.0,1.75,21.5,313.0,62.38,48.61
2016,9,4,8,0,678.0,85.0,1.8,22.0,365.0,66.55,51.94
2016,9,4,8,15,708.0,89.5,1.85,22.5,416.0,69.45,54.12
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,78.26,61.27
2016,9,4,8,45,757.5,98.5,1.95,23.5,514.5,81.29,63.47
2016,9,4,9,0,777.0,103.0,2.0,24.0,562.0,139.73,80.11
2016,9,4,9,15,793.5,106.0,2.0,24.5,605.0,198.96,118.8
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,259.84,166.74
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,320.28,217.39
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,381.48,268.92
2016,9,4,10,15,846.5,113.5,2.05,26.0,755.5,441.7,319.26
2016,9,4,10,30,855.0,115.0,2.0,26.0,787.0,499.38,366.33
2016,9,4,10,45,861.5,116.5,2.0,26.5,811.0,555.26,409.96
2016,9,4,11,0,868.0,118.0,2.0,27.0,835.0,609.94,451.13
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.0,661.2,489.46
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,710.54,525.39
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,756.13,556.79
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,799.29,584.97
2016,9,4,12,15,883.0,119.0,2.0,28.0,889.0,837.43,609.71
2016,9,4,12,30,883.0,119.0,2.0,28.0,890.0,872.52,632.35
2016,9,4,12,45,883.5,117.5,2.0,28.5,883.0,903.46,650.94
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,931.02,667.28
2016,9,4,13,15,880.5,115.0,2.0,29.0,861.0,951.81,680.66
2016,9,4,13,30,877.0,114.0,2.0,29.0,846.0,968.83,691.79
2016,9,4,13,45,872.0,112.5,2.0,29.0,823.5,980.05,699.41
2016,9,4,14,0,867.0,111.0,2.0,29.0,801.0,987.34,704.76
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.0,850.6,617.24
2016,9,4,14,30,284.0,342.0,1.9,28.0,553.0,654.99,481.63
2016,9,4,14,45,557.0,222.5,1.9,28.0,611.0,828.43,608.89
2016,9,4,15,0,830.0,103.0,1.9,28.0,669.0,971.73,703.17
2016,9,4,15,15,472.5,189.0,1.9,28.0,507.0,706.23,525.89
2016,9,4,15,30,115.0,275.0,1.9,28.0,345.0,404.23,305.56
2016,9,4,15,45,137.0,253.0,1.9,28.0,329.5,402.89,307.98
2016,9,4,16,0,159.0,231.0,1.9,28.0,314.0,399.84,307.58
2016,9,4,16,15,433.5,157.0,1.8,27.5,353.0,605.68,466.09
2016,9,4,16,30,708.0,83.0,1.7,27.0,392.0,758.13,575.32
2016,9,4,16,45,670.5,77.5,1.65,26.5,340.0,696.94,533.55
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,635.73,492.35
2016,9,4,17,15,579.5,65.0,1.4,25.0,236.0,560.76,439.16
2016,9,4,17,30,526.0,58.0,1.2,24.0,184.0,488.16,385.21
2016,9,4,17,45,443.5,48.5,1.05,23.5,136.0,395.83,311.7
2016,9,4,18,0,361.0,39.0,0.9,23.0,88.0,310.14,239.76
2016,9,4,18,15,233.0,25.0,0.9,22.5,51.5,198.43,129.67
2016,9,4,18,30,105.0,11.0,0.9,22.0,15.0,63.55,0.0
2016,9,4,18,45,52.5,5.5,0.95,21.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,162.5,16.0,1.25,15.5,33.5,12.95,0.0
2016,9,5,6,30,325.0,32.0,1.4,16.0,67.0,26.31,16.41
2016,9,5,6,45,420.5,42.0,1.6,17.0,114.0,34.42,24.34
2016,9,5,7,0,516.0,52.0,1.8,18.0,161.0,42.56,31.77
2016,9,5,7,15,575.0,59.5,1.75,19.0,213.5,48.43,36.98
2016,9,5,7,30,634.0,67.0,1.7,20.0,266.0,54.27,41.96
2016,9,5,7,45,675.5,72.0,1.7,21.0,319.0,58.03,44.97
2016,9,5,8,0,717.0,77.0,1.7,22.0,372.0,66.84,52.2
2016,9,5,8,15,745.5,81.0,1.75,22.5,423.5,69.81,54.43
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,72.72,56.58
2016,9,5,8,45,796.0,88.0,1.85,24.0,523.5,77.11,59.84
2016,9,5,9,0,818.0,91.0,1.9,25.0,572.0,137.21,75.88
2016,9,5,9,15,833.5,93.5,1.85,25.5,615.5,198.51,116.24
2016,9,5,9,30,849.0,96.0,1.8,26.0,659.0,265.98,169.35
2016,9,5,9,45,862.0,97.5,1.8,26.5,697.5,327.38,220.7
2016,9,5,10,0,875.0,99.0,1.8,27.0,736.0,389.26,272.58
2016,9,5,10,15,883.5,100.5,1.75,27.0,768.0,449.5,322.74
2016,9,5,10,30,892.0,102.0,1.7,27.0,800.0,509.17,370.93
2016,9,5,10,45,898.5,103.0,1.65,27.5,824.5,566.56,415.01
2016,9,5,11,0,905.0,104.0,1.6,28.0,849.0,622.65,456.39
2016,9,5,11,15,908.5,105.0,1.55,28.0,866.5,675.28,494.76
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,725.83,530.47
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,772.56,561.45
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,816.65,588.39
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,856.29,612.16
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,892.77,633.54
2016,9,5,12,45,906.5,112.5,1.15,29.5,895.0,921.34,649.12
2016,9,5,13,0,897.0,117.0,1.1,30.0,886.0,946.04,662.23
2016,9,5,13,15,893.0,116.5,1.0,30.0,870.5,967.13,673.53
2016,9,5,13,30,889.0,116.0,0.9,30.0,855.0,984.39,682.43
2016,9,5,13,45,884.0,114.0,0.8,30.0,832.0,995.25,687.45
2016,9,5,14,0,879.0,112.0,0.7,30.0,809.0,1002.12,690.16
2016,9,5,14,15,871.0,110.5,0.6,30.0,778.5,1002.54,689.12
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,999.01,685.93
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.5,987.43,679.29
2016,9,5,15,0,842.0,103.0,0.4,30.0,675.0,985.19,678.49
2016,9,5,15,15,827.0,100.5,0.35,30.0,632.0,961.93,665.17
2016,9,5,15,30,812.0,98.0,0.3,30.0,589.0,935.23,650.16
2016,9,5,15,45,793.0,94.5,0.25,30.0,542.0,900.28,630.17
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,862.51,608.45
2016,9,5,16,15,746.5,86.5,0.15,29.5,444.0,813.28,580.47
2016,9,5,16,30,719.0,82.0,0.1,29.0,393.0,762.3,550.86
2016,9,5,16,45,681.5,77.0,0.1,28.5,340.5,706.43,517.67
2016,9,5,17,0,644.0,72.0,0.1,28.0,288.0,645.37,479.54
2016,9,5,17,15,588.5,65.0,0.2,27.5,235.5,568.31,429.31
2016,9,5,17,30,533.0,58.0,0.3,27.0,183.0,493.73,377.77
2016,9,5,17,45,447.0,48.5,0.45,26.5,134.5,398.57,306.5
2016,9,5,18,0,361.0,39.0,0.6,26.0,86.0,310.26,235.12
2016,9,5,18,15,223.0,25.0,0.7,25.0,49.5,190.31,114.51
2016,9,5,18,30,85.0,11.0,0.8,24.0,13.0,53.12,0.0
2016,9,5,18,45,42.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,175.5,15.5,1.85,17.5,34.0,12.58,0.0
2016,9,6,6,30,351.0,31.0,2.0,18.0,68.0,25.63,15.56
2016,9,6,6,45,443.0,41.0,2.15,19.0,115.5,33.79,23.53
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,41.97,30.96
2016,9,6,7,15,594.0,58.0,2.2,20.5,215.5,47.53,35.95
2016,9,6,7,30,653.0,65.0,2.1,21.0,268.0,53.08,40.74
2016,9,6,7,45,690.0,71.0,2.05,22.0,321.0,57.57,44.38
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,67.04,52.17
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,70.03,54.29
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,72.96,56.34
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,80.07,61.85
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,141.17,77.85
2016,9,6,9,15,837.5,95.5,2.65,27.5,618.0,202.84,118.72
2016,9,6,9,30,853.0,98.0,2.5,28.0,662.0,270.52,171.97
2016,9,6,9,45,863.5,101.0,2.35,28.5,700.0,332.63,223.74
2016,9,6,10,0,874.0,104.0,2.2,29.0,738.0,394.96,275.62
2016,9,6,10,15,882.5,105.5,2.0,29.5,770.0,455.28,324.62
2016,9,6,10,30,891.0,107.0,1.8,30.0,802.0,515.02,371.23
2016,9,6,10,45,897.0,108.5,1.65,30.5,826.5,572.6,414.41
2016,9,6,11,0,903.0,110.0,1.5,31.0,851.0,628.83,454.64
2016,9,6,11,15,907.0,110.5,1.4,31.0,868.0,681.37,491.89
2016,9,6,11,30,911.0,111.0,1.3,31.0,885.0,731.86,526.39
2016,9,6,11,45,913.0,111.5,1.2,31.5,894.0,778.62,556.11
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,822.74,581.73
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,861.94,606.5
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,897.97,629.24
2016,9,6,12,45,914.0,111.5,1.3,32.0,897.5,929.3,649.78
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,957.07,668.24
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,977.86,681.81
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,994.72,693.17
2016,9,6,13,45,899.5,107.5,1.55,32.0,834.5,1005.63,701.08
2016,9,6,14,0,894.0,106.0,1.6,32.0,811.0,1012.49,706.74
2016,9,6,14,15,885.5,104.5,1.65,32.0,780.5,1012.31,708.29
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,1008.11,707.61
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,996.4,702.46
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,980.9,695.11
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,969.83,690.04
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,942.37,674.65
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,905.32,653.21
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,865.53,629.83
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,816.18,599.5
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,765.12,567.47
2016,9,6,16,45,683.5,75.0,1.35,30.5,336.5,706.29,529.27
2016,9,6,17,0,643.0,70.0,1.2,30.0,283.0,642.67,486.49
2016,9,6,17,15,587.5,63.0,1.1,29.0,230.5,565.59,433.59
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,491.06,379.7
2016,9,6,17,45,444.5,46.5,0.95,27.0,130.0,394.95,305.55
2016,9,6,18,0,357.0,37.0,0.9,26.0,82.0,306.01,231.93
2016,9,6,18,15,221.5,23.0,0.9,25.5,46.5,185.42,100.04
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,52.09,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.0,18.0,1.85,20.5,29.0,13.68,0.0
2016,9,7,6,30,220.0,36.0,2.0,21.0,58.0,27.24,16.5
2016,9,7,6,45,316.5,49.0,2.2,22.0,103.0,37.16,26.04
2016,9,7,7,0,413.0,62.0,2.4,23.0,148.0,49.68,37.14
2016,9,7,7,15,475.5,72.0,2.35,23.5,198.0,57.01,43.61
2016,9,7,7,30,538.0,82.0,2.3,24.0,248.0,64.23,49.77
2016,9,7,7,45,587.5,87.5,2.25,25.0,300.0,67.86,52.58
2016,9,7,8,0,637.0,93.0,2.2,26.0,352.0,71.53,55.3
2016,9,7,8,15,668.5,98.0,2.15,27.0,402.0,74.52,57.38
2016,9,7,8,30,700.0,103.0,2.1,28.0,452.0,77.46,59.37
2016,9,7,8,45,727.5,105.5,2.1,29.0,500.0,84.82,64.97
2016,9,7,9,0,755.0,108.0,2.1,30.0,548.0,147.51,83.62
2016,9,7,9,15,772.0,111.5,1.95,30.5,591.0,206.04,122.2
2016,9,7,9,30,789.0,115.0,1.8,31.0,634.0,266.31,168.88
2016,9,7,9,45,809.0,114.0,1.65,31.5,673.0,325.56,216.96
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,386.25,266.01
2016,9,7,10,15,838.0,114.5,1.5,32.0,743.0,445.93,314.31
2016,9,7,10,30,847.0,116.0,1.5,32.0,774.0,503.46,359.72
2016,9,7,10,45,855.5,116.5,1.5,32.5,799.0,559.26,401.65
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,614.03,441.31
2016,9,7,11,15,868.5,117.5,1.55,33.0,840.5,664.98,478.32
2016,9,7,11,30,873.0,118.0,1.6,33.0,857.0,714.04,513.1
2016,9,7,11,45,876.0,118.0,1.65,33.5,866.0,759.45,543.6
2016,9,7,12,0,879.0,118.0,1.7,34.0,875.0,802.4,570.78
2016,9,7,12,15,879.5,118.0,1.7,34.0,876.0,840.65,594.78
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,875.88,616.75
2016,9,7,12,45,874.5,119.5,1.75,34.0,869.0,904.01,634.76
2016,9,7,13,0,869.0,121.0,1.8,34.0,861.0,928.54,650.62
2016,9,7,13,15,435.5,136.5,1.8,34.0,507.5,579.08,422.13
2016,9,7,13,30,2.0,152.0,1.8,34.0,154.0,121.88,86.67
2016,9,7,13,45,1.0,110.0,1.85,34.0,111.0,86.7,60.91
2016,9,7,14,0,0.0,68.0,1.9,34.0,68.0,52.51,34.89
2016,9,7,14,15,0.0,106.5,1.85,34.0,106.5,82.83,58.18
2016,9,7,14,30,0.0,145.0,1.8,34.0,145.0,114.87,82.61
2016,9,7,14,45,409.0,125.0,1.8,34.0,399.0,586.46,436.96
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,966.48,685.09
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,942.73,668.61
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,915.64,654.3
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,879.82,633.58
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,841.29,610.93
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,792.01,581.03
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,746.72,553.22
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,684.9,513.23
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,623.2,472.0
2016,9,7,17,15,558.0,64.5,1.2,30.0,221.5,545.31,418.15
2016,9,7,17,30,501.0,57.0,1.1,29.0,170.0,470.15,363.31
2016,9,7,17,45,415.5,47.0,1.0,28.5,123.0,376.1,289.45
2016,9,7,18,0,330.0,37.0,0.9,28.0,76.0,289.04,216.32
2016,9,7,18,15,165.0,18.5,0.9,27.5,38.0,145.82,64.15
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,12.97,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,26.19,15.52
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,35.38,24.5
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,44.52,32.71
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,50.58,38.1
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,56.62,43.26
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,60.87,46.63
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,65.07,49.84
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,68.33,52.18
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,77.45,59.33
2016,9,8,8,45,745.5,96.5,1.15,29.5,498.0,87.65,58.1
2016,9,8,9,0,767.0,100.0,1.2,31.0,545.0,145.13,80.44
2016,9,8,9,15,784.0,103.0,1.25,31.5,588.0,204.05,119.41
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,264.67,166.33
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,324.05,214.62
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,386.84,265.52
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.0,445.72,313.46
2016,9,8,10,30,858.0,107.0,1.7,33.0,770.0,504.15,359.83
2016,9,8,10,45,859.5,110.5,1.8,33.5,793.0,559.05,401.61
2016,9,8,11,0,861.0,114.0,1.9,34.0,816.0,612.24,440.77
2016,9,8,11,15,865.5,115.0,1.9,34.0,832.5,663.39,477.77
2016,9,8,11,30,870.0,116.0,1.9,34.0,849.0,712.65,512.47
2016,9,8,11,45,866.0,120.0,1.95,34.0,856.5,756.14,542.76
2016,9,8,12,0,862.0,124.0,2.0,34.0,864.0,796.7,569.71
2016,9,8,12,15,862.5,124.0,2.0,34.0,864.5,834.35,593.61
2016,9,8,12,30,863.0,124.0,2.0,34.0,865.0,869.03,615.5
2016,9,8,12,45,849.5,130.0,2.05,34.5,854.5,893.69,630.16
2016,9,8,13,0,836.0,136.0,2.1,35.0,844.0,928.26,651.11
2016,9,8,13,15,832.0,135.0,2.1,35.0,828.5,948.07,663.57
2016,9,8,13,30,828.0,134.0,2.1,35.0,813.0,964.11,673.91
2016,9,8,13,45,813.5,137.0,2.15,35.0,788.5,970.27,678.81
2016,9,8,14,0,799.0,140.0,2.2,35.0,764.0,972.39,681.43
2016,9,8,14,15,789.5,137.5,2.2,34.5,734.0,969.72,682.18
2016,9,8,14,30,780.0,135.0,2.2,34.0,704.0,963.21,680.7
2016,9,8,14,45,758.5,136.0,2.2,34.0,665.5,944.63,670.39
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,930.83,663.3
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.5,903.74,648.61
2016,9,8,15,30,701.0,129.0,2.1,33.0,544.0,873.63,631.99
2016,9,8,15,45,668.0,127.0,2.1,33.0,496.0,828.69,604.66
2016,9,8,16,0,635.0,125.0,2.1,33.0,448.0,781.77,575.7
2016,9,8,16,15,603.5,118.0,1.95,32.5,399.0,729.04,542.29
2016,9,8,16,30,572.0,111.0,1.8,32.0,350.0,675.2,507.4
2016,9,8,16,45,521.0,104.0,1.65,32.0,299.0,604.04,458.37
2016,9,8,17,0,470.0,97.0,1.5,32.0,248.0,528.17,404.49
2016,9,8,17,15,412.0,84.5,1.35,30.5,199.0,450.7,349.03
2016,9,8,17,30,354.0,72.0,1.2,29.0,150.0,376.98,293.44
2016,9,8,17,45,272.0,56.0,1.1,28.0,105.5,286.82,221.92
2016,9,8,18,0,190.0,40.0,1.0,27.0,61.0,204.56,152.53
2016,9,8,18,15,95.0,20.0,1.0,26.5,30.5,102.46,30.36
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.0,17.0,0.85,21.5,26.5,12.91,0.0
2016,9,9,6,30,194.0,34.0,0.9,22.0,53.0,25.68,14.87
2016,9,9,6,45,287.5,48.5,0.95,22.5,96.5,36.61,25.46
2016,9,9,7,0,381.0,63.0,1.0,23.0,140.0,47.51,35.26
2016,9,9,7,15,430.5,72.5,1.0,23.5,184.0,54.55,41.49
2016,9,9,7,30,480.0,82.0,1.0,24.0,228.0,63.61,49.23
2016,9,9,7,45,478.5,101.0,1.0,25.0,270.0,73.7,57.52
2016,9,9,8,0,477.0,120.0,1.0,26.0,312.0,85.31,66.87
2016,9,9,8,15,572.0,114.5,0.95,27.0,375.0,84.15,65.37
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,80.85,62.12
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,92.79,61.5
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,148.71,84.93
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,206.23,123.47
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,270.15,172.73
2016,9,9,9,45,451.0,234.0,1.05,32.0,533.5,304.55,210.77
2016,9,9,10,0,151.0,342.0,1.1,33.0,451.0,304.72,219.06
2016,9,9,10,15,247.0,342.5,1.15,33.0,529.5,363.7,261.05
2016,9,9,10,30,343.0,343.0,1.2,33.0,608.0,433.07,310.53
2016,9,9,10,45,381.0,339.0,1.3,33.5,642.0,478.16,342.79
2016,9,9,11,0,419.0,335.0,1.4,34.0,676.0,532.24,380.85
2016,9,9,11,15,455.5,330.0,1.4,34.0,707.5,583.11,416.45
2016,9,9,11,30,492.0,325.0,1.4,34.0,739.0,636.06,452.87
2016,9,9,11,45,645.0,243.0,1.45,34.5,790.5,715.24,507.57
2016,9,9,12,0,798.0,161.0,1.5,35.0,842.0,792.03,559.9
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.0,828.55,582.99
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,862.16,603.82
2016,9,9,12,45,792.5,162.5,1.55,35.0,835.5,889.2,621.09
2016,9,9,13,0,787.0,164.0,1.6,35.0,827.0,912.74,636.3
2016,9,9,13,15,782.5,162.5,1.55,35.0,812.0,930.76,647.0
2016,9,9,13,30,778.0,161.0,1.5,35.0,797.0,945.12,655.54
2016,9,9,13,45,773.0,158.0,1.5,35.0,774.5,953.79,661.38
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,958.68,665.13
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,955.3,664.69
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,957.08,667.64
2016,9,9,14,45,735.5,146.0,1.4,34.0,656.0,942.3,659.84
2016,9,9,15,0,723.0,142.0,1.4,34.0,620.0,924.02,650.14
2016,9,9,15,15,705.0,138.0,1.35,34.0,578.5,896.96,634.37
2016,9,9,15,30,687.0,134.0,1.3,34.0,537.0,866.91,616.79
2016,9,9,15,45,664.0,128.0,1.3,34.0,491.5,827.01,593.44
2016,9,9,16,0,641.0,122.0,1.3,34.0,446.0,784.86,568.37
2016,9,9,16,15,609.0,115.5,1.2,33.5,397.0,732.0,535.8
2016,9,9,16,30,577.0,109.0,1.1,33.0,348.0,678.04,501.78
2016,9,9,16,45,532.5,101.0,1.05,32.5,297.5,611.11,458.2
2016,9,9,17,0,488.0,93.0,1.0,32.0,247.0,538.4,408.86
2016,9,9,17,15,428.0,81.5,0.9,31.0,198.0,459.86,352.89
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,385.27,296.75
2016,9,9,17,45,283.5,54.5,0.75,29.0,105.0,293.42,224.78
2016,9,9,18,0,199.0,39.0,0.7,28.0,61.0,209.95,154.2
2016,9,9,18,15,99.5,19.5,0.75,27.5,30.5,103.28,10.47
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,71.5,17.0,0.85,21.5,24.0,13.38,0.0
