Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,6,30,143.0,34.0,0.9,22.0,48.0,25.46,14.5
2016,9,10,6,45,228.0,52.0,0.95,22.5,90.0,38.68,27.17
2016,9,10,7,0,313.0,70.0,1.0,23.0,132.0,51.73,38.84
2016,9,10,7,15,375.0,83.0,1.0,23.5,179.5,61.02,47.02
2016,9,10,7,30,437.0,96.0,1.0,24.0,227.0,70.17,54.82
2016,9,10,7,45,481.5,106.0,1.05,25.0,276.5,76.98,60.3
2016,9,10,8,0,526.0,116.0,1.1,26.0,326.0,83.66,65.49
2016,9,10,8,15,560.0,124.0,1.1,27.0,374.5,90.69,70.85
2016,9,10,8,30,594.0,132.0,1.1,28.0,423.0,94.9,73.77
2016,9,10,8,45,619.5,138.5,1.15,29.0,469.0,108.62,73.58
2016,9,10,9,0,645.0,145.0,1.2,30.0,515.0,161.78,97.29
2016,9,10,9,15,664.5,149.5,1.2,30.5,557.0,215.85,133.72
2016,9,10,9,30,684.0,154.0,1.2,31.0,599.0,272.17,177.07
2016,9,10,9,45,720.5,147.0,1.25,32.0,639.5,327.16,220.38
2016,9,10,10,0,757.0,140.0,1.3,33.0,680.0,388.25,268.17
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.0,445.07,313.78
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,501.86,358.23
2016,9,10,10,45,781.5,148.5,1.65,33.5,765.0,555.39,398.64
2016,9,10,11,0,785.0,152.0,1.8,34.0,788.0,607.63,436.92
2016,9,10,11,15,790.0,153.5,1.85,34.0,804.0,657.67,473.06
2016,9,10,11,30,795.0,155.0,1.9,34.0,820.0,706.08,507.24
2016,9,10,11,45,791.5,159.0,2.0,34.0,827.5,748.52,536.99
2016,9,10,12,0,788.0,163.0,2.1,34.0,835.0,788.23,564.47
2016,9,10,12,15,537.5,286.0,2.15,34.0,744.5,730.7,522.5
2016,9,10,12,30,287.0,409.0,2.2,34.0,654.0,638.34,456.53
2016,9,10,12,45,154.0,356.5,2.25,34.0,488.0,468.76,339.96
2016,9,10,13,0,21.0,304.0,2.3,34.0,322.0,267.67,194.71
2016,9,10,13,15,159.0,343.0,2.35,34.0,472.5,478.94,350.2
2016,9,10,13,30,297.0,382.0,2.4,34.0,623.0,682.44,491.26
2016,9,10,13,45,190.0,371.5,2.45,34.0,524.0,554.71,402.04
2016,9,10,14,0,83.0,361.0,2.5,34.0,425.0,421.19,307.41
2016,9,10,14,15,110.0,352.0,2.5,34.0,433.5,444.45,325.94
2016,9,10,14,30,137.0,343.0,2.5,34.0,442.0,491.76,360.44
2016,9,10,14,45,202.5,318.5,2.55,34.0,456.5,535.79,394.17
2016,9,10,15,0,268.0,294.0,2.6,34.0,471.0,602.23,442.88
2016,9,10,15,15,260.0,274.0,2.6,33.5,436.0,573.6,424.71
2016,9,10,15,30,252.0,254.0,2.6,33.0,401.0,543.54,405.86
2016,9,10,15,45,242.5,232.5,2.6,33.0,364.0,508.98,382.72
2016,9,10,16,0,233.0,211.0,2.6,33.0,327.0,451.41,342.96
2016,9,10,16,15,138.5,185.0,2.45,32.5,252.0,332.49,254.58
2016,9,10,16,30,44.0,159.0,2.3,32.0,177.0,198.94,151.83
2016,9,10,16,45,197.5,139.0,2.2,31.5,202.5,346.11,269.69
2016,9,10,17,0,351.0,119.0,2.1,31.0,228.0,459.84,357.7
2016,9,10,17,15,295.0,101.5,1.95,30.0,181.0,367.48,287.76
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,296.73,232.28
2016,9,10,17,45,170.0,61.5,1.7,28.5,92.0,213.71,164.7
2016,9,10,18,0,101.0,39.0,1.6,28.0,50.0,135.73,97.78
2016,9,10,18,15,50.5,19.5,1.7,27.5,25.0,64.45,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,99.5,16.0,1.35,21.5,25.0,12.59,0.0
2016,9,11,6,30,199.0,32.0,1.5,22.0,50.0,24.25,13.31
2016,9,11,6,45,293.5,45.5,1.7,22.5,92.5,34.52,23.6
2016,9,11,7,0,388.0,59.0,1.9,23.0,135.0,44.8,32.88
2016,9,11,7,15,452.5,69.0,2.1,23.5,184.0,54.66,41.56
2016,9,11,7,30,517.0,79.0,2.3,24.0,233.0,61.93,47.81
2016,9,11,7,45,561.0,86.0,2.5,24.5,283.0,66.6,51.64
2016,9,11,8,0,605.0,93.0,2.7,25.0,333.0,71.22,55.32
2016,9,11,8,15,637.5,99.0,2.6,25.5,382.5,74.85,58.08
2016,9,11,8,30,670.0,105.0,2.5,26.0,432.0,78.4,60.73
2016,9,11,8,45,542.0,159.5,2.4,26.5,441.5,119.49,83.1
2016,9,11,9,0,414.0,214.0,2.3,27.0,451.0,181.5,122.5
2016,9,11,9,15,344.5,250.5,2.15,27.5,458.0,228.78,159.05
2016,9,11,9,30,275.0,287.0,2.0,28.0,465.0,264.96,189.58
2016,9,11,9,45,356.0,282.0,1.9,28.5,526.5,311.37,223.12
2016,9,11,10,0,437.0,277.0,1.8,29.0,588.0,368.26,265.24
2016,9,11,10,15,347.0,319.0,1.7,29.0,573.0,392.24,286.19
2016,9,11,10,30,257.0,361.0,1.6,29.0,558.0,407.81,299.27
2016,9,11,10,45,532.5,250.5,1.55,29.5,675.0,501.61,367.2
2016,9,11,11,0,808.0,140.0,1.5,30.0,792.0,613.69,447.44
2016,9,11,11,15,580.0,259.5,1.45,30.0,732.5,613.61,445.75
2016,9,11,11,30,352.0,379.0,1.4,30.0,673.0,577.49,418.61
2016,9,11,11,45,396.5,362.5,1.4,30.0,696.5,621.13,450.02
2016,9,11,12,0,441.0,346.0,1.4,30.0,720.0,678.99,489.75
2016,9,11,12,15,403.5,364.5,1.35,30.0,707.0,677.07,487.53
2016,9,11,12,30,366.0,383.0,1.3,30.0,694.0,684.0,491.29
2016,9,11,12,45,234.0,394.5,1.3,30.5,592.5,577.65,417.17
2016,9,11,13,0,102.0,406.0,1.3,31.0,491.0,459.67,333.43
2016,9,11,13,15,107.0,394.0,1.2,31.0,482.0,460.09,334.67
2016,9,11,13,30,112.0,382.0,1.1,31.0,473.0,482.24,349.97
2016,9,11,13,45,194.5,371.0,1.05,31.0,523.0,559.82,405.51
2016,9,11,14,0,277.0,360.0,1.0,31.0,573.0,662.23,475.38
2016,9,11,14,15,272.0,345.0,0.95,30.5,547.0,649.13,467.07
2016,9,11,14,30,267.0,330.0,0.9,30.0,521.0,634.17,458.69
2016,9,11,14,45,203.0,316.5,0.85,30.0,457.5,535.23,391.38
2016,9,11,15,0,139.0,303.0,0.8,30.0,394.0,460.05,339.01
2016,9,11,15,15,217.0,273.5,0.75,30.0,404.5,507.48,375.97
2016,9,11,15,30,295.0,244.0,0.7,30.0,415.0,575.02,424.79
2016,9,11,15,45,472.5,177.5,0.65,30.0,424.0,690.34,507.26
2016,9,11,16,0,650.0,111.0,0.6,30.0,433.0,782.08,568.49
2016,9,11,16,15,658.0,98.0,0.55,29.5,393.5,757.55,553.41
2016,9,11,16,30,666.0,85.0,0.5,29.0,354.0,729.47,537.17
2016,9,11,16,45,629.0,78.0,0.45,29.0,303.5,667.46,496.48
2016,9,11,17,0,592.0,71.0,0.4,29.0,253.0,605.57,454.76
2016,9,11,17,15,530.0,63.0,0.4,28.5,202.0,523.75,398.29
2016,9,11,17,30,468.0,55.0,0.4,28.0,151.0,445.15,340.67
2016,9,11,17,45,375.5,43.5,0.45,27.5,106.0,345.99,263.57
2016,9,11,18,0,283.0,32.0,0.5,27.0,61.0,255.27,183.21
2016,9,11,18,15,141.5,16.0,0.55,26.5,30.5,122.2,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,1.0,14.5,1.9,18.5,14.5,11.41,0.0
2016,9,12,6,30,2.0,29.0,2.0,19.0,29.0,21.64,11.23
2016,9,12,6,45,24.5,50.0,2.15,19.5,54.5,36.56,25.62
2016,9,12,7,0,47.0,71.0,2.3,20.0,80.0,51.22,38.84
2016,9,12,7,15,66.0,92.5,2.35,20.5,110.0,66.0,51.91
2016,9,12,7,30,85.0,114.0,2.4,21.0,140.0,79.43,63.53
2016,9,12,7,45,66.5,133.5,2.45,22.0,156.5,93.33,75.13
2016,9,12,8,0,48.0,153.0,2.5,23.0,173.0,105.75,85.16
2016,9,12,8,15,46.5,173.0,2.5,23.5,194.5,118.41,95.37
2016,9,12,8,30,45.0,193.0,2.5,24.0,216.0,130.78,105.16
2016,9,12,8,45,195.0,211.0,2.55,25.0,320.5,145.79,108.71
2016,9,12,9,0,345.0,229.0,2.6,26.0,425.0,187.36,130.07
2016,9,12,9,15,549.5,179.5,2.5,26.5,520.5,218.88,143.79
2016,9,12,9,30,754.0,130.0,2.4,27.0,616.0,276.05,181.96
2016,9,12,9,45,775.0,129.5,2.35,27.5,655.0,338.73,233.72
2016,9,12,10,0,796.0,129.0,2.3,28.0,694.0,398.61,283.2
2016,9,12,10,15,453.0,246.5,2.2,28.5,571.0,389.89,285.34
2016,9,12,10,30,110.0,364.0,2.1,29.0,448.0,332.62,246.4
2016,9,12,10,45,112.5,373.5,2.05,29.5,461.5,353.01,261.3
2016,9,12,11,0,115.0,383.0,2.0,30.0,475.0,380.53,280.75
2016,9,12,11,15,297.0,352.5,1.95,30.0,597.5,495.87,365.18
2016,9,12,11,30,479.0,322.0,1.9,30.0,720.0,630.48,460.52
2016,9,12,11,45,503.0,320.5,1.85,30.5,742.0,678.08,491.72
2016,9,12,12,0,527.0,319.0,1.8,31.0,764.0,725.93,523.02
2016,9,12,12,15,384.0,366.5,1.75,31.0,691.5,664.42,479.42
2016,9,12,12,30,241.0,414.0,1.7,31.0,619.0,589.26,426.24
2016,9,12,12,45,515.5,290.5,1.7,31.0,722.0,769.95,554.48
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,924.31,656.91
2016,9,12,13,15,785.0,166.0,1.7,31.0,809.0,942.19,666.95
2016,9,12,13,30,780.0,165.0,1.7,31.0,793.0,956.36,676.22
2016,9,12,13,45,768.0,165.0,1.7,31.0,768.5,960.85,679.61
2016,9,12,14,0,756.0,165.0,1.7,31.0,744.0,971.33,687.01
2016,9,12,14,15,436.5,250.5,1.7,30.5,582.0,739.22,535.84
2016,9,12,14,30,117.0,336.0,1.7,30.0,420.0,466.03,343.64
2016,9,12,14,45,115.5,318.0,1.75,30.0,397.0,425.57,317.7
2016,9,12,15,0,114.0,300.0,1.8,30.0,374.0,408.68,306.74
2016,9,12,15,15,283.5,253.0,1.8,29.5,420.0,574.88,432.05
2016,9,12,15,30,453.0,206.0,1.8,29.0,466.0,710.65,531.38
2016,9,12,15,45,247.5,200.0,1.8,29.0,340.5,476.68,363.15
2016,9,12,16,0,42.0,194.0,1.8,29.0,215.0,231.68,177.03
2016,9,12,16,15,283.0,158.0,1.65,28.5,273.0,453.58,353.2
2016,9,12,16,30,524.0,122.0,1.5,28.0,331.0,639.54,491.35
2016,9,12,16,45,473.0,112.5,1.4,28.0,280.5,568.64,439.28
2016,9,12,17,0,422.0,103.0,1.3,28.0,230.0,499.69,388.62
2016,9,12,17,15,358.5,88.5,1.15,27.0,181.5,417.51,327.2
2016,9,12,17,30,295.0,74.0,1.0,26.0,133.0,339.81,266.39
2016,9,12,17,45,212.5,55.0,0.9,25.5,91.0,248.73,192.15
2016,9,12,18,0,130.0,36.0,0.8,25.0,49.0,152.26,107.28
2016,9,12,18,15,65.0,18.0,0.85,24.5,24.5,51.55,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,12.98,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,24.73,13.28
2016,9,13,6,45,240.0,49.5,1.15,20.5,88.0,36.99,25.84
2016,9,13,7,0,338.0,66.0,1.3,21.0,131.0,49.2,36.91
2016,9,13,7,15,189.0,87.5,1.3,21.5,126.0,62.63,48.78
2016,9,13,7,30,40.0,109.0,1.3,22.0,121.0,77.09,61.23
2016,9,13,7,45,313.0,106.5,1.35,23.0,227.0,74.91,59.06
2016,9,13,8,0,586.0,104.0,1.4,24.0,333.0,78.92,62.08
2016,9,13,8,15,620.5,110.5,1.35,24.5,383.0,82.64,64.88
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,86.28,67.57
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,104.7,67.49
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,160.44,93.85
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,218.85,134.9
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,279.3,182.79
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,342.32,234.04
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,402.75,283.09
2016,9,13,10,15,813.0,130.0,1.3,29.5,725.5,461.67,330.06
2016,9,13,10,30,823.0,132.0,1.3,30.0,757.0,520.36,375.22
2016,9,13,10,45,835.5,131.0,1.3,30.5,782.0,577.42,417.61
2016,9,13,11,0,848.0,130.0,1.3,31.0,807.0,633.87,458.03
2016,9,13,11,15,852.5,131.0,1.3,31.0,824.0,685.96,495.07
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,728.6,525.04
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,774.3,555.65
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,817.77,582.9
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.0,855.58,606.49
2016,9,13,12,30,871.0,128.0,1.4,32.0,860.0,890.35,628.07
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.0,921.73,647.47
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,949.81,664.82
2016,9,13,13,15,625.5,236.0,1.4,32.0,748.5,870.21,614.02
2016,9,13,13,30,369.0,354.0,1.4,32.0,649.0,728.22,518.32
2016,9,13,13,45,617.0,233.0,1.4,32.0,709.5,891.64,631.52
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,1001.95,699.93
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,999.92,697.66
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,1007.77,702.92
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,994.19,695.97
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,976.82,687.06
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,950.85,674.27
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,921.56,659.4
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.5,882.12,637.25
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,840.1,613.06
2016,9,13,16,15,713.0,85.5,1.3,30.5,401.0,793.33,584.63
2016,9,13,16,30,682.0,81.0,1.2,30.0,350.0,739.8,550.95
2016,9,13,16,45,640.0,75.0,1.15,30.0,298.0,674.13,507.33
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,608.91,462.4
2016,9,13,17,15,533.5,61.0,1.0,29.0,195.0,524.79,402.97
2016,9,13,17,30,469.0,53.0,0.9,28.0,144.0,444.09,342.55
2016,9,13,17,45,369.5,41.0,0.85,27.0,99.0,339.61,259.7
2016,9,13,18,0,270.0,29.0,0.8,26.0,54.0,244.51,168.28
2016,9,13,18,15,135.0,14.5,0.85,25.5,27.0,89.06,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.0,14.5,0.95,20.0,23.5,11.41,0.0
2016,9,14,6,30,220.0,29.0,1.1,21.0,47.0,22.13,10.9
2016,9,14,6,45,325.0,41.5,1.25,22.0,91.0,33.77,22.9
2016,9,14,7,0,430.0,54.0,1.4,23.0,135.0,43.75,31.92
2016,9,14,7,15,496.5,62.5,1.4,23.5,185.0,50.19,37.7
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,56.62,43.25
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,61.25,46.98
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,65.84,50.55
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,69.1,53.01
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,72.29,55.37
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,100.55,61.95
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,158.43,89.87
2016,9,14,9,15,781.0,104.0,0.9,28.5,574.5,217.57,131.47
2016,9,14,9,30,798.0,107.0,0.8,29.0,617.0,278.39,179.52
2016,9,14,9,45,825.5,102.5,0.7,30.0,657.0,338.03,227.24
2016,9,14,10,0,853.0,98.0,0.6,31.0,697.0,401.58,277.0
2016,9,14,10,15,861.5,99.5,0.6,31.0,728.0,460.71,324.0
2016,9,14,10,30,870.0,101.0,0.6,31.0,759.0,519.25,369.02
2016,9,14,10,45,877.5,101.5,0.6,31.5,783.0,575.57,410.1
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,630.67,448.73
2016,9,14,11,15,888.5,103.0,0.65,32.0,823.0,682.12,485.08
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,731.47,519.15
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,777.1,549.24
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,820.19,575.98
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,858.16,599.83
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,892.96,621.7
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.5,921.82,640.72
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,947.03,657.65
2016,9,14,13,15,888.0,103.0,1.2,33.0,822.5,966.46,669.64
2016,9,14,13,30,884.0,102.0,1.2,33.0,806.0,982.03,679.44
2016,9,14,13,45,877.5,101.0,1.3,33.0,782.5,991.22,687.19
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,996.45,692.72
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,994.65,692.65
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,988.93,690.44
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.5,975.29,683.55
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,970.79,682.52
2016,9,14,15,15,520.5,171.0,1.4,32.5,496.0,744.13,540.52
2016,9,14,15,30,213.0,249.0,1.4,32.0,370.0,480.45,357.31
2016,9,14,15,45,481.5,165.5,1.45,32.0,406.0,687.85,511.34
2016,9,14,16,0,750.0,82.0,1.5,32.0,442.0,836.78,611.85
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.0,785.52,578.97
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,738.13,549.9
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,670.57,506.17
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,603.77,461.03
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,519.97,401.19
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,439.8,340.61
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,331.9,254.11
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,231.24,153.01
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,84.25,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,115.5,13.5,2.05,19.5,23.0,10.62,0.0
2016,9,15,6,30,231.0,27.0,2.3,20.0,46.0,22.11,10.54
2016,9,15,6,45,335.0,39.0,2.55,20.5,89.5,31.8,21.32
2016,9,15,7,0,439.0,51.0,2.8,21.0,133.0,41.45,30.18
2016,9,15,7,15,312.0,80.0,2.85,21.5,147.5,58.4,45.11
2016,9,15,7,30,185.0,109.0,2.9,22.0,162.0,76.31,60.59
2016,9,15,7,45,92.5,115.0,3.0,23.0,141.5,81.2,64.5
2016,9,15,8,0,0.0,121.0,3.1,24.0,121.0,88.43,70.23
2016,9,15,8,15,21.0,154.5,3.0,25.0,164.5,111.05,88.75
2016,9,15,8,30,42.0,188.0,2.9,26.0,208.0,127.75,101.93
2016,9,15,8,45,55.0,213.5,2.85,27.0,243.0,146.5,110.34
2016,9,15,9,0,68.0,239.0,2.8,28.0,278.0,171.81,127.54
2016,9,15,9,15,262.0,236.0,2.7,28.5,400.5,210.12,148.1
2016,9,15,9,30,456.0,233.0,2.6,29.0,523.0,279.18,194.17
2016,9,15,9,45,358.5,277.0,2.55,29.5,513.5,314.59,225.9
2016,9,15,10,0,261.0,321.0,2.5,30.0,504.0,338.51,247.29
2016,9,15,10,15,548.0,219.5,2.4,30.0,625.5,416.39,303.22
2016,9,15,10,30,835.0,118.0,2.3,30.0,747.0,519.43,379.35
2016,9,15,10,45,838.0,122.0,2.25,30.5,769.5,575.91,421.76
2016,9,15,11,0,841.0,126.0,2.2,31.0,792.0,630.91,461.75
2016,9,15,11,15,845.0,126.5,2.1,31.0,808.0,675.71,494.29
2016,9,15,11,30,849.0,127.0,2.0,31.0,824.0,723.27,527.57
2016,9,15,11,45,847.5,130.0,1.95,31.5,831.5,766.71,556.24
2016,9,15,12,0,846.0,133.0,1.9,32.0,839.0,807.43,581.27
2016,9,15,12,15,846.0,133.0,1.85,32.0,839.0,843.86,604.03
2016,9,15,12,30,846.0,133.0,1.8,32.0,839.0,877.3,624.7
2016,9,15,12,45,831.5,139.5,1.75,32.5,827.5,914.13,646.07
2016,9,15,13,0,817.0,146.0,1.7,33.0,816.0,934.66,656.98
2016,9,15,13,15,812.0,145.0,1.65,33.0,800.0,952.61,667.78
2016,9,15,13,30,807.0,144.0,1.6,33.0,784.0,966.78,676.31
2016,9,15,13,45,796.0,144.0,1.6,33.0,759.5,972.24,680.28
2016,9,15,14,0,785.0,144.0,1.6,33.0,735.0,973.74,682.07
2016,9,15,14,15,774.0,141.5,1.6,32.5,704.0,968.73,681.41
2016,9,15,14,30,763.0,139.0,1.6,32.0,673.0,959.89,678.6
2016,9,15,14,45,744.5,138.0,1.65,32.0,635.5,950.0,674.55
2016,9,15,15,0,726.0,137.0,1.7,32.0,598.0,928.5,663.27
2016,9,15,15,15,706.5,132.5,1.7,31.5,555.5,898.66,647.47
2016,9,15,15,30,687.0,128.0,1.7,31.0,513.0,865.89,629.67
2016,9,15,15,45,412.0,166.5,1.75,31.0,391.5,622.82,466.37
2016,9,15,16,0,137.0,205.0,1.8,31.0,270.0,359.2,273.56
2016,9,15,16,15,126.5,183.0,1.7,30.5,238.0,324.54,250.01
2016,9,15,16,30,116.0,161.0,1.6,30.0,206.0,289.79,224.73
2016,9,15,16,45,101.5,138.0,1.55,29.5,173.0,250.26,195.09
2016,9,15,17,0,87.0,115.0,1.5,29.0,140.0,211.09,164.87
2016,9,15,17,15,69.0,91.5,1.35,28.0,109.0,154.07,119.86
2016,9,15,17,30,51.0,68.0,1.2,27.0,78.0,113.57,86.73
2016,9,15,17,45,25.5,46.5,1.1,26.5,51.5,71.45,51.26
2016,9,15,18,0,0.0,25.0,1.0,26.0,25.0,22.71,9.05
2016,9,15,18,15,0.0,12.5,1.05,25.5,12.5,9.83,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,11.41,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,21.59,9.76
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,37.02,25.79
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,52.32,39.66
2016,9,16,7,15,141.5,89.5,2.3,20.5,118.0,63.97,50.09
2016,9,16,7,30,49.0,107.0,2.3,21.0,121.0,75.74,60.34
2016,9,16,7,45,26.5,118.0,2.3,21.5,125.5,83.56,66.91
2016,9,16,8,0,4.0,129.0,2.3,22.0,130.0,93.47,75.1
2016,9,16,8,15,104.5,164.5,2.2,22.5,214.0,111.41,89.91
2016,9,16,8,30,205.0,200.0,2.1,23.0,298.0,133.26,107.71
2016,9,16,8,45,409.0,177.5,2.05,24.0,397.5,132.12,92.88
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,177.2,111.46
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,230.69,150.1
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,286.69,194.75
2016,9,16,9,45,684.0,163.0,1.75,26.5,618.5,341.17,239.31
2016,9,16,10,0,713.0,160.0,1.7,27.0,657.0,398.3,285.68
2016,9,16,10,15,724.0,163.0,1.6,27.0,687.0,454.59,331.11
2016,9,16,10,30,735.0,166.0,1.5,27.0,717.0,510.98,375.11
2016,9,16,10,45,748.0,165.5,1.45,27.5,741.5,565.41,415.67
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,617.63,453.26
2016,9,16,11,15,424.0,277.0,1.3,28.5,613.0,533.13,391.67
2016,9,16,11,30,87.0,389.0,1.2,29.0,460.0,384.36,281.96
2016,9,16,11,45,70.5,380.5,1.2,29.5,439.0,373.53,274.4
2016,9,16,12,0,54.0,372.0,1.2,30.0,418.0,360.51,264.37
2016,9,16,12,15,41.0,349.0,1.2,30.0,384.0,335.12,246.12
2016,9,16,12,30,28.0,326.0,1.2,30.0,350.0,307.75,226.34
2016,9,16,12,45,114.5,364.5,1.2,30.0,458.5,446.78,327.95
2016,9,16,13,0,201.0,403.0,1.2,30.0,567.0,574.67,417.29
2016,9,16,13,15,274.5,378.5,1.2,30.0,598.0,653.16,471.24
2016,9,16,13,30,348.0,354.0,1.2,30.0,629.0,712.07,512.11
2016,9,16,13,45,332.5,346.0,1.25,30.0,602.0,699.96,504.52
2016,9,16,14,0,317.0,338.0,1.3,30.0,575.0,685.57,496.09
2016,9,16,14,15,313.0,323.5,1.3,30.0,549.0,673.65,489.3
2016,9,16,14,30,309.0,309.0,1.3,30.0,523.0,659.76,481.21
2016,9,16,14,45,450.5,245.5,1.35,30.0,539.0,760.66,554.01
2016,9,16,15,0,592.0,182.0,1.4,30.0,555.0,843.64,612.63
2016,9,16,15,15,646.5,149.5,1.45,29.5,530.5,859.19,625.27
2016,9,16,15,30,701.0,117.0,1.5,29.0,506.0,867.32,634.05
2016,9,16,15,45,673.5,113.0,1.55,29.0,459.5,824.5,608.23
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,779.67,581.03
2016,9,16,16,15,611.5,102.5,1.55,28.5,364.0,723.78,545.75
2016,9,16,16,30,577.0,96.0,1.5,28.0,315.0,667.06,508.89
2016,9,16,16,45,527.0,88.5,1.5,28.0,265.0,595.56,459.45
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,525.08,408.78
2016,9,16,17,15,407.5,69.5,1.3,27.0,167.0,432.94,339.69
2016,9,16,17,30,338.0,58.0,1.1,26.0,119.0,352.47,275.71
2016,9,16,17,45,243.0,42.5,0.95,25.5,78.5,255.18,194.86
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,158.81,88.51
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,53.19,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,11.02,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,21.16,8.93
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,31.82,21.35
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,42.55,31.22
2016,9,17,7,15,443.5,65.5,1.65,20.5,171.5,52.18,39.88
2016,9,17,7,30,514.0,75.0,1.6,21.0,220.0,59.21,46.05
2016,9,17,7,45,257.0,93.5,1.55,22.0,166.0,67.96,53.38
2016,9,17,8,0,0.0,112.0,1.5,23.0,112.0,82.51,65.45
2016,9,17,8,15,0.0,116.0,1.45,23.5,116.0,86.04,68.09
2016,9,17,8,30,0.0,120.0,1.4,24.0,120.0,89.43,70.56
2016,9,17,8,45,2.0,145.5,1.4,25.0,147.0,107.54,81.25
2016,9,17,9,0,4.0,171.0,1.4,26.0,174.0,126.58,95.51
2016,9,17,9,15,9.0,193.5,1.4,26.5,199.5,144.81,109.0
2016,9,17,9,30,14.0,216.0,1.4,27.0,225.0,164.05,123.19
2016,9,17,9,45,22.5,245.0,1.4,27.5,261.0,190.02,142.34
2016,9,17,10,0,31.0,274.0,1.4,28.0,297.0,217.86,162.78
2016,9,17,10,15,32.5,285.5,1.4,28.0,310.0,232.69,173.78
2016,9,17,10,30,34.0,297.0,1.4,28.0,323.0,247.86,185.01
2016,9,17,10,45,157.5,333.5,1.4,28.5,457.5,357.14,265.43
2016,9,17,11,0,281.0,370.0,1.4,29.0,592.0,484.14,356.0
2016,9,17,11,15,244.0,385.0,1.4,29.0,580.5,485.66,356.54
2016,9,17,11,30,207.0,400.0,1.4,29.0,569.0,491.14,360.22
2016,9,17,11,45,163.5,403.0,1.4,29.5,537.5,477.61,349.59
2016,9,17,12,0,120.0,406.0,1.4,30.0,506.0,459.65,335.72
2016,9,17,12,15,153.0,408.0,1.4,30.0,535.0,500.93,365.54
2016,9,17,12,30,186.0,410.0,1.4,30.0,564.0,544.1,396.04
2016,9,17,12,45,227.5,399.5,1.45,30.5,586.0,584.28,424.07
2016,9,17,13,0,269.0,389.0,1.5,31.0,608.0,646.12,466.08
2016,9,17,13,15,144.5,336.0,1.55,31.0,453.5,464.88,340.33
2016,9,17,13,30,20.0,283.0,1.6,31.0,299.0,254.2,187.22
2016,9,17,13,45,437.0,194.0,1.65,31.0,519.5,668.45,493.93
2016,9,17,14,0,854.0,105.0,1.7,31.0,740.0,989.22,702.39
2016,9,17,14,15,845.0,103.5,1.75,31.0,709.5,987.11,699.23
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,981.15,697.45
2016,9,17,14,45,531.5,192.5,1.9,31.0,552.5,785.71,573.31
2016,9,17,15,0,227.0,283.0,2.0,31.0,426.0,532.23,395.9
2016,9,17,15,15,502.5,187.0,2.0,30.5,472.5,747.56,555.97
2016,9,17,15,30,778.0,91.0,2.0,30.0,519.0,905.73,663.38
2016,9,17,15,45,756.5,87.0,2.05,30.0,472.0,867.03,638.79
2016,9,17,16,0,735.0,83.0,2.1,30.0,425.0,825.82,614.05
2016,9,17,16,15,703.0,78.5,2.0,29.5,375.0,772.17,580.23
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,723.16,548.75
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,655.51,502.18
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,588.67,454.38
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,500.93,389.45
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,417.4,324.22
2016,9,17,17,45,328.0,34.5,1.05,26.0,80.5,305.33,231.62
2016,9,17,18,0,214.0,23.0,0.8,25.0,38.0,193.27,92.32
2016,9,17,18,15,107.0,11.5,0.8,24.5,19.0,70.61,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,73.5,12.5,0.6,19.5,18.0,9.83,0.0
2016,9,18,6,30,147.0,25.0,0.7,20.0,36.0,18.95,6.79
2016,9,18,6,45,233.5,40.5,0.8,20.5,74.5,30.58,20.17
2016,9,18,7,0,320.0,56.0,0.9,21.0,113.0,42.13,30.72
2016,9,18,7,15,382.0,67.5,0.8,21.5,158.0,50.64,38.39
2016,9,18,7,30,444.0,79.0,0.7,22.0,203.0,59.06,45.73
2016,9,18,7,45,438.0,99.0,0.6,23.0,242.5,71.98,56.57
2016,9,18,8,0,432.0,119.0,0.5,24.0,282.0,84.25,66.58
2016,9,18,8,15,411.0,144.0,0.55,24.5,316.5,98.71,78.35
2016,9,18,8,30,390.0,169.0,0.6,25.0,351.0,112.35,89.22
2016,9,18,8,45,334.0,201.5,0.7,26.0,369.5,148.19,105.15
2016,9,18,9,0,278.0,234.0,0.8,27.0,388.0,189.69,132.62
2016,9,18,9,15,296.5,251.0,0.9,27.5,427.0,229.32,160.9
2016,9,18,9,30,315.0,268.0,1.0,28.0,466.0,271.6,192.92
2016,9,18,9,45,362.0,274.5,1.15,28.5,514.5,318.32,228.15
2016,9,18,10,0,409.0,281.0,1.3,29.0,563.0,370.49,267.71
2016,9,18,10,15,333.5,315.0,1.4,29.0,552.0,394.11,288.12
2016,9,18,10,30,258.0,349.0,1.5,29.0,541.0,409.41,301.14
2016,9,18,10,45,227.5,366.0,1.65,29.5,539.0,422.28,311.04
2016,9,18,11,0,197.0,383.0,1.8,30.0,537.0,436.66,321.4
2016,9,18,11,15,126.5,373.0,1.85,30.0,473.0,399.07,294.32
2016,9,18,11,30,56.0,363.0,1.9,30.0,409.0,341.49,252.17
2016,9,18,11,45,41.5,341.5,1.95,30.5,375.5,318.65,235.23
2016,9,18,12,0,27.0,320.0,2.0,31.0,342.0,293.47,216.32
2016,9,18,12,15,105.0,364.5,2.05,31.0,451.0,421.33,310.59
2016,9,18,12,30,183.0,409.0,2.1,31.0,560.0,541.75,396.35
2016,9,18,12,45,111.0,375.0,2.15,31.0,466.5,455.79,334.47
2016,9,18,13,0,39.0,341.0,2.2,31.0,373.0,342.7,252.54
2016,9,18,13,15,19.5,187.5,2.2,31.0,203.5,180.88,133.72
2016,9,18,13,30,0.0,34.0,2.2,31.0,34.0,26.19,14.84
2016,9,18,13,45,0.0,26.0,2.2,31.0,26.0,20.0,10.07
2016,9,18,14,0,0.0,18.0,2.2,31.0,18.0,13.83,5.24
2016,9,18,14,15,0.0,16.5,2.2,30.5,16.5,12.66,4.36
2016,9,18,14,30,0.0,15.0,2.2,30.0,15.0,11.5,3.47
2016,9,18,14,45,87.5,150.5,2.2,30.0,204.5,240.86,185.08
2016,9,18,15,0,175.0,286.0,2.2,30.0,394.0,484.47,365.97
2016,9,18,15,15,87.5,147.5,2.1,29.5,201.5,239.74,184.02
2016,9,18,15,30,0.0,9.0,2.0,29.0,9.0,6.87,0.0
2016,9,18,15,45,91.5,102.5,1.9,29.0,144.5,194.33,152.22
2016,9,18,16,0,183.0,196.0,1.8,29.0,280.0,394.42,306.02
2016,9,18,16,15,178.0,172.5,1.6,28.5,246.0,361.28,281.31
2016,9,18,16,30,173.0,149.0,1.4,28.0,212.0,327.38,256.73
2016,9,18,16,45,161.0,126.5,1.2,27.5,178.0,288.23,227.25
2016,9,18,17,0,149.0,104.0,1.0,27.0,144.0,248.99,196.81
2016,9,18,17,15,124.5,82.5,0.9,26.5,111.0,201.62,158.76
2016,9,18,17,30,100.0,61.0,0.8,26.0,78.0,155.28,120.36
2016,9,18,17,45,57.0,41.5,0.75,26.0,50.0,100.98,73.7
2016,9,18,18,0,14.0,22.0,0.7,26.0,22.0,33.29,7.13
2016,9,18,18,15,7.0,11.0,0.7,25.5,11.0,12.68,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,32.0,12.0,0.8,22.0,14.0,9.44,0.0
2016,9,19,6,30,64.0,24.0,1.0,22.0,28.0,18.06,5.43
2016,9,19,6,45,117.0,42.5,1.25,22.0,59.5,31.47,20.68
2016,9,19,7,0,170.0,61.0,1.5,22.0,91.0,44.7,32.72
2016,9,19,7,15,200.5,81.0,1.4,22.0,128.0,58.45,44.99
2016,9,19,7,30,231.0,101.0,1.3,22.0,165.0,71.86,56.73
2016,9,19,7,45,116.0,112.5,1.25,22.5,144.5,79.82,63.41
2016,9,19,8,0,1.0,124.0,1.2,23.0,124.0,90.06,71.86
2016,9,19,8,15,0.5,104.0,1.1,23.5,104.0,77.93,61.21
2016,9,19,8,30,0.0,84.0,1.0,24.0,84.0,64.46,49.49
2016,9,19,8,45,57.0,164.0,0.95,24.5,195.5,119.17,89.35
2016,9,19,9,0,114.0,244.0,0.9,25.0,307.0,178.85,132.09
2016,9,19,9,15,57.0,199.0,0.85,25.0,230.5,155.37,115.57
2016,9,19,9,30,0.0,154.0,0.8,25.0,154.0,116.64,87.48
2016,9,19,9,45,5.0,186.0,0.8,25.0,189.5,142.36,107.29
2016,9,19,10,0,10.0,218.0,0.8,25.0,225.0,169.18,127.65
2016,9,19,10,15,5.0,156.5,0.8,25.0,160.0,122.44,91.36
2016,9,19,10,30,0.0,95.0,0.8,25.0,95.0,73.4,52.95
2016,9,19,10,45,4.5,156.0,0.8,25.0,159.5,123.16,91.98
2016,9,19,11,0,9.0,217.0,0.8,25.0,224.0,174.28,131.15
2016,9,19,11,15,104.0,307.5,0.85,25.0,391.0,330.49,249.26
2016,9,19,11,30,199.0,398.0,0.9,25.0,558.0,486.19,361.32
2016,9,19,11,45,202.0,401.5,0.95,25.5,566.0,507.89,375.14
2016,9,19,12,0,205.0,405.0,1.0,26.0,574.0,529.2,389.69
2016,9,19,12,15,187.5,406.0,1.0,26.0,560.5,530.46,390.31
2016,9,19,12,30,170.0,407.0,1.0,26.0,547.0,529.65,389.61
2016,9,19,12,45,211.0,398.0,1.05,26.0,569.0,570.35,419.5
2016,9,19,13,0,252.0,389.0,1.1,26.0,591.0,632.99,463.49
2016,9,19,13,15,548.0,249.5,1.2,26.0,678.0,811.4,591.54
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,959.3,688.91
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.5,965.65,692.02
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,982.03,703.34
2016,9,19,14,15,815.5,108.0,1.6,26.5,685.5,978.58,704.92
2016,9,19,14,30,806.0,106.0,1.7,26.0,655.0,971.28,704.37
2016,9,19,14,45,450.5,192.0,1.85,26.0,496.0,704.86,528.4
2016,9,19,15,0,95.0,278.0,2.0,26.0,337.0,371.28,283.41
2016,9,19,15,15,417.0,187.5,2.05,26.0,416.5,664.43,508.44
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,876.08,656.42
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,835.65,629.81
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,787.8,599.93
2016,9,19,16,15,636.0,89.5,2.25,25.5,351.5,731.91,563.7
2016,9,19,16,30,601.0,84.0,2.2,25.0,302.0,675.26,525.81
2016,9,19,16,45,543.0,78.0,2.15,25.0,251.5,598.07,470.38
2016,9,19,17,0,485.0,72.0,2.1,25.0,201.0,522.52,414.05
2016,9,19,17,15,411.0,61.5,1.9,24.5,154.0,432.03,343.79
2016,9,19,17,30,337.0,51.0,1.7,24.0,107.0,344.0,271.63
2016,9,19,17,45,230.0,36.0,1.55,23.5,68.0,239.42,181.43
2016,9,19,18,0,123.0,21.0,1.4,23.0,29.0,128.65,20.42
2016,9,19,18,15,61.5,10.5,1.5,22.5,14.5,43.66,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,9.5,2.7,17.5,9.5,7.47,0.0
2016,9,20,6,30,0.0,19.0,2.8,18.0,19.0,14.5,2.7
