Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,6,45,8.5,39.0,2.9,18.5,40.5,28.95,18.81
2016,9,20,7,0,17.0,59.0,3.0,19.0,62.0,43.03,31.66
2016,9,20,7,15,28.0,80.5,3.15,19.5,87.5,57.79,44.87
2016,9,20,7,30,39.0,102.0,3.3,20.0,113.0,72.33,57.62
2016,9,20,7,45,45.5,123.5,3.45,20.5,139.0,86.56,69.83
2016,9,20,8,0,52.0,145.0,3.6,21.0,165.0,100.54,81.56
2016,9,20,8,15,91.5,171.5,3.7,21.5,212.0,117.5,95.61
2016,9,20,8,30,131.0,198.0,3.8,22.0,259.0,130.42,106.02
2016,9,20,8,45,114.5,219.0,3.9,22.5,276.5,150.59,114.03
2016,9,20,9,0,98.0,240.0,4.0,23.0,294.0,177.8,133.89
2016,9,20,9,15,49.5,202.0,4.0,23.5,229.5,156.16,118.08
2016,9,20,9,30,1.0,164.0,4.0,24.0,165.0,124.14,94.24
2016,9,20,9,45,4.0,182.5,4.05,24.5,185.5,139.54,105.96
2016,9,20,10,0,7.0,201.0,4.1,25.0,206.0,155.58,118.08
2016,9,20,10,15,428.5,151.0,4.1,25.5,466.5,322.39,243.44
2016,9,20,10,30,850.0,101.0,4.1,26.0,727.0,522.7,393.78
2016,9,20,10,45,453.5,223.5,4.1,26.5,559.0,452.81,343.39
2016,9,20,11,0,57.0,346.0,4.1,27.0,391.0,314.39,237.31
2016,9,20,11,15,59.5,355.5,4.1,27.0,403.5,331.47,250.51
2016,9,20,11,30,62.0,365.0,4.1,27.0,416.0,348.91,263.54
2016,9,20,11,45,32.5,262.0,4.15,27.5,289.0,243.39,183.62
2016,9,20,12,0,3.0,159.0,4.2,28.0,162.0,127.04,93.81
2016,9,20,12,15,11.0,224.0,4.25,28.0,233.5,187.64,140.77
2016,9,20,12,30,19.0,289.0,4.3,28.0,305.0,251.34,189.3
2016,9,20,12,45,121.0,340.0,4.35,28.0,437.5,432.6,327.29
2016,9,20,13,0,223.0,391.0,4.4,28.0,570.0,588.24,441.99
2016,9,20,13,15,167.5,381.5,4.4,28.0,514.5,536.69,403.39
2016,9,20,13,30,112.0,372.0,4.4,28.0,459.0,458.64,346.03
2016,9,20,13,45,458.5,245.5,4.4,28.0,583.0,748.67,564.85
2016,9,20,14,0,805.0,119.0,4.4,28.0,707.0,973.48,721.86
2016,9,20,14,15,402.5,129.0,4.35,27.5,423.0,590.78,454.22
2016,9,20,14,30,0.0,139.0,4.3,27.0,139.0,110.4,81.64
2016,9,20,14,45,0.0,105.0,4.25,26.5,105.0,81.66,59.69
2016,9,20,15,0,0.0,71.0,4.2,26.0,71.0,54.6,38.36
2016,9,20,15,15,0.0,70.5,4.1,26.0,70.5,54.18,38.15
2016,9,20,15,30,0.0,70.0,4.0,26.0,70.0,53.76,37.94
2016,9,20,15,45,0.0,103.5,3.95,26.0,103.5,81.72,60.63
2016,9,20,16,0,0.0,137.0,3.9,26.0,137.0,115.59,88.04
2016,9,20,16,15,0.0,120.0,3.75,25.5,120.0,101.06,76.76
2016,9,20,16,30,0.0,103.0,3.6,25.0,103.0,86.47,65.29
2016,9,20,16,45,0.0,85.5,3.5,25.0,85.5,71.25,52.97
2016,9,20,17,0,0.0,68.0,3.4,25.0,68.0,55.87,40.33
2016,9,20,17,15,0.0,51.5,3.1,24.5,51.5,41.34,28.28
2016,9,20,17,30,0.0,35.0,2.8,24.0,35.0,26.76,16.06
2016,9,20,17,45,0.0,22.0,2.5,23.5,22.0,16.78,7.32
2016,9,20,18,0,0.0,9.0,2.2,23.0,9.0,6.83,0.0
2016,9,20,18,15,0.0,4.5,2.15,22.5,4.5,3.54,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,7.0,3.3,19.0,7.0,5.51,0.0
2016,9,21,6,30,0.0,14.0,3.4,19.0,14.0,10.66,0.0
2016,9,21,6,45,0.0,30.5,3.5,19.5,30.5,23.17,13.79
2016,9,21,7,0,0.0,47.0,3.6,20.0,47.0,35.28,24.82
2016,9,21,7,15,0.0,67.0,3.75,20.0,67.0,49.6,37.65
2016,9,21,7,30,0.0,87.0,3.9,20.0,87.0,63.78,50.2
2016,9,21,7,45,2.5,106.5,4.1,20.5,107.5,77.55,62.05
2016,9,21,8,0,5.0,126.0,4.3,21.0,128.0,91.2,73.58
2016,9,21,8,15,122.0,158.0,4.55,21.0,214.0,107.84,87.63
2016,9,21,8,30,239.0,190.0,4.8,21.0,300.0,124.58,101.61
2016,9,21,8,45,155.0,211.0,5.05,21.5,285.5,149.33,112.47
2016,9,21,9,0,71.0,232.0,5.3,22.0,271.0,170.07,129.62
2016,9,21,9,15,36.5,200.5,5.4,22.5,220.5,152.9,116.74
2016,9,21,9,30,2.0,169.0,5.5,23.0,170.0,128.02,97.84
2016,9,21,9,45,1.0,152.0,5.6,23.5,152.5,116.21,88.06
2016,9,21,10,0,0.0,135.0,5.7,24.0,135.0,103.62,77.72
2016,9,21,10,15,0.0,104.0,5.7,24.0,104.0,80.24,58.93
2016,9,21,10,30,0.0,73.0,5.7,24.0,73.0,56.31,39.7
2016,9,21,10,45,23.5,204.0,5.75,24.0,222.5,175.45,134.27
2016,9,21,11,0,47.0,335.0,5.8,24.0,372.0,299.83,230.71
2016,9,21,11,15,27.0,265.0,5.7,24.0,286.0,234.39,179.84
2016,9,21,11,30,7.0,195.0,5.6,24.0,200.0,157.83,119.85
2016,9,21,11,45,7.5,196.0,5.6,24.0,202.0,159.9,121.53
2016,9,21,12,0,8.0,197.0,5.6,24.0,204.0,161.98,123.16
2016,9,21,12,15,4.0,120.0,5.55,24.0,123.5,96.89,71.83
2016,9,21,12,30,0.0,43.0,5.5,24.0,43.0,33.17,20.99
2016,9,21,12,45,19.5,189.0,5.45,24.0,204.5,179.36,137.49
2016,9,21,13,0,39.0,335.0,5.4,24.0,366.0,338.82,260.75
2016,9,21,13,15,104.0,355.0,5.35,24.0,435.5,426.92,329.55
2016,9,21,13,30,169.0,375.0,5.3,24.0,505.0,541.99,417.14
2016,9,21,13,45,84.5,239.5,5.25,24.0,304.5,322.08,250.32
2016,9,21,14,0,0.0,104.0,5.2,24.0,104.0,80.76,59.15
2016,9,21,14,15,71.0,210.0,5.05,24.0,257.5,262.84,205.94
2016,9,21,14,30,142.0,316.0,4.9,24.0,411.0,478.9,372.44
2016,9,21,14,45,155.5,297.0,4.8,24.0,395.5,476.18,370.99
2016,9,21,15,0,169.0,278.0,4.7,24.0,380.0,472.32,369.5
2016,9,21,15,15,84.5,201.0,4.5,24.0,252.0,276.75,218.24
2016,9,21,15,30,0.0,124.0,4.3,24.0,124.0,99.63,75.23
2016,9,21,15,45,39.0,154.5,4.15,24.0,172.5,184.47,145.46
2016,9,21,16,0,78.0,185.0,4.0,24.0,221.0,263.52,209.84
2016,9,21,16,15,75.0,162.5,3.8,23.5,193.5,237.19,189.67
2016,9,21,16,30,72.0,140.0,3.6,23.0,166.0,210.52,169.07
2016,9,21,16,45,64.0,118.0,3.4,23.0,138.0,179.98,144.35
2016,9,21,17,0,56.0,96.0,3.2,23.0,110.0,149.45,119.1
2016,9,21,17,15,41.5,74.0,3.0,22.5,83.5,113.76,89.07
2016,9,21,17,30,27.0,52.0,2.8,22.0,57.0,78.01,58.5
2016,9,21,17,45,13.5,32.5,2.6,22.0,35.0,46.66,30.38
2016,9,21,18,0,0.0,13.0,2.4,22.0,13.0,9.91,0.0
2016,9,21,18,15,0.0,6.5,2.35,21.5,6.5,5.11,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,1.97,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,3.78,0.0
2016,9,22,6,45,0.0,12.0,3.05,19.5,12.0,9.1,1.96
2016,9,22,7,0,0.0,19.0,3.2,20.0,19.0,14.44,6.83
2016,9,22,7,15,0.0,27.0,3.35,20.0,27.0,20.56,12.34
2016,9,22,7,30,0.0,35.0,3.5,20.0,35.0,26.7,17.82
2016,9,22,7,45,0.0,43.5,3.65,20.5,43.5,33.23,23.51
2016,9,22,8,0,0.0,52.0,3.8,21.0,52.0,39.79,29.12
2016,9,22,8,15,0.0,60.0,3.8,21.5,60.0,45.97,34.31
2016,9,22,8,30,0.0,68.0,3.8,22.0,68.0,52.17,39.45
2016,9,22,8,45,0.0,76.0,3.8,22.5,76.0,58.39,42.42
2016,9,22,9,0,0.0,84.0,3.8,23.0,84.0,64.62,47.26
2016,9,22,9,15,0.0,104.5,3.75,23.5,104.5,80.07,59.49
2016,9,22,9,30,0.0,125.0,3.7,24.0,125.0,95.48,71.53
2016,9,22,9,45,2.0,153.5,3.65,24.5,155.0,117.66,88.77
2016,9,22,10,0,4.0,182.0,3.6,25.0,185.0,140.44,106.29
2016,9,22,10,15,4.0,181.0,3.55,25.5,184.0,140.69,106.08
2016,9,22,10,30,4.0,180.0,3.5,26.0,183.0,140.82,105.81
2016,9,22,10,45,5.0,184.5,3.45,26.5,189.0,145.69,109.27
2016,9,22,11,0,6.0,189.0,3.4,27.0,195.0,150.68,112.81
2016,9,22,11,15,4.0,171.0,3.4,27.0,175.0,135.93,101.29
2016,9,22,11,30,2.0,153.0,3.4,27.0,155.0,120.75,89.43
2016,9,22,11,45,1.0,143.0,3.4,27.5,144.0,112.36,82.69
2016,9,22,12,0,0.0,133.0,3.4,28.0,133.0,103.79,75.83
2016,9,22,12,15,0.0,133.0,3.35,28.0,133.0,103.93,75.95
2016,9,22,12,30,0.0,133.0,3.3,28.0,133.0,104.07,76.06
2016,9,22,12,45,2.0,150.5,3.3,28.0,152.0,120.33,88.78
2016,9,22,13,0,4.0,168.0,3.3,28.0,171.0,137.04,101.81
2016,9,22,13,15,4.0,171.5,3.25,28.0,174.5,140.43,104.48
2016,9,22,13,30,4.0,175.0,3.2,28.0,178.0,143.89,107.25
2016,9,22,13,45,3.0,171.0,3.2,28.0,173.5,139.96,104.31
2016,9,22,14,0,2.0,167.0,3.2,28.0,169.0,136.0,101.36
2016,9,22,14,15,3.0,173.5,3.2,28.0,176.0,143.36,107.3
2016,9,22,14,30,4.0,180.0,3.2,28.0,183.0,151.1,113.56
2016,9,22,14,45,36.5,221.0,3.2,28.0,243.5,244.98,187.53
2016,9,22,15,0,69.0,262.0,3.2,28.0,304.0,329.03,252.64
2016,9,22,15,15,44.5,227.5,3.15,27.5,254.0,268.37,206.61
2016,9,22,15,30,20.0,193.0,3.1,27.0,204.0,187.78,144.47
2016,9,22,15,45,325.5,147.5,3.1,27.0,292.5,521.78,409.98
2016,9,22,16,0,631.0,102.0,3.1,27.0,381.0,760.5,586.19
2016,9,22,16,15,593.5,95.5,2.95,26.5,332.0,701.78,544.54
2016,9,22,16,30,556.0,89.0,2.8,26.0,283.0,642.51,503.44
2016,9,22,16,45,487.5,83.0,2.7,25.5,232.5,557.19,441.51
2016,9,22,17,0,419.0,77.0,2.6,25.0,182.0,470.03,375.59
2016,9,22,17,15,341.5,64.0,2.4,24.5,136.0,378.81,302.51
2016,9,22,17,30,264.0,51.0,2.2,24.0,90.0,294.0,231.36
2016,9,22,17,45,157.5,33.5,2.0,23.5,54.0,190.56,137.39
2016,9,22,18,0,51.0,16.0,1.8,23.0,18.0,44.43,0.0
2016,9,22,18,15,25.5,8.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,100.5,10.0,1.75,18.5,16.0,7.87,0.0
2016,9,23,6,30,201.0,20.0,1.9,19.0,32.0,16.38,0.31
2016,9,23,6,45,321.0,31.0,2.05,19.5,73.0,25.41,15.52
2016,9,23,7,0,441.0,42.0,2.2,20.0,114.0,34.52,24.12
2016,9,23,7,15,512.5,49.0,2.15,20.5,163.0,40.16,29.36
2016,9,23,7,30,584.0,56.0,2.1,21.0,212.0,45.88,34.45
2016,9,23,7,45,292.0,57.0,2.1,22.0,135.0,42.41,31.33
2016,9,23,8,0,0.0,58.0,2.1,23.0,58.0,44.42,32.87
2016,9,23,8,15,0.0,87.0,2.1,23.5,87.0,66.11,51.27
2016,9,23,8,30,0.0,116.0,2.1,24.0,116.0,86.49,68.24
2016,9,23,8,45,0.0,137.0,2.1,24.5,137.0,101.69,76.96
2016,9,23,9,0,0.0,158.0,2.1,25.0,158.0,117.35,89.01
2016,9,23,9,15,15.5,199.0,2.1,25.5,208.5,150.19,113.76
2016,9,23,9,30,31.0,240.0,2.1,26.0,259.0,184.29,139.24
2016,9,23,9,45,47.5,268.5,2.1,26.5,300.0,215.44,162.35
2016,9,23,10,0,64.0,297.0,2.1,27.0,341.0,249.61,187.72
2016,9,23,10,15,37.0,259.0,2.1,27.0,284.5,217.23,163.52
2016,9,23,10,30,10.0,221.0,2.1,27.0,228.0,175.44,131.71
2016,9,23,10,45,101.5,297.0,2.1,27.5,374.5,302.05,227.62
2016,9,23,11,0,193.0,373.0,2.1,28.0,521.0,431.87,322.5
2016,9,23,11,15,231.5,375.5,2.1,28.5,556.0,476.82,354.37
2016,9,23,11,30,270.0,378.0,2.1,29.0,591.0,537.15,396.92
2016,9,23,11,45,579.5,238.0,2.1,29.5,701.5,689.32,507.58
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,825.42,601.2
2016,9,23,12,15,889.0,98.0,2.1,30.0,811.5,862.27,624.09
2016,9,23,12,30,889.0,98.0,2.1,30.0,811.0,895.95,645.7
2016,9,23,12,45,594.0,233.5,2.1,30.0,707.5,810.97,588.14
2016,9,23,13,0,299.0,369.0,2.1,30.0,604.0,662.5,482.64
2016,9,23,13,15,314.0,356.0,2.05,30.0,598.5,677.58,494.81
2016,9,23,13,30,329.0,343.0,2.0,30.0,593.0,691.29,504.87
2016,9,23,13,45,600.5,216.5,2.0,30.5,653.5,872.43,631.75
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,997.91,710.4
2016,9,23,14,15,863.0,88.0,1.95,31.0,683.0,994.43,707.48
2016,9,23,14,30,854.0,86.0,1.9,31.0,652.0,987.02,703.62
2016,9,23,14,45,843.5,83.5,1.9,31.0,615.0,973.68,696.82
2016,9,23,15,0,833.0,81.0,1.9,31.0,578.0,956.68,687.86
2016,9,23,15,15,816.5,78.5,1.9,30.5,535.5,930.18,674.25
2016,9,23,15,30,800.0,76.0,1.9,30.0,493.0,912.35,666.27
2016,9,23,15,45,779.0,72.0,1.9,30.0,446.0,873.08,642.69
2016,9,23,16,0,758.0,68.0,1.9,30.0,399.0,831.33,617.23
2016,9,23,16,15,725.5,64.5,1.7,29.5,349.0,777.56,582.38
2016,9,23,16,30,693.0,61.0,1.5,29.0,299.0,722.63,545.79
2016,9,23,16,45,648.0,55.5,1.35,28.5,248.5,653.76,498.39
2016,9,23,17,0,603.0,50.0,1.2,28.0,198.0,585.55,449.23
2016,9,23,17,15,526.5,42.5,1.1,27.0,149.0,498.65,384.65
2016,9,23,17,30,450.0,35.0,1.0,26.0,100.0,411.19,315.25
2016,9,23,17,45,319.0,24.5,0.95,25.0,60.5,289.97,202.02
2016,9,23,18,0,188.0,14.0,0.9,24.0,21.0,128.36,0.0
2016,9,23,18,15,94.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,117.5,9.5,1.35,17.5,16.0,7.47,0.0
2016,9,24,6,30,235.0,19.0,1.6,18.0,32.0,15.64,0.0
2016,9,24,6,45,356.0,29.5,1.85,19.0,74.5,24.36,14.6
2016,9,24,7,0,477.0,40.0,2.1,20.0,117.0,33.18,22.95
2016,9,24,7,15,548.0,47.0,1.95,20.5,167.0,38.96,28.3
2016,9,24,7,30,619.0,54.0,1.8,21.0,217.0,44.79,33.5
2016,9,24,7,45,665.0,59.0,1.65,22.0,268.5,52.89,40.41
2016,9,24,8,0,711.0,64.0,1.5,23.0,320.0,57.24,43.91
2016,9,24,8,15,742.0,68.0,1.45,24.0,370.0,60.58,46.45
2016,9,24,8,30,773.0,72.0,1.4,25.0,420.0,63.88,48.88
2016,9,24,8,45,796.0,74.5,1.35,26.5,467.0,108.19,58.55
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,169.21,94.36
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,235.8,144.92
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,298.43,196.09
2016,9,24,9,45,865.5,82.5,1.0,30.0,636.0,360.01,246.49
2016,9,24,10,0,880.0,83.0,0.9,31.0,673.0,422.11,295.86
2016,9,24,10,15,888.5,84.0,0.8,31.0,703.0,482.15,343.11
2016,9,24,10,30,897.0,85.0,0.7,31.0,733.0,541.49,387.84
2016,9,24,10,45,901.5,86.5,0.6,31.5,755.5,598.02,427.81
2016,9,24,11,0,906.0,88.0,0.5,32.0,778.0,652.92,464.68
2016,9,24,11,15,909.5,89.0,0.5,32.0,793.5,704.82,500.21
2016,9,24,11,30,913.0,90.0,0.5,32.0,809.0,754.51,533.28
2016,9,24,11,45,913.5,90.5,0.5,32.5,815.5,799.0,559.43
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,840.6,583.29
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,877.77,605.39
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,911.63,625.41
2016,9,24,12,45,900.0,96.5,0.55,33.5,808.5,936.36,639.67
2016,9,24,13,0,887.0,102.0,0.6,34.0,797.0,956.99,651.64
2016,9,24,13,15,882.5,101.0,0.6,34.0,779.5,974.86,662.42
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,988.85,671.07
2016,9,24,13,45,869.0,99.5,0.6,34.0,737.0,995.01,675.3
2016,9,24,14,0,860.0,99.0,0.6,34.0,712.0,997.19,677.48
2016,9,24,14,15,849.5,97.5,0.55,34.0,680.0,992.79,674.92
2016,9,24,14,30,839.0,96.0,0.5,34.0,648.0,984.55,670.35
2016,9,24,14,45,823.0,94.5,0.45,34.0,609.5,980.16,668.26
2016,9,24,15,0,807.0,93.0,0.4,34.0,571.0,958.85,656.25
2016,9,24,15,15,788.0,90.0,0.3,33.5,527.5,929.25,639.88
2016,9,24,15,30,769.0,87.0,0.2,33.0,484.0,896.54,621.79
2016,9,24,15,45,737.0,85.5,0.15,33.0,435.5,850.25,594.98
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,808.17,570.58
2016,9,24,16,15,668.5,79.0,0.15,32.5,337.5,750.35,537.8
2016,9,24,16,30,632.0,74.0,0.2,32.0,288.0,691.87,503.31
2016,9,24,16,45,570.0,68.5,0.3,31.5,236.5,610.82,452.22
2016,9,24,17,0,508.0,63.0,0.4,31.0,185.0,531.74,399.29
2016,9,24,17,15,427.0,52.5,0.5,30.0,137.5,435.02,330.34
2016,9,24,17,30,346.0,42.0,0.6,29.0,90.0,343.77,259.52
2016,9,24,17,45,218.5,27.5,0.7,28.0,53.0,220.69,145.32
2016,9,24,18,0,91.0,13.0,0.8,27.0,16.0,67.01,0.0
2016,9,24,18,15,45.5,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.0,1.7,18.5,12.5,7.87,0.0
2016,9,25,6,30,102.0,20.0,1.9,19.0,25.0,15.14,0.0
2016,9,25,6,45,199.0,37.5,2.15,19.5,63.5,28.23,17.63
2016,9,25,7,0,296.0,55.0,2.4,20.0,102.0,41.23,29.8
2016,9,25,7,15,369.5,67.5,2.4,20.5,148.5,50.51,38.28
2016,9,25,7,30,443.0,80.0,2.4,21.0,195.0,59.73,46.44
2016,9,25,7,45,221.5,67.0,2.4,21.5,124.5,48.17,36.39
2016,9,25,8,0,0.0,54.0,2.4,22.0,54.0,41.33,30.34
2016,9,25,8,15,0.0,63.5,2.2,22.5,63.5,48.67,36.53
2016,9,25,8,30,0.0,73.0,2.0,23.0,73.0,56.04,42.63
2016,9,25,8,45,0.0,73.5,1.85,24.0,73.5,56.44,40.6
2016,9,25,9,0,0.0,74.0,1.7,25.0,74.0,56.86,40.62
2016,9,25,9,15,0.0,117.0,1.5,25.5,117.0,89.22,66.29
2016,9,25,9,30,0.0,160.0,1.3,26.0,160.0,121.1,91.04
2016,9,25,9,45,0.0,140.5,1.15,26.5,140.5,107.41,79.82
2016,9,25,10,0,0.0,121.0,1.0,27.0,121.0,93.06,68.26
2016,9,25,10,15,0.0,115.0,0.8,27.0,115.0,88.67,64.69
2016,9,25,10,30,0.0,109.0,0.6,27.0,109.0,84.17,61.04
2016,9,25,10,45,2.0,144.5,0.45,27.5,146.0,112.99,83.15
2016,9,25,11,0,4.0,180.0,0.3,28.0,183.0,142.53,105.26
2016,9,25,11,15,8.0,213.5,0.25,28.0,220.0,172.7,127.78
2016,9,25,11,30,12.0,247.0,0.2,28.0,257.0,204.01,150.84
2016,9,25,11,45,9.0,220.0,0.15,28.5,228.0,181.0,133.13
2016,9,25,12,0,6.0,193.0,0.1,29.0,199.0,157.4,115.26
2016,9,25,12,15,12.5,237.5,0.15,29.0,248.0,200.95,147.98
2016,9,25,12,30,19.0,282.0,0.2,29.0,297.0,246.59,181.44
2016,9,25,12,45,30.5,306.5,0.25,29.5,330.5,300.81,220.37
2016,9,25,13,0,42.0,331.0,0.3,30.0,364.0,340.43,248.3
2016,9,25,13,15,102.5,348.0,0.3,30.0,425.5,421.81,307.01
2016,9,25,13,30,163.0,365.0,0.3,30.0,487.0,530.0,381.7
2016,9,25,13,45,106.0,334.5,0.3,30.0,412.5,424.06,307.84
2016,9,25,14,0,49.0,304.0,0.3,30.0,338.0,338.76,247.79
2016,9,25,14,15,57.0,295.5,0.25,30.0,334.0,342.56,251.72
2016,9,25,14,30,65.0,287.0,0.2,30.0,330.0,346.36,255.01
2016,9,25,14,45,33.5,228.0,0.2,30.0,250.0,251.5,186.35
2016,9,25,15,0,2.0,169.0,0.2,30.0,170.0,142.0,104.58
2016,9,25,15,15,304.0,154.5,0.3,29.5,310.0,516.87,388.99
2016,9,25,15,30,606.0,140.0,0.4,29.0,450.0,806.23,584.97
2016,9,25,15,45,571.5,134.5,0.55,29.0,403.5,755.21,551.91
2016,9,25,16,0,537.0,129.0,0.7,29.0,357.0,695.28,516.41
2016,9,25,16,15,495.5,119.0,0.8,28.5,309.0,632.34,477.51
2016,9,25,16,30,454.0,109.0,0.9,28.0,261.0,569.87,436.92
2016,9,25,16,45,401.5,96.0,1.05,27.5,213.0,495.31,385.08
2016,9,25,17,0,349.0,83.0,1.2,27.0,165.0,423.32,331.81
2016,9,25,17,15,274.0,66.5,1.15,26.0,120.5,332.77,260.87
2016,9,25,17,30,199.0,50.0,1.1,25.0,76.0,248.6,191.31
2016,9,25,17,45,115.0,30.0,1.1,24.5,43.0,139.93,86.99
2016,9,25,18,0,31.0,10.0,1.1,24.0,10.0,27.21,0.0
2016,9,25,18,15,15.5,5.0,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,6.69,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,13.07,0.0
2016,9,26,6,45,99.5,40.5,2.3,18.5,54.0,29.73,18.81
2016,9,26,7,0,164.0,64.0,2.4,19.0,89.0,46.18,34.14
2016,9,26,7,15,229.0,83.5,2.45,19.0,133.5,59.91,46.66
2016,9,26,7,30,294.0,103.0,2.5,19.0,178.0,73.47,58.78
2016,9,26,7,45,339.0,119.0,2.6,19.5,224.5,84.49,68.31
2016,9,26,8,0,384.0,135.0,2.7,20.0,271.0,94.01,76.3
2016,9,26,8,15,192.0,77.0,2.75,20.5,145.0,56.37,43.48
2016,9,26,8,30,0.0,19.0,2.8,21.0,19.0,14.49,6.97
2016,9,26,8,45,0.0,21.5,2.85,21.5,21.5,16.41,7.99
2016,9,26,9,0,0.0,24.0,2.9,22.0,24.0,18.34,9.51
2016,9,26,9,15,0.0,42.0,2.95,22.5,42.0,32.18,20.8
2016,9,26,9,30,0.0,60.0,3.0,23.0,60.0,46.09,32.01
2016,9,26,9,45,0.0,89.5,3.05,23.5,89.5,68.98,50.32
2016,9,26,10,0,0.0,119.0,3.1,24.0,119.0,91.55,68.13
2016,9,26,10,15,1.5,145.0,3.1,24.0,146.0,112.31,84.45
2016,9,26,10,30,3.0,171.0,3.1,24.0,173.0,133.58,101.08
2016,9,26,10,45,11.0,220.0,3.1,24.5,228.0,177.14,134.8
2016,9,26,11,0,19.0,269.0,3.1,25.0,283.0,222.72,169.59
2016,9,26,11,15,42.0,312.5,3.1,25.5,345.0,286.81,218.18
2016,9,26,11,30,65.0,356.0,3.1,26.0,407.0,347.48,263.38
2016,9,26,11,45,88.0,370.5,3.1,26.5,440.0,385.88,291.64
2016,9,26,12,0,111.0,385.0,3.1,27.0,473.0,426.68,321.46
2016,9,26,12,15,80.5,366.5,3.1,27.0,430.5,392.19,295.54
2016,9,26,12,30,50.0,348.0,3.1,27.0,388.0,354.45,267.17
2016,9,26,12,45,66.0,356.0,3.1,27.0,408.0,382.99,289.05
2016,9,26,13,0,82.0,364.0,3.1,27.0,428.0,412.79,311.56
2016,9,26,13,15,158.0,360.0,3.1,27.0,479.5,511.75,386.01
2016,9,26,13,30,234.0,356.0,3.1,27.0,531.0,591.61,445.41
2016,9,26,13,45,275.0,335.0,3.1,27.0,533.5,643.31,483.26
2016,9,26,14,0,316.0,314.0,3.1,27.0,536.0,670.58,504.35
2016,9,26,14,15,199.0,303.0,3.1,27.0,440.5,521.47,396.21
2016,9,26,14,30,82.0,292.0,3.1,27.0,345.0,370.56,283.15
2016,9,26,14,45,43.5,236.5,3.1,27.0,265.0,272.0,208.81
2016,9,26,15,0,5.0,181.0,3.1,27.0,185.0,156.91,119.13
2016,9,26,15,15,2.5,143.5,3.05,26.5,145.5,119.99,90.68
2016,9,26,15,30,0.0,106.0,3.0,26.0,106.0,83.82,62.18
2016,9,26,15,45,44.5,140.5,2.95,26.0,159.5,176.37,138.29
2016,9,26,16,0,89.0,175.0,2.9,26.0,213.0,266.5,210.89
2016,9,26,16,15,77.0,154.0,2.65,25.5,183.5,233.52,185.18
2016,9,26,16,30,65.0,133.0,2.4,25.0,154.0,200.89,159.56
2016,9,26,16,45,52.0,110.0,2.15,24.5,125.0,164.78,130.52
2016,9,26,17,0,39.0,87.0,1.9,24.0,96.0,128.87,100.95
2016,9,26,17,15,21.5,64.5,1.8,23.5,69.5,90.27,68.48
2016,9,26,17,30,4.0,42.0,1.7,23.0,43.0,43.6,29.24
2016,9,26,17,45,2.0,23.0,1.6,22.5,23.5,21.77,7.56
2016,9,26,18,0,0.0,4.0,1.5,22.0,4.0,3.15,0.0
2016,9,26,18,15,0.0,2.0,1.6,22.0,2.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.5,1.55,20.0,0.5,0.39,0.0
2016,9,27,6,30,0.0,1.0,1.5,20.0,1.0,0.75,0.0
2016,9,27,6,45,0.0,5.5,1.45,20.0,5.5,4.16,0.0
2016,9,27,7,0,0.0,10.0,1.4,20.0,10.0,7.58,0.87
2016,9,27,7,15,0.0,15.5,1.35,20.0,15.5,11.77,4.65
2016,9,27,7,30,0.0,21.0,1.3,20.0,21.0,15.97,8.41
2016,9,27,7,45,0.0,27.0,1.3,20.0,27.0,20.56,12.48
2016,9,27,8,0,0.0,33.0,1.3,20.0,33.0,25.17,16.51
2016,9,27,8,15,78.0,110.5,1.25,20.0,145.0,79.17,63.38
2016,9,27,8,30,156.0,188.0,1.2,20.0,257.0,125.12,102.28
2016,9,27,8,45,89.0,191.5,1.15,20.5,231.5,139.43,105.75
2016,9,27,9,0,22.0,195.0,1.1,21.0,206.0,145.29,111.72
2016,9,27,9,15,40.5,225.5,1.1,21.0,249.0,171.48,131.4
2016,9,27,9,30,59.0,256.0,1.1,21.0,292.0,203.9,156.07
2016,9,27,9,45,30.0,209.0,1.15,21.5,227.5,168.7,129.12
2016,9,27,10,0,1.0,162.0,1.2,22.0,163.0,124.48,94.61
2016,9,27,10,15,0.5,139.0,1.2,22.0,139.5,107.29,80.92
2016,9,27,10,30,0.0,116.0,1.2,22.0,116.0,89.58,66.73
2016,9,27,10,45,9.0,191.0,1.2,22.5,198.0,153.38,116.92
2016,9,27,11,0,18.0,266.0,1.2,23.0,280.0,219.89,167.81
2016,9,27,11,15,29.5,297.5,1.2,23.5,320.5,266.0,202.26
2016,9,27,11,30,41.0,329.0,1.2,24.0,361.0,306.79,232.26
2016,9,27,11,45,26.5,287.5,1.25,24.5,308.5,264.03,199.6
2016,9,27,12,0,12.0,246.0,1.3,25.0,256.0,206.61,155.84
2016,9,27,12,15,12.0,245.5,1.3,25.0,255.5,207.65,156.87
2016,9,27,12,30,12.0,245.0,1.3,25.0,255.0,208.66,157.69
2016,9,27,12,45,318.5,243.0,1.3,25.5,488.5,565.31,426.7
2016,9,27,13,0,625.0,241.0,1.3,26.0,722.0,874.37,636.32
2016,9,27,13,15,400.0,300.5,1.3,26.0,605.5,729.14,533.18
2016,9,27,13,30,175.0,360.0,1.3,26.0,489.0,538.72,399.36
2016,9,27,13,45,154.0,346.5,1.3,26.5,457.0,511.51,381.12
2016,9,27,14,0,133.0,333.0,1.3,27.0,425.0,482.73,360.37
2016,9,27,14,15,201.5,311.0,1.2,26.5,444.0,534.29,400.35
2016,9,27,14,30,270.0,289.0,1.1,26.0,463.0,609.86,455.46
2016,9,27,14,45,258.5,272.0,1.05,26.0,430.5,582.92,436.7
2016,9,27,15,0,247.0,255.0,1.0,26.0,398.0,554.53,417.77
2016,9,27,15,15,276.5,229.0,0.9,26.0,377.5,554.9,419.94
2016,9,27,15,30,306.0,203.0,0.8,26.0,357.0,552.53,419.9
2016,9,27,15,45,226.5,189.0,0.75,26.0,296.5,457.13,350.73
2016,9,27,16,0,147.0,175.0,0.7,26.0,236.0,343.02,266.34
2016,9,27,16,15,122.5,156.5,0.65,25.5,203.0,299.46,234.59
2016,9,27,16,30,98.0,138.0,0.6,25.0,170.0,257.15,202.37
2016,9,27,16,45,76.0,114.0,0.6,25.0,136.0,193.16,152.23
2016,9,27,17,0,54.0,90.0,0.6,25.0,102.0,147.88,115.48
2016,9,27,17,15,31.5,65.5,0.6,24.0,72.0,101.69,77.42
2016,9,27,17,30,9.0,41.0,0.6,23.0,42.0,47.0,31.87
2016,9,27,17,45,4.5,20.5,0.65,22.5,21.0,20.2,5.02
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,30.5,8.0,1.25,16.0,9.5,6.29,0.0
2016,9,28,6,30,61.0,16.0,1.3,16.0,19.0,12.21,0.0
2016,9,28,6,45,154.0,36.0,1.4,16.5,56.0,26.94,16.36
2016,9,28,7,0,247.0,56.0,1.5,17.0,93.0,41.59,30.39
2016,9,28,7,15,320.5,71.0,1.25,17.5,138.5,52.48,40.43
2016,9,28,7,30,394.0,86.0,1.0,18.0,184.0,63.23,50.06
2016,9,28,7,45,210.5,108.0,0.8,19.0,161.5,76.14,61.15
2016,9,28,8,0,27.0,130.0,0.6,20.0,139.0,90.89,73.49
2016,9,28,8,15,75.0,158.0,0.6,20.5,190.0,108.93,88.48
2016,9,28,8,30,123.0,186.0,0.6,21.0,241.0,123.37,100.14
2016,9,28,8,45,164.0,207.0,0.65,22.0,288.0,151.81,112.26
2016,9,28,9,0,205.0,228.0,0.7,23.0,335.0,187.72,136.09
2016,9,28,9,15,113.5,224.5,0.9,23.5,284.5,186.12,138.36
2016,9,28,9,30,22.0,221.0,1.1,24.0,234.0,170.83,129.83
2016,9,28,9,45,51.5,259.0,1.35,25.0,292.0,212.07,160.52
2016,9,28,10,0,81.0,297.0,1.6,26.0,350.0,258.95,195.27
2016,9,28,10,15,145.5,317.0,1.7,26.0,418.0,318.18,239.57
2016,9,28,10,30,210.0,337.0,1.8,26.0,486.0,382.14,287.43
2016,9,28,10,45,165.5,348.5,1.9,26.5,468.5,384.18,288.73
2016,9,28,11,0,121.0,360.0,2.0,27.0,451.0,381.24,286.08
2016,9,28,11,15,74.5,331.0,2.1,27.0,387.5,325.97,245.31
2016,9,28,11,30,28.0,302.0,2.2,27.0,324.0,274.06,206.18
2016,9,28,11,45,17.5,250.0,2.35,27.5,264.0,212.86,159.87
2016,9,28,12,0,7.0,198.0,2.5,28.0,204.0,162.59,121.26
2016,9,28,12,15,13.0,238.5,2.5,28.0,249.0,202.72,152.12
2016,9,28,12,30,19.0,279.0,2.5,28.0,294.0,244.77,183.99
2016,9,28,12,45,13.0,238.5,2.55,28.0,249.0,205.52,154.22
2016,9,28,13,0,7.0,198.0,2.6,28.0,204.0,165.83,123.99
2016,9,28,13,15,403.5,164.5,2.55,28.0,462.0,591.31,450.84
2016,9,28,13,30,800.0,131.0,2.5,28.0,720.0,964.12,704.26
2016,9,28,13,45,783.5,133.0,2.5,28.0,693.5,964.65,701.93
2016,9,28,14,0,767.0,135.0,2.5,28.0,667.0,961.16,700.71
2016,9,28,14,15,531.0,208.5,2.4,27.5,568.5,806.94,599.01
2016,9,28,14,30,295.0,282.0,2.3,27.0,470.0,628.35,472.55
2016,9,28,14,45,147.5,202.5,2.25,27.0,296.5,364.13,280.75
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,97.92,72.42
2016,9,28,15,15,0.0,65.5,2.05,26.5,65.5,50.28,35.03
2016,9,28,15,30,0.0,8.0,1.9,26.0,8.0,6.1,0.0
2016,9,28,15,45,132.0,85.5,1.8,26.0,139.5,234.05,187.48
2016,9,28,16,0,264.0,163.0,1.7,26.0,271.0,459.75,361.87
2016,9,28,16,15,233.0,146.5,1.55,25.5,233.0,408.0,322.03
2016,9,28,16,30,202.0,130.0,1.4,25.0,195.0,357.38,283.75
2016,9,28,16,45,163.0,109.5,1.25,25.0,156.0,278.05,221.64
2016,9,28,17,0,124.0,89.0,1.1,25.0,117.0,219.99,174.36
2016,9,28,17,15,86.5,66.0,1.05,24.5,82.5,160.95,125.48
2016,9,28,17,30,49.0,43.0,1.0,24.0,48.0,103.01,75.94
2016,9,28,17,45,24.5,21.5,1.0,23.5,24.0,49.15,14.47
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.0,1.35,19.0,10.5,6.29,0.0
2016,9,29,6,30,107.0,16.0,1.6,19.0,21.0,12.19,0.0
2016,9,29,6,45,214.0,32.5,1.85,19.5,58.5,24.68,14.07
2016,9,29,7,0,321.0,49.0,2.1,20.0,96.0,37.16,26.15
2016,9,29,7,15,398.0,60.5,2.25,20.5,143.0,45.92,34.22
2016,9,29,7,30,475.0,72.0,2.4,21.0,190.0,57.25,44.25
2016,9,29,7,45,255.5,102.5,2.55,21.5,167.5,73.31,58.14
2016,9,29,8,0,36.0,133.0,2.7,22.0,145.0,92.58,74.5
2016,9,29,8,15,41.5,153.0,2.8,22.0,169.5,105.52,85.36
2016,9,29,8,30,47.0,173.0,2.9,22.0,194.0,118.21,95.85
2016,9,29,8,45,146.0,197.5,3.05,22.5,271.5,145.62,108.27
2016,9,29,9,0,245.0,222.0,3.2,23.0,349.0,189.45,136.9
2016,9,29,9,15,489.0,172.0,3.2,23.5,452.0,230.82,159.66
2016,9,29,9,30,733.0,122.0,3.2,24.0,555.0,301.38,209.68
2016,9,29,9,45,739.0,128.5,3.2,24.5,588.5,360.02,259.94
2016,9,29,10,0,745.0,135.0,3.2,25.0,622.0,418.61,309.22
2016,9,29,10,15,399.5,221.0,3.2,25.0,483.5,374.01,282.86
2016,9,29,10,30,54.0,307.0,3.2,25.0,345.0,271.66,207.01
2016,9,29,10,45,30.5,256.5,3.2,25.5,278.0,223.99,170.43
2016,9,29,11,0,7.0,206.0,3.2,26.0,211.0,165.31,124.68
2016,9,29,11,15,3.5,120.0,3.2,26.0,122.5,95.48,70.21
2016,9,29,11,30,0.0,34.0,3.2,26.0,34.0,26.18,15.28
2016,9,29,11,45,40.0,200.5,3.2,26.0,231.5,198.56,151.57
2016,9,29,12,0,80.0,367.0,3.2,26.0,429.0,386.96,293.88
2016,9,29,12,15,94.0,371.5,3.25,26.0,444.5,411.11,311.6
2016,9,29,12,30,108.0,376.0,3.3,26.0,460.0,436.23,330.64
2016,9,29,12,45,108.0,371.0,3.35,26.5,454.0,439.54,332.7
2016,9,29,13,0,108.0,366.0,3.4,27.0,448.0,442.36,334.53
2016,9,29,13,15,194.0,353.0,3.35,27.0,496.5,542.5,410.06
2016,9,29,13,30,280.0,340.0,3.3,27.0,545.0,646.85,486.48
2016,9,29,13,45,492.0,253.0,3.3,27.0,597.5,799.72,599.22
2016,9,29,14,0,704.0,166.0,3.3,27.0,650.0,941.44,698.41
2016,9,29,14,15,367.0,207.5,3.15,26.5,459.5,639.03,486.03
2016,9,29,14,30,30.0,249.0,3.0,26.0,269.0,270.36,206.66
2016,9,29,14,45,130.0,250.5,2.95,26.0,326.0,403.21,312.52
2016,9,29,15,0,230.0,252.0,2.9,26.0,383.0,511.35,396.1
2016,9,29,15,15,146.0,228.0,2.8,25.5,309.0,400.86,312.53
2016,9,29,15,30,62.0,204.0,2.7,25.0,235.0,269.13,210.77
2016,9,29,15,45,34.5,171.5,2.65,25.0,189.0,206.63,161.86
2016,9,29,16,0,7.0,139.0,2.6,25.0,143.0,128.73,99.32
2016,9,29,16,15,226.5,121.0,2.4,24.5,192.5,367.75,296.48
2016,9,29,16,30,446.0,103.0,2.2,24.0,242.0,557.23,444.18
2016,9,29,16,45,376.0,91.5,2.0,24.0,194.0,470.07,375.22
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,387.05,308.58
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,277.74,220.13
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,192.63,146.0
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,93.7,16.59
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,8.0,1.55,19.0,8.0,0.0,0.0
2016,9,30,6,30,0.0,16.0,1.8,19.0,16.0,12.59,0.0
2016,9,30,6,45,123.0,34.0,2.05,19.5,52.0,25.34,14.35
2016,9,30,7,0,246.0,52.0,2.3,20.0,88.0,38.79,27.49
2016,9,30,7,15,321.0,67.0,2.35,20.5,133.5,49.75,37.49
2016,9,30,7,30,396.0,82.0,2.4,21.0,179.0,60.58,47.12
2016,9,30,7,45,198.0,97.0,2.45,21.5,145.5,69.16,54.55
2016,9,30,8,0,0.0,112.0,2.5,22.0,112.0,81.57,65.07
2016,9,30,8,15,0.0,96.5,2.6,22.5,96.5,72.36,56.9
2016,9,30,8,30,0.0,81.0,2.7,23.0,81.0,62.08,47.84
2016,9,30,8,45,0.0,55.5,2.85,23.5,55.5,42.52,29.35
2016,9,30,9,0,0.0,30.0,3.0,24.0,30.0,22.93,13.17
2016,9,30,9,15,156.5,139.5,3.05,24.0,231.5,137.82,99.57
2016,9,30,9,30,313.0,249.0,3.1,24.0,433.0,273.28,201.43
2016,9,30,9,45,550.0,183.5,3.15,24.5,531.5,336.39,246.39
