Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,10,0,787.0,118.0,3.2,25.0,630.0,425.4,314.19
2016,9,30,10,15,798.0,120.0,3.2,25.0,659.5,483.62,362.56
2016,9,30,10,30,809.0,122.0,3.2,25.0,689.0,541.65,409.52
2016,9,30,10,45,495.0,240.5,3.25,25.5,591.0,506.16,384.2
2016,9,30,11,0,181.0,359.0,3.3,26.0,493.0,420.27,318.49
2016,9,30,11,15,512.0,241.5,3.3,26.0,630.0,584.64,444.45
2016,9,30,11,30,843.0,124.0,3.3,26.0,767.0,753.4,569.61
2016,9,30,11,45,470.5,248.0,3.3,26.5,607.5,619.68,468.24
2016,9,30,12,0,98.0,372.0,3.3,27.0,448.0,407.3,306.77
2016,9,30,12,15,229.0,358.5,3.25,27.0,535.5,533.19,402.61
2016,9,30,12,30,360.0,345.0,3.2,27.0,623.0,670.12,502.19
2016,9,30,12,45,219.0,348.5,3.2,27.0,517.0,540.7,407.26
2016,9,30,13,0,78.0,352.0,3.2,27.0,411.0,400.12,302.11
2016,9,30,13,15,97.5,350.0,3.15,27.0,422.0,423.71,320.93
2016,9,30,13,30,117.0,348.0,3.1,27.0,433.0,447.96,339.61
2016,9,30,13,45,485.0,225.0,3.05,27.0,559.0,763.83,575.56
2016,9,30,14,0,853.0,102.0,3.0,27.0,685.0,999.18,735.01
2016,9,30,14,15,447.0,180.5,2.9,27.0,485.0,690.81,522.7
2016,9,30,14,30,41.0,259.0,2.8,27.0,285.0,293.88,223.77
2016,9,30,14,45,425.5,174.5,2.75,27.0,415.0,667.88,512.63
2016,9,30,15,0,810.0,90.0,2.7,27.0,545.0,961.71,714.97
2016,9,30,15,15,790.0,87.0,2.55,26.5,501.5,930.53,693.5
2016,9,30,15,30,770.0,84.0,2.4,26.0,458.0,896.29,672.82
2016,9,30,15,45,738.5,81.0,2.3,26.0,409.5,848.14,641.52
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,804.3,612.74
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,742.93,570.87
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,681.19,527.44
2016,9,30,16,45,557.5,62.0,1.45,24.5,209.5,593.19,463.03
2016,9,30,17,0,488.0,56.0,1.2,24.0,158.0,507.85,397.77
2016,9,30,17,15,394.0,45.0,1.1,23.5,112.0,401.56,314.04
2016,9,30,17,30,300.0,34.0,1.0,23.0,66.0,302.54,226.88
2016,9,30,17,45,150.0,17.0,0.9,22.5,33.0,150.05,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.0,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,174.0,14.0,0.8,15.0,20.0,11.02,0.0
2016,10,1,6,45,310.0,26.5,0.85,15.5,60.5,21.87,11.65
2016,10,1,7,0,446.0,39.0,0.9,16.0,101.0,32.35,22.41
2016,10,1,7,15,525.0,47.0,0.8,16.5,151.0,38.88,28.64
2016,10,1,7,30,604.0,55.0,0.7,17.0,201.0,45.48,34.67
2016,10,1,7,45,655.0,60.5,0.6,17.5,253.0,49.92,38.61
2016,10,1,8,0,706.0,66.0,0.5,18.0,305.0,58.84,46.31
2016,10,1,8,15,740.0,70.5,0.9,19.0,356.0,62.55,49.21
2016,10,1,8,30,774.0,75.0,1.3,20.0,407.0,66.22,52.03
2016,10,1,8,45,798.5,78.0,1.7,21.0,454.5,125.22,69.6
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,187.36,110.88
2016,10,1,9,15,840.0,83.5,2.2,22.0,544.5,250.23,161.98
2016,10,1,9,30,857.0,86.0,2.3,22.0,587.0,317.3,219.64
2016,10,1,9,45,869.5,88.5,2.4,22.5,623.5,380.3,274.26
2016,10,1,10,0,882.0,91.0,2.5,23.0,660.0,443.59,328.08
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.0,504.44,379.02
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,564.59,427.83
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,621.32,471.7
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,676.46,512.87
2016,10,1,11,15,914.5,97.0,2.45,24.0,780.0,728.4,551.21
2016,10,1,11,30,918.0,98.0,2.4,24.0,795.0,778.08,586.73
2016,10,1,11,45,919.5,98.0,2.4,24.5,801.5,822.77,615.47
2016,10,1,12,0,921.0,98.0,2.4,25.0,808.0,864.58,641.95
2016,10,1,12,15,920.5,98.0,2.35,25.0,806.0,901.62,665.85
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,935.3,687.41
2016,10,1,12,45,916.5,97.5,2.3,25.5,793.5,962.18,703.58
2016,10,1,13,0,913.0,97.0,2.3,26.0,783.0,985.28,717.33
2016,10,1,13,15,907.5,96.0,2.3,26.0,765.0,1002.01,728.49
2016,10,1,13,30,902.0,95.0,2.3,26.0,747.0,1014.73,737.28
2016,10,1,13,45,891.5,95.0,2.35,26.0,720.0,1019.56,741.76
2016,10,1,14,0,881.0,95.0,2.4,26.0,693.0,1020.33,743.89
2016,10,1,14,15,869.5,93.5,2.35,25.5,660.0,1014.33,742.25
2016,10,1,14,30,858.0,92.0,2.3,25.0,627.0,1004.43,738.3
2016,10,1,14,45,840.0,90.5,2.25,25.0,587.0,997.15,734.8
2016,10,1,15,0,822.0,89.0,2.2,25.0,547.0,973.07,720.4
2016,10,1,15,15,801.5,86.0,2.1,25.0,503.0,941.17,700.46
2016,10,1,15,30,781.0,83.0,2.0,25.0,459.0,906.19,678.43
2016,10,1,15,45,751.5,79.5,1.9,25.0,410.0,859.06,647.97
2016,10,1,16,0,722.0,76.0,1.8,25.0,361.0,809.83,615.58
2016,10,1,16,15,682.0,71.0,1.55,24.0,310.5,754.16,578.72
2016,10,1,16,30,642.0,66.0,1.3,23.0,260.0,691.95,535.74
2016,10,1,16,45,580.5,59.0,1.1,22.5,209.0,608.94,475.12
2016,10,1,17,0,519.0,52.0,0.9,22.0,158.0,528.23,413.3
2016,10,1,17,15,424.0,41.5,0.9,21.5,111.0,420.74,329.03
2016,10,1,17,30,329.0,31.0,0.9,21.0,64.0,320.91,238.75
2016,10,1,17,45,164.5,15.5,0.95,20.5,32.0,155.91,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,13.38,0.0
2016,10,2,6,45,164.5,30.0,1.75,13.5,52.5,22.66,12.05
2016,10,2,7,0,329.0,43.0,2.0,14.0,88.0,35.01,24.85
2016,10,2,7,15,390.0,56.5,1.9,14.5,132.5,45.45,34.62
2016,10,2,7,30,451.0,70.0,1.8,15.0,177.0,55.65,43.92
2016,10,2,7,45,505.0,76.5,1.75,16.0,223.5,60.13,47.83
2016,10,2,8,0,559.0,83.0,1.7,17.0,270.0,64.66,51.59
2016,10,2,8,15,650.0,81.0,1.65,18.0,332.0,63.77,50.49
2016,10,2,8,30,741.0,79.0,1.6,19.0,394.0,70.32,55.81
2016,10,2,8,45,764.0,83.0,1.55,20.0,440.0,127.99,72.87
2016,10,2,9,0,787.0,87.0,1.5,21.0,486.0,188.52,113.6
2016,10,2,9,15,804.5,89.5,1.4,21.5,528.0,249.27,162.59
2016,10,2,9,30,822.0,92.0,1.3,22.0,570.0,311.6,215.42
2016,10,2,9,45,840.5,92.0,1.25,22.5,607.0,373.5,267.95
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,436.91,320.33
2016,10,2,10,15,868.0,93.5,1.1,23.5,673.0,496.36,367.82
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,555.16,412.71
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.5,610.87,453.79
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,665.08,492.11
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.0,715.86,526.98
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,764.44,558.9
2016,10,2,11,45,897.5,99.0,0.65,25.0,781.5,808.09,585.69
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,848.93,610.32
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,884.64,631.39
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,917.03,650.23
2016,10,2,12,45,892.5,99.5,0.45,25.5,773.5,943.28,663.88
2016,10,2,13,0,888.0,100.0,0.4,26.0,763.0,965.82,675.25
2016,10,2,13,15,882.0,99.0,0.4,26.0,744.5,981.47,684.94
2016,10,2,13,30,876.0,98.0,0.4,26.0,726.0,993.21,692.51
2016,10,2,13,45,867.5,97.0,0.4,26.0,700.5,998.5,696.42
2016,10,2,14,0,859.0,96.0,0.4,26.0,675.0,999.85,698.23
2016,10,2,14,15,847.5,94.0,0.45,26.0,642.5,993.07,696.52
2016,10,2,14,30,836.0,92.0,0.5,26.0,610.0,995.63,700.76
2016,10,2,14,45,819.5,90.0,0.55,26.0,571.0,976.07,691.5
2016,10,2,15,0,803.0,88.0,0.6,26.0,532.0,952.94,680.34
2016,10,2,15,15,782.5,85.0,0.65,25.5,488.0,921.18,664.96
2016,10,2,15,30,762.0,82.0,0.7,25.0,444.0,886.43,647.4
2016,10,2,15,45,728.5,79.5,0.75,25.0,396.0,837.0,618.49
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,792.2,591.87
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,729.49,551.55
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,666.55,509.5
2016,10,2,16,45,548.5,59.0,0.7,23.5,198.0,581.98,450.22
2016,10,2,17,0,484.0,52.0,0.7,23.0,148.0,500.0,389.32
2016,10,2,17,15,386.5,41.5,0.7,22.5,103.5,392.04,304.75
2016,10,2,17,30,289.0,31.0,0.7,22.0,59.0,291.93,212.05
2016,10,2,17,45,144.5,15.5,0.75,21.5,29.5,109.0,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,11.02,0.0
2016,10,3,6,45,125.0,30.5,2.05,15.5,47.5,22.85,11.67
2016,10,3,7,0,250.0,47.0,2.2,16.0,81.0,35.29,24.8
2016,10,3,7,15,317.0,62.0,2.2,16.5,124.5,46.27,35.01
2016,10,3,7,30,384.0,77.0,2.2,17.0,168.0,57.1,44.81
2016,10,3,7,45,448.5,83.5,2.2,17.5,214.0,62.11,49.27
2016,10,3,8,0,513.0,90.0,2.2,18.0,260.0,69.29,55.44
2016,10,3,8,15,587.5,93.5,2.15,18.5,318.0,71.74,57.34
2016,10,3,8,30,662.0,97.0,2.1,19.0,376.0,77.7,62.21
2016,10,3,8,45,692.0,101.0,2.05,20.0,422.5,131.76,78.15
2016,10,3,9,0,722.0,105.0,2.0,21.0,469.0,189.63,117.46
2016,10,3,9,15,742.5,108.5,1.85,21.5,510.5,248.62,165.05
2016,10,3,9,30,763.0,112.0,1.7,22.0,552.0,312.91,219.07
2016,10,3,9,45,802.0,104.0,1.55,22.5,592.5,372.04,268.67
2016,10,3,10,0,841.0,96.0,1.4,23.0,633.0,434.41,319.76
2016,10,3,10,15,851.0,97.5,1.25,23.5,663.0,493.52,366.94
2016,10,3,10,30,861.0,99.0,1.1,24.0,693.0,551.91,411.39
2016,10,3,10,45,683.5,180.5,0.95,24.5,661.5,575.28,427.61
2016,10,3,11,0,506.0,262.0,0.8,25.0,630.0,569.3,421.32
2016,10,3,11,15,693.0,183.5,0.7,25.0,698.0,668.11,491.92
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,759.86,555.16
2016,10,3,11,45,877.0,108.0,0.5,25.0,772.0,802.21,579.63
2016,10,3,12,0,874.0,111.0,0.4,25.0,778.0,841.55,602.24
2016,10,3,12,15,874.0,111.0,0.35,25.0,776.0,877.35,623.23
2016,10,3,12,30,874.0,111.0,0.3,25.0,774.0,909.99,642.1
2016,10,3,12,45,865.5,113.5,0.25,25.5,763.0,934.05,654.37
2016,10,3,13,0,857.0,116.0,0.2,26.0,752.0,967.25,672.26
2016,10,3,13,15,585.5,219.0,0.2,26.0,649.0,841.05,593.74
2016,10,3,13,30,314.0,322.0,0.2,26.0,546.0,665.43,477.32
2016,10,3,13,45,388.0,287.0,0.25,26.0,553.5,711.56,513.55
2016,10,3,14,0,462.0,252.0,0.3,26.0,561.0,780.92,561.12
2016,10,3,14,15,505.0,222.5,0.35,26.0,545.5,799.76,575.61
2016,10,3,14,30,548.0,193.0,0.4,26.0,530.0,814.89,588.66
2016,10,3,14,45,281.0,193.0,0.5,26.0,365.5,516.73,386.98
2016,10,3,15,0,14.0,193.0,0.6,26.0,201.0,180.89,136.62
2016,10,3,15,15,24.0,188.0,0.65,25.5,200.0,189.1,145.62
2016,10,3,15,30,34.0,183.0,0.7,25.0,199.0,218.61,169.64
2016,10,3,15,45,28.5,164.0,0.75,25.0,176.5,194.97,151.54
2016,10,3,16,0,23.0,145.0,0.8,25.0,154.0,153.59,119.4
2016,10,3,16,15,271.0,114.5,0.8,24.5,195.0,402.63,320.86
2016,10,3,16,30,519.0,84.0,0.8,24.0,236.0,605.07,470.84
2016,10,3,16,45,454.5,73.5,0.8,23.5,187.5,514.09,402.31
2016,10,3,17,0,390.0,63.0,0.8,23.0,139.0,433.88,341.26
2016,10,3,17,15,292.5,48.5,0.8,22.0,95.5,327.34,255.92
2016,10,3,17,30,195.0,34.0,0.8,21.0,52.0,230.57,163.79
2016,10,3,17,45,97.5,17.0,0.85,20.5,26.0,78.67,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.0,6.0,1.95,14.5,7.0,0.0,0.0
2016,10,4,6,30,70.0,12.0,2.1,15.0,14.0,9.44,0.0
2016,10,4,6,45,193.5,28.0,2.3,15.5,50.0,21.3,10.05
2016,10,4,7,0,317.0,44.0,2.5,16.0,86.0,33.54,23.23
2016,10,4,7,15,400.5,55.5,2.55,16.5,133.0,44.86,33.73
2016,10,4,7,30,484.0,67.0,2.6,17.0,180.0,53.74,41.85
2016,10,4,7,45,544.0,74.0,2.7,18.0,230.0,58.83,46.29
2016,10,4,8,0,604.0,81.0,2.8,19.0,280.0,63.95,50.56
2016,10,4,8,15,642.5,87.0,2.9,19.5,329.0,68.02,53.9
2016,10,4,8,30,681.0,93.0,3.0,20.0,378.0,77.1,61.48
2016,10,4,8,45,711.0,96.5,3.1,20.5,424.5,132.03,77.26
2016,10,4,9,0,741.0,100.0,3.2,21.0,471.0,190.73,117.84
2016,10,4,9,15,761.0,103.5,3.15,21.5,513.0,254.54,169.88
2016,10,4,9,30,781.0,107.0,3.1,22.0,555.0,315.85,222.41
2016,10,4,9,45,804.0,106.0,3.05,22.5,592.5,376.23,274.36
2016,10,4,10,0,827.0,105.0,3.0,23.0,630.0,438.22,326.61
2016,10,4,10,15,837.0,107.0,2.95,23.0,659.5,498.0,376.53
2016,10,4,10,30,847.0,109.0,2.9,23.0,689.0,557.38,424.57
2016,10,4,10,45,853.0,111.0,2.9,23.5,711.0,613.73,468.15
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,668.7,509.27
2016,10,4,11,15,863.0,113.5,2.9,24.0,747.5,712.87,542.73
2016,10,4,11,30,867.0,114.0,2.9,24.0,762.0,760.13,577.47
2016,10,4,11,45,867.5,115.5,2.9,24.5,768.5,803.3,605.99
2016,10,4,12,0,868.0,117.0,2.9,25.0,775.0,843.73,632.05
2016,10,4,12,15,867.5,117.0,2.9,25.0,773.0,878.92,655.61
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,910.94,677.0
2016,10,4,12,45,861.5,117.5,2.95,25.0,760.5,947.91,702.09
2016,10,4,13,0,856.0,118.0,3.0,25.0,750.0,969.52,716.95
2016,10,4,13,15,550.5,225.5,3.0,25.0,628.0,806.5,605.62
2016,10,4,13,30,245.0,333.0,3.0,25.0,506.0,586.19,444.84
2016,10,4,13,45,304.5,307.0,3.05,25.0,514.5,650.71,494.72
2016,10,4,14,0,364.0,281.0,3.1,25.0,523.0,690.48,525.58
2016,10,4,14,15,582.0,195.0,3.1,24.5,560.0,848.47,643.74
2016,10,4,14,30,800.0,109.0,3.1,24.0,597.0,980.43,735.09
2016,10,4,14,45,782.5,106.5,3.15,24.0,558.0,959.23,721.71
2016,10,4,15,0,765.0,104.0,3.2,24.0,519.0,934.51,707.31
2016,10,4,15,15,742.5,100.0,3.15,23.5,475.5,907.08,691.64
2016,10,4,15,30,720.0,96.0,3.1,23.0,432.0,869.88,668.99
2016,10,4,15,45,689.5,91.0,3.1,23.0,384.5,821.19,636.9
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,770.78,602.84
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.5,705.22,556.77
2016,10,4,16,30,572.0,73.0,2.7,22.0,238.0,639.53,508.93
2016,10,4,16,45,510.5,64.0,2.5,21.5,189.0,556.02,445.33
2016,10,4,17,0,449.0,55.0,2.3,21.0,140.0,474.8,380.36
2016,10,4,17,15,348.0,42.5,2.1,20.0,95.5,363.17,288.46
2016,10,4,17,30,247.0,30.0,1.9,19.0,51.0,257.65,179.86
2016,10,4,17,45,123.5,15.0,1.7,18.5,25.5,94.47,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.5,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,65.0,12.0,2.9,14.0,14.0,9.44,0.0
2016,10,5,6,45,187.0,28.0,3.1,14.5,49.0,21.26,9.52
2016,10,5,7,0,309.0,44.0,3.3,15.0,84.0,33.48,23.2
2016,10,5,7,15,397.5,55.0,3.45,15.5,131.0,44.5,33.52
2016,10,5,7,30,486.0,66.0,3.6,16.0,178.0,53.04,41.37
2016,10,5,7,45,541.5,74.5,3.75,16.5,227.5,59.24,46.93
2016,10,5,8,0,597.0,83.0,3.9,17.0,277.0,65.4,52.26
2016,10,5,8,15,335.0,127.0,3.85,17.5,239.0,87.87,71.7
2016,10,5,8,30,73.0,171.0,3.8,18.0,201.0,117.98,97.4
2016,10,5,8,45,36.5,143.0,3.8,18.5,158.0,107.08,82.21
2016,10,5,9,0,0.0,115.0,3.8,19.0,115.0,87.22,66.85
2016,10,5,9,15,11.0,164.0,3.75,19.0,170.5,125.57,97.61
2016,10,5,9,30,22.0,213.0,3.7,19.0,226.0,166.0,129.75
2016,10,5,9,45,13.5,200.0,3.65,19.5,208.0,156.65,122.01
2016,10,5,10,0,5.0,187.0,3.6,20.0,190.0,145.38,112.71
2016,10,5,10,15,21.0,233.5,3.55,20.5,247.5,189.93,147.73
2016,10,5,10,30,37.0,280.0,3.5,21.0,305.0,244.01,189.75
2016,10,5,10,45,40.0,292.0,3.45,21.5,320.0,261.26,202.63
2016,10,5,11,0,43.0,304.0,3.4,22.0,335.0,279.11,215.95
2016,10,5,11,15,30.5,284.0,3.35,22.0,306.5,258.7,199.94
2016,10,5,11,30,18.0,264.0,3.3,22.0,278.0,224.42,173.13
2016,10,5,11,45,10.5,216.0,3.25,22.0,224.0,180.09,138.44
2016,10,5,12,0,3.0,168.0,3.2,22.0,170.0,135.02,102.79
2016,10,5,12,15,27.5,249.0,3.15,22.0,269.5,240.35,186.15
2016,10,5,12,30,52.0,330.0,3.1,22.0,369.0,344.95,266.66
2016,10,5,12,45,53.0,326.5,3.1,22.5,366.0,348.04,268.37
2016,10,5,13,0,54.0,323.0,3.1,23.0,363.0,351.01,270.37
2016,10,5,13,15,35.0,285.0,3.05,23.0,311.0,297.73,229.62
2016,10,5,13,30,16.0,247.0,3.0,23.0,259.0,222.77,171.7
2016,10,5,13,45,12.5,228.5,3.0,23.0,238.0,203.7,157.16
2016,10,5,14,0,9.0,210.0,3.0,23.0,217.0,184.37,142.2
2016,10,5,14,15,5.0,189.0,3.0,23.0,193.0,161.96,124.69
2016,10,5,14,30,1.0,168.0,3.0,23.0,169.0,139.44,106.95
2016,10,5,14,45,0.5,140.0,3.0,23.0,140.5,113.95,86.86
2016,10,5,15,0,0.0,112.0,3.0,23.0,112.0,88.72,66.77
2016,10,5,15,15,3.5,134.5,2.95,22.5,136.0,114.38,88.1
2016,10,5,15,30,7.0,157.0,2.9,22.0,160.0,143.58,112.3
2016,10,5,15,45,3.5,140.5,2.9,22.0,142.0,126.13,98.29
2016,10,5,16,0,0.0,124.0,2.9,22.0,124.0,108.84,84.32
2016,10,5,16,15,274.0,100.0,2.75,21.5,177.5,386.35,317.18
2016,10,5,16,30,548.0,76.0,2.6,21.0,231.0,621.83,499.39
2016,10,5,16,45,480.0,66.5,2.5,20.5,182.0,532.81,429.19
2016,10,5,17,0,412.0,57.0,2.4,20.0,133.0,446.42,359.8
2016,10,5,17,15,305.0,43.5,2.2,19.5,89.5,330.76,262.71
2016,10,5,17,30,198.0,30.0,2.0,19.0,46.0,222.4,146.96
2016,10,5,17,45,99.0,15.0,1.85,18.5,23.0,78.05,0.0
2016,10,5,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,48.0,5.5,2.25,12.5,6.5,0.0,0.0
2016,10,6,6,30,96.0,11.0,2.5,13.0,13.0,8.65,0.0
2016,10,6,6,45,248.5,24.0,2.8,13.5,50.0,19.72,7.85
2016,10,6,7,0,401.0,37.0,3.1,14.0,87.0,30.62,20.78
2016,10,6,7,15,488.0,45.5,3.25,14.5,135.5,37.54,27.5
2016,10,6,7,30,575.0,54.0,3.4,15.0,184.0,44.53,34.0
2016,10,6,7,45,633.0,59.0,3.6,15.5,235.5,48.63,37.72
2016,10,6,8,0,691.0,64.0,3.8,16.0,287.0,57.15,45.19
2016,10,6,8,15,726.0,68.0,3.85,16.5,336.5,60.51,47.98
2016,10,6,8,30,761.0,72.0,3.9,17.0,386.0,72.83,49.08
2016,10,6,8,45,787.5,75.0,3.95,18.0,433.0,131.39,74.01
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,193.18,117.81
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.5,255.62,170.06
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,322.03,228.04
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.5,383.98,282.68
2016,10,6,10,0,877.0,86.0,3.8,21.0,636.0,446.27,336.45
2016,10,6,10,15,886.0,87.5,3.75,21.0,665.5,506.53,387.8
2016,10,6,10,30,895.0,89.0,3.7,21.0,695.0,566.08,437.01
2016,10,6,10,45,902.0,89.5,3.65,21.5,717.0,622.59,481.52
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,677.63,523.43
2016,10,6,11,15,912.0,90.5,3.55,22.0,753.0,728.2,561.83
2016,10,6,11,30,915.0,91.0,3.5,22.0,767.0,776.43,596.87
2016,10,6,11,45,917.0,91.0,3.45,22.5,773.0,820.84,626.14
2016,10,6,12,0,919.0,91.0,3.4,23.0,779.0,862.41,653.06
2016,10,6,12,15,647.0,208.0,3.35,23.0,692.0,798.45,606.51
2016,10,6,12,30,375.0,325.0,3.3,23.0,605.0,670.51,510.69
2016,10,6,12,45,234.5,334.5,3.3,23.5,509.0,546.59,418.76
2016,10,6,13,0,94.0,344.0,3.3,24.0,413.0,412.3,316.03
2016,10,6,13,15,493.5,217.5,3.3,24.0,564.0,744.02,569.56
2016,10,6,13,30,893.0,91.0,3.3,24.0,715.0,1005.2,749.52
2016,10,6,13,45,885.5,89.5,3.3,24.0,689.0,1010.67,751.87
2016,10,6,14,0,878.0,88.0,3.3,24.0,663.0,1012.13,754.0
2016,10,6,14,15,511.0,182.0,3.3,24.0,512.5,762.05,583.28
2016,10,6,14,30,144.0,276.0,3.3,24.0,362.0,449.86,348.63
2016,10,6,14,45,154.0,257.0,3.3,24.0,343.5,442.63,345.96
2016,10,6,15,0,164.0,238.0,3.3,24.0,325.0,434.33,341.2
2016,10,6,15,15,135.5,216.5,3.25,23.5,284.5,383.04,302.92
2016,10,6,15,30,107.0,195.0,3.2,23.0,244.0,309.63,246.94
2016,10,6,15,45,102.5,174.0,3.2,23.0,216.5,283.38,227.22
2016,10,6,16,0,98.0,153.0,3.2,23.0,189.0,256.83,206.75
2016,10,6,16,15,363.0,106.0,3.0,22.5,211.0,499.94,405.09
2016,10,6,16,30,628.0,59.0,2.8,22.0,233.0,670.76,533.83
2016,10,6,16,45,556.5,52.5,2.65,21.5,183.0,580.61,463.65
2016,10,6,17,0,485.0,46.0,2.5,21.0,133.0,493.7,394.09
2016,10,6,17,15,373.0,35.5,2.4,20.5,89.0,375.22,295.35
2016,10,6,17,30,261.0,25.0,2.3,20.0,45.0,257.86,157.89
2016,10,6,17,45,130.5,12.5,2.2,19.5,22.5,97.13,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.36,0.0
2016,10,7,6,45,0.0,14.0,3.15,16.0,14.0,10.65,1.15
2016,10,7,7,0,0.0,25.0,3.2,16.0,25.0,19.07,10.66
2016,10,7,7,15,0.0,40.0,3.2,16.0,40.0,30.55,21.18
2016,10,7,7,30,0.0,55.0,3.2,16.0,55.0,41.63,31.28
2016,10,7,7,45,0.0,71.0,3.2,16.5,71.0,53.29,41.67
2016,10,7,8,0,0.0,87.0,3.2,17.0,87.0,64.85,51.79
2016,10,7,8,15,17.0,122.5,3.2,17.0,129.5,89.08,72.92
2016,10,7,8,30,34.0,158.0,3.2,17.0,172.0,109.99,86.41
2016,10,7,8,45,17.0,147.5,3.25,17.5,154.5,110.12,85.79
2016,10,7,9,0,0.0,137.0,3.3,18.0,137.0,102.83,80.03
2016,10,7,9,15,0.0,134.0,3.3,18.0,134.0,101.6,78.79
2016,10,7,9,30,0.0,131.0,3.3,18.0,131.0,100.0,77.27
2016,10,7,9,45,0.0,146.0,3.3,18.5,146.5,111.73,86.49
2016,10,7,10,0,0.0,161.0,3.3,19.0,162.0,123.66,95.78
2016,10,7,10,15,7.0,196.0,3.3,19.0,201.0,154.6,120.46
2016,10,7,10,30,14.0,231.0,3.3,19.0,240.0,187.12,146.25
2016,10,7,10,45,8.5,201.5,3.3,19.5,207.0,162.26,125.99
2016,10,7,11,0,3.0,172.0,3.3,20.0,174.0,136.22,104.85
2016,10,7,11,15,3.5,175.0,3.3,20.0,177.5,139.59,107.5
2016,10,7,11,30,4.0,178.0,3.3,20.0,181.0,143.02,110.19
2016,10,7,11,45,10.0,218.5,3.3,20.5,226.5,182.07,141.03
2016,10,7,12,0,16.0,259.0,3.3,21.0,272.0,223.04,172.95
2016,10,7,12,15,19.0,268.5,3.25,21.0,283.5,235.9,182.99
2016,10,7,12,30,22.0,278.0,3.2,21.0,295.0,249.27,193.5
2016,10,7,12,45,16.5,252.5,3.2,21.5,265.0,223.24,172.85
2016,10,7,13,0,11.0,227.0,3.2,22.0,235.0,196.65,151.77
2016,10,7,13,15,6.5,197.0,3.15,22.0,202.0,166.57,128.18
2016,10,7,13,30,2.0,167.0,3.1,22.0,169.0,136.33,104.26
2016,10,7,13,45,8.0,196.0,3.05,22.0,202.0,169.32,130.86
2016,10,7,14,0,14.0,225.0,3.0,22.0,235.0,204.51,158.98
2016,10,7,14,15,7.5,196.0,2.9,22.0,201.5,171.75,133.08
2016,10,7,14,30,1.0,167.0,2.8,22.0,168.0,138.93,107.01
2016,10,7,14,45,10.0,180.0,2.75,22.0,185.5,162.59,126.66
2016,10,7,15,0,19.0,193.0,2.7,22.0,203.0,188.02,147.62
2016,10,7,15,15,9.5,136.0,2.65,22.0,141.0,122.39,94.96
2016,10,7,15,30,0.0,79.0,2.6,22.0,79.0,60.69,44.54
2016,10,7,15,45,0.0,70.0,2.55,22.0,70.0,53.71,38.96
2016,10,7,16,0,0.0,61.0,2.5,22.0,61.0,46.74,33.3
2016,10,7,16,15,0.0,51.5,2.45,21.5,51.5,39.4,27.32
2016,10,7,16,30,0.0,42.0,2.4,21.0,42.0,32.08,21.25
2016,10,7,16,45,0.0,32.5,2.35,21.0,32.5,24.78,15.05
2016,10,7,17,0,0.0,23.0,2.3,21.0,23.0,17.5,8.81
2016,10,7,17,15,0.0,15.0,2.25,21.0,15.0,11.39,3.49
2016,10,7,17,30,0.0,7.0,2.2,21.0,7.0,5.3,0.0
2016,10,7,17,45,0.0,3.5,2.2,21.0,3.5,2.75,0.0
2016,10,7,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,4.1,19.0,2.5,1.89,0.0
2016,10,8,7,0,0.0,5.0,4.2,19.0,5.0,3.78,0.0
2016,10,8,7,15,0.0,8.0,4.3,19.0,8.0,6.06,0.0
2016,10,8,7,30,0.0,11.0,4.4,19.0,11.0,8.34,1.68
2016,10,8,7,45,0.0,14.5,4.55,19.0,14.5,11.01,4.07
2016,10,8,8,0,0.0,18.0,4.7,19.0,18.0,13.69,6.44
2016,10,8,8,15,0.0,15.5,4.9,19.0,15.5,11.79,4.75
2016,10,8,8,30,0.0,13.0,5.1,19.0,13.0,9.89,2.68
2016,10,8,8,45,0.0,13.0,5.35,19.5,13.0,9.9,2.65
2016,10,8,9,0,0.0,13.0,5.6,20.0,13.0,9.91,2.62
2016,10,8,9,15,0.0,15.5,5.8,20.0,15.5,11.83,4.2
2016,10,8,9,30,0.0,18.0,6.0,20.0,18.0,13.76,5.77
2016,10,8,9,45,0.0,19.5,6.25,20.0,19.5,14.92,6.7
2016,10,8,10,0,0.0,21.0,6.5,20.0,21.0,16.08,7.63
2016,10,8,10,15,0.0,25.5,6.6,20.0,25.5,19.55,10.47
2016,10,8,10,30,0.0,30.0,6.7,20.0,30.0,23.02,13.3
2016,10,8,10,45,0.0,27.5,6.85,20.0,27.5,21.11,11.7
2016,10,8,11,0,0.0,25.0,7.0,20.0,25.0,19.2,10.11
2016,10,8,11,15,0.0,25.5,6.95,20.0,25.5,19.59,10.42
2016,10,8,11,30,0.0,26.0,6.9,20.0,26.0,19.98,10.73
2016,10,8,11,45,0.0,41.5,6.9,20.0,41.5,31.94,20.5
2016,10,8,12,0,0.0,57.0,6.9,20.0,57.0,43.92,30.28
2016,10,8,12,15,0.0,44.0,6.8,20.0,44.0,33.87,22.08
2016,10,8,12,30,0.0,31.0,6.7,20.0,31.0,23.84,13.88
2016,10,8,12,45,0.0,65.5,6.6,20.0,65.5,50.49,35.67
2016,10,8,13,0,0.0,100.0,6.5,20.0,100.0,77.45,57.63
2016,10,8,13,15,1.5,136.5,6.4,19.5,138.0,109.22,83.66
2016,10,8,13,30,3.0,173.0,6.3,19.0,176.0,142.74,111.12
2016,10,8,13,45,1.5,114.0,6.25,19.0,115.5,90.63,68.88
2016,10,8,14,0,0.0,55.0,6.2,19.0,55.0,42.27,29.27
2016,10,8,14,15,0.0,54.0,6.2,19.0,54.0,41.47,28.69
2016,10,8,14,30,0.0,53.0,6.2,19.0,53.0,40.67,28.11
2016,10,8,14,45,0.0,44.5,6.2,19.0,44.5,34.1,22.73
2016,10,8,15,0,0.0,36.0,6.2,19.0,36.0,27.54,17.34
2016,10,8,15,15,0.0,48.5,6.2,18.5,48.5,37.13,25.48
2016,10,8,15,30,0.0,61.0,6.2,18.0,61.0,46.75,33.69
2016,10,8,15,45,0.0,54.0,6.2,18.0,54.0,41.34,29.24
2016,10,8,16,0,0.0,47.0,6.2,18.0,47.0,35.93,24.76
2016,10,8,16,15,0.0,40.0,6.15,18.0,40.0,30.54,20.24
2016,10,8,16,30,0.0,33.0,6.1,18.0,33.0,25.16,15.66
2016,10,8,16,45,0.0,25.5,6.1,18.0,25.5,19.41,10.71
2016,10,8,17,0,0.0,18.0,6.1,18.0,18.0,13.68,5.74
2016,10,8,17,15,0.0,11.5,6.1,17.5,11.5,8.72,1.38
2016,10,8,17,30,0.0,5.0,6.1,17.0,5.0,3.78,0.0
2016,10,8,17,45,0.0,2.5,6.1,17.0,2.5,1.97,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,255.5,14.5,4.0,10.5,44.5,12.96,1.35
2016,10,9,7,0,511.0,29.0,4.1,11.0,89.0,26.78,17.48
2016,10,9,7,15,597.0,35.5,4.25,11.0,140.0,32.97,23.75
2016,10,9,7,30,683.0,42.0,4.4,11.0,191.0,39.29,29.8
2016,10,9,7,45,734.0,46.5,4.55,11.5,244.0,43.71,33.9
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,48.17,37.87
2016,10,9,8,15,818.5,54.5,4.75,12.5,348.5,56.72,45.39
2016,10,9,8,30,852.0,58.0,4.8,13.0,400.0,76.01,47.91
2016,10,9,8,45,874.0,61.0,4.9,13.5,448.5,139.31,77.66
2016,10,9,9,0,896.0,64.0,5.0,14.0,497.0,205.03,126.67
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.0,270.75,183.7
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,337.6,244.29
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.5,402.75,303.66
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,467.98,361.87
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,531.54,416.89
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,594.08,469.14
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,652.71,516.78
2016,10,9,11,0,979.0,72.0,5.0,18.0,760.0,709.5,561.47
2016,10,9,11,15,982.0,72.5,4.95,18.0,774.0,762.98,603.27
2016,10,9,11,30,985.0,73.0,4.9,18.0,788.0,813.92,640.31
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.5,859.87,671.45
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,902.68,699.97
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.5,940.55,725.73
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,974.78,748.79
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,1003.38,767.22
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,1027.99,782.94
2016,10,9,13,15,975.0,71.0,4.55,20.0,753.0,1045.38,794.88
2016,10,9,13,30,970.0,70.0,4.5,20.0,734.0,1058.53,804.12
2016,10,9,13,45,963.5,69.0,4.5,20.0,707.0,1065.92,810.15
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,1069.04,813.53
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,1063.72,810.87
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,1054.22,805.77
2016,10,9,14,45,923.0,63.5,4.35,20.0,573.0,1036.62,795.31
2016,10,9,15,0,909.0,62.0,4.3,20.0,533.0,1015.21,782.37
2016,10,9,15,15,890.0,60.0,4.15,19.5,487.5,984.53,763.83
2016,10,9,15,30,871.0,58.0,4.0,19.0,442.0,950.69,742.89
2016,10,9,15,45,843.5,55.5,3.9,18.5,392.0,905.11,713.42
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,857.5,681.67
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,804.71,644.28
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,740.81,596.69
2016,10,9,16,45,668.0,41.0,3.2,16.5,186.0,652.33,527.63
2016,10,9,17,0,601.0,36.0,3.0,16.0,134.0,566.12,456.17
2016,10,9,17,15,482.0,27.5,2.85,15.0,87.5,439.67,345.75
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,308.61,97.57
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,128.81,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,12.68,0.31
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,28.42,19.09
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.5,34.92,25.75
2016,10,10,7,30,655.0,45.0,2.5,9.0,186.0,41.55,32.1
2016,10,10,7,45,707.5,50.0,2.65,10.0,238.5,46.24,36.41
2016,10,10,8,0,760.0,55.0,2.8,11.0,291.0,50.97,40.57
2016,10,10,8,15,795.0,59.0,2.9,11.5,342.5,54.68,43.77
2016,10,10,8,30,830.0,63.0,3.0,12.0,394.0,75.31,46.66
2016,10,10,8,45,854.5,65.5,3.2,12.5,442.0,142.42,80.96
2016,10,10,9,0,879.0,68.0,3.4,13.0,490.0,207.03,129.31
2016,10,10,9,15,896.5,70.0,3.35,13.5,533.0,272.1,185.62
2016,10,10,9,30,914.0,72.0,3.3,14.0,576.0,338.48,245.33
2016,10,10,9,45,928.0,73.0,3.3,14.5,613.5,403.8,304.14
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,469.41,361.78
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,532.85,415.81
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,595.4,467.14
2016,10,10,10,45,964.5,77.5,3.15,16.5,733.0,654.05,513.66
2016,10,10,11,0,970.0,78.0,3.1,17.0,755.0,710.91,557.18
2016,10,10,11,15,973.5,78.5,3.05,17.0,769.5,764.34,597.86
2016,10,10,11,30,977.0,79.0,3.0,17.0,784.0,815.3,634.05
2016,10,10,11,45,977.5,79.5,3.0,17.5,790.0,861.21,664.57
2016,10,10,12,0,978.0,80.0,3.0,18.0,796.0,903.97,692.58
2016,10,10,12,15,977.5,80.0,2.95,18.0,793.0,941.99,718.04
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,976.45,740.96
2016,10,10,12,45,974.0,79.5,2.85,18.0,779.0,1004.3,759.37
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,1028.18,775.18
2016,10,10,13,15,965.5,78.5,2.75,18.0,749.0,1045.56,786.76
