Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,13,30,960.0,78.0,2.7,18.0,730.0,1058.75,795.73
2016,10,10,13,45,952.5,76.5,2.7,18.5,703.0,1064.5,798.99
2016,10,10,14,0,945.0,75.0,2.7,19.0,676.0,1065.99,799.69
2016,10,10,14,15,934.0,74.0,2.65,18.5,642.0,1060.33,798.41
2016,10,10,14,30,923.0,73.0,2.6,18.0,608.0,1050.59,794.63
2016,10,10,14,45,908.5,71.0,2.55,18.0,567.5,1032.02,783.61
2016,10,10,15,0,894.0,69.0,2.5,18.0,527.0,1009.69,770.22
2016,10,10,15,15,873.5,66.5,2.35,17.5,481.0,977.17,750.25
2016,10,10,15,30,853.0,64.0,2.2,17.0,435.0,941.58,728.01
2016,10,10,15,45,824.0,60.5,2.1,17.0,385.5,904.6,703.55
2016,10,10,16,0,795.0,57.0,2.0,17.0,336.0,854.0,668.85
2016,10,10,16,15,752.0,53.0,1.75,16.0,283.5,788.22,623.04
2016,10,10,16,30,709.0,49.0,1.5,15.0,231.0,721.93,574.66
2016,10,10,16,45,641.5,43.0,1.3,14.5,179.5,632.39,505.48
2016,10,10,17,0,574.0,37.0,1.1,14.0,128.0,545.13,433.94
2016,10,10,17,15,450.5,28.0,1.1,13.0,82.5,415.6,322.09
2016,10,10,17,30,327.0,19.0,1.1,12.0,37.0,279.68,31.63
2016,10,10,17,45,163.5,9.5,1.1,11.5,18.5,116.77,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,230.5,15.0,1.95,6.5,40.5,12.26,0.0
2016,10,11,7,0,461.0,30.0,2.2,7.0,81.0,27.46,18.23
2016,10,11,7,15,551.0,37.0,2.15,7.5,130.5,33.95,24.96
2016,10,11,7,30,641.0,44.0,2.1,8.0,180.0,40.58,31.34
2016,10,11,7,45,697.0,49.0,2.1,9.0,232.0,45.31,35.71
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,50.08,39.94
2016,10,11,8,15,788.0,57.5,2.15,10.5,335.0,53.42,42.82
2016,10,11,8,30,823.0,61.0,2.2,11.0,386.0,75.26,45.91
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.5,141.88,80.57
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,206.09,128.61
2016,10,11,9,15,889.5,68.0,2.25,13.5,523.5,270.45,184.22
2016,10,11,9,30,906.0,70.0,2.2,14.0,566.0,336.01,242.88
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.0,400.8,300.72
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,465.8,357.21
2016,10,11,10,15,940.5,74.0,2.15,15.0,669.5,528.11,410.35
2016,10,11,10,30,949.0,75.0,2.1,15.0,699.0,589.52,460.91
2016,10,11,10,45,953.5,76.5,2.05,15.5,721.0,647.87,506.46
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,704.39,548.91
2016,10,11,11,15,961.0,79.0,1.95,16.0,757.0,757.3,588.35
2016,10,11,11,30,964.0,80.0,1.9,16.0,771.0,807.74,623.31
2016,10,11,11,45,964.0,81.0,1.85,16.5,776.5,853.14,652.36
2016,10,11,12,0,964.0,82.0,1.8,17.0,782.0,895.41,678.83
2016,10,11,12,15,963.0,81.5,1.75,17.0,779.5,931.9,702.36
2016,10,11,12,30,962.0,81.0,1.7,17.0,777.0,964.8,723.39
2016,10,11,12,45,959.0,81.0,1.7,17.5,766.0,992.72,740.37
2016,10,11,13,0,956.0,81.0,1.7,18.0,755.0,1016.73,754.84
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.5,1033.16,765.92
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,1045.44,774.56
2016,10,11,13,45,784.5,127.5,1.7,18.0,643.0,968.29,724.94
2016,10,11,14,0,624.0,176.0,1.7,18.0,570.0,877.66,666.18
2016,10,11,14,15,552.0,189.0,1.7,18.0,524.0,814.72,625.13
2016,10,11,14,30,480.0,202.0,1.7,18.0,478.0,759.67,588.61
2016,10,11,14,45,508.5,178.0,1.75,18.0,452.5,762.53,592.7
2016,10,11,15,0,537.0,154.0,1.8,18.0,427.0,761.59,594.34
2016,10,11,15,15,685.5,109.5,1.75,17.5,425.5,863.62,668.53
2016,10,11,15,30,834.0,65.0,1.7,17.0,424.0,935.73,719.64
2016,10,11,15,45,803.5,62.0,1.7,17.0,374.5,886.91,687.0
2016,10,11,16,0,773.0,59.0,1.7,17.0,325.0,836.04,653.35
2016,10,11,16,15,729.0,54.5,1.5,16.0,274.0,769.2,607.04
2016,10,11,16,30,685.0,50.0,1.3,15.0,223.0,701.96,558.16
2016,10,11,16,45,613.5,43.5,1.15,14.5,172.0,609.17,486.72
2016,10,11,17,0,542.0,37.0,1.0,14.0,121.0,519.01,413.01
2016,10,11,17,15,415.0,27.5,1.0,13.0,77.0,387.71,297.57
2016,10,11,17,30,288.0,18.0,1.0,12.0,33.0,257.2,0.0
2016,10,11,17,45,144.0,9.0,1.05,11.5,16.5,103.33,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,15.5,1.85,6.5,38.0,12.64,0.0
2016,10,12,7,0,418.0,31.0,2.1,7.0,76.0,25.9,16.76
2016,10,12,7,15,512.5,39.5,2.1,7.5,125.0,33.04,24.11
2016,10,12,7,30,607.0,48.0,2.1,8.0,174.0,40.28,31.05
2016,10,12,7,45,664.0,54.0,2.1,9.0,226.0,49.06,39.11
2016,10,12,8,0,721.0,60.0,2.1,10.0,278.0,54.45,43.89
2016,10,12,8,15,758.0,64.0,2.0,11.0,328.5,57.99,46.85
2016,10,12,8,30,795.0,68.0,1.9,12.0,379.0,81.19,50.31
2016,10,12,8,45,821.0,71.0,1.85,13.0,426.5,141.95,81.11
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,205.81,128.95
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,273.12,186.4
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,338.18,243.76
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,402.28,299.99
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,466.77,354.9
2016,10,12,10,15,921.0,83.0,1.45,16.0,662.5,528.28,406.33
2016,10,12,10,30,930.0,84.0,1.4,16.0,692.0,588.98,455.23
2016,10,12,10,45,936.0,85.5,1.35,16.5,714.0,647.3,499.61
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,703.98,541.01
2016,10,12,11,15,945.5,87.5,1.25,17.0,750.0,756.05,578.72
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,805.72,612.33
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,850.3,639.82
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,891.84,664.82
2016,10,12,12,15,949.5,88.0,1.0,18.0,772.0,928.0,686.33
2016,10,12,12,30,948.0,88.0,0.9,18.0,769.0,960.63,705.22
2016,10,12,12,45,944.0,87.5,0.8,18.5,757.5,986.7,718.33
2016,10,12,13,0,940.0,87.0,0.7,19.0,746.0,1008.87,728.82
2016,10,12,13,15,934.0,86.5,0.55,19.0,726.5,1025.11,735.72
2016,10,12,13,30,928.0,86.0,0.4,19.0,707.0,1037.27,740.11
2016,10,12,13,45,919.5,84.5,0.3,19.5,680.0,1041.62,739.77
2016,10,12,14,0,911.0,83.0,0.2,20.0,653.0,1041.84,737.36
2016,10,12,14,15,899.0,81.5,0.2,19.5,619.0,1034.43,735.63
2016,10,12,14,30,887.0,80.0,0.2,19.0,585.0,1023.06,731.77
2016,10,12,14,45,870.5,78.0,0.2,19.0,545.0,1002.66,721.1
2016,10,12,15,0,854.0,76.0,0.2,19.0,505.0,990.97,716.05
2016,10,12,15,15,831.5,73.0,0.25,19.0,460.0,955.98,697.2
2016,10,12,15,30,809.0,70.0,0.3,19.0,415.0,917.97,676.43
2016,10,12,15,45,778.5,66.0,0.4,19.0,366.0,868.21,648.36
2016,10,12,16,0,748.0,62.0,0.5,19.0,317.0,816.47,617.79
2016,10,12,16,15,701.5,57.0,0.5,18.5,265.5,747.27,572.75
2016,10,12,16,30,655.0,52.0,0.5,18.0,214.0,677.82,525.0
2016,10,12,16,45,581.5,45.0,0.55,17.5,164.0,591.82,462.4
2016,10,12,17,0,508.0,38.0,0.6,17.0,114.0,502.37,392.25
2016,10,12,17,15,375.5,27.5,0.65,16.5,71.0,368.83,274.26
2016,10,12,17,30,243.0,17.0,0.7,16.0,28.0,221.64,0.0
2016,10,12,17,45,121.5,8.5,0.8,15.5,14.0,6.69,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.5,35.0,12.2,0.0
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,24.96,15.6
2016,10,13,7,15,478.0,38.5,1.2,10.5,116.5,32.03,22.88
2016,10,13,7,30,570.0,47.0,1.3,11.0,163.0,39.19,29.68
2016,10,13,7,45,623.5,53.0,1.4,12.0,212.5,44.12,34.21
2016,10,13,8,0,677.0,59.0,1.5,13.0,262.0,53.1,42.16
2016,10,13,8,15,713.5,63.0,1.5,13.5,310.5,56.57,45.13
2016,10,13,8,30,750.0,67.0,1.5,14.0,359.0,80.19,49.01
2016,10,13,8,45,772.0,71.5,1.55,15.0,403.5,138.72,79.54
2016,10,13,9,0,794.0,76.0,1.6,16.0,448.0,199.91,125.51
2016,10,13,9,15,811.5,78.5,1.7,16.5,488.5,260.8,177.47
2016,10,13,9,30,829.0,81.0,1.8,17.0,529.0,323.18,232.45
2016,10,13,9,45,839.5,84.0,1.9,18.0,563.0,384.7,286.08
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,446.19,338.16
2016,10,13,10,15,858.5,88.5,2.0,19.5,625.0,504.29,386.32
2016,10,13,10,30,867.0,90.0,2.0,20.0,653.0,561.65,432.17
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.5,615.26,473.83
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,666.97,512.74
2016,10,13,11,15,873.0,97.0,2.05,21.0,705.0,715.7,548.83
2016,10,13,11,30,876.0,98.0,2.0,21.0,718.0,762.21,581.7
2016,10,13,11,45,874.5,99.0,2.0,21.5,722.5,802.77,607.96
2016,10,13,12,0,873.0,100.0,2.0,22.0,727.0,840.36,631.94
2016,10,13,12,15,872.0,100.0,1.9,22.0,724.5,874.24,653.5
2016,10,13,12,30,871.0,100.0,1.8,22.0,722.0,904.9,672.7
2016,10,13,12,45,869.0,98.5,1.75,22.5,711.5,929.65,687.14
2016,10,13,13,0,867.0,97.0,1.7,23.0,701.0,950.85,699.25
2016,10,13,13,15,861.0,96.0,1.6,23.0,682.5,965.08,707.56
2016,10,13,13,30,855.0,95.0,1.5,23.0,664.0,975.51,713.52
2016,10,13,13,45,844.0,94.5,1.45,23.5,637.5,977.69,713.68
2016,10,13,14,0,833.0,94.0,1.4,24.0,611.0,989.18,720.03
2016,10,13,14,15,820.5,92.0,1.3,24.0,578.5,980.44,714.06
2016,10,13,14,30,808.0,90.0,1.2,24.0,546.0,967.92,706.04
2016,10,13,14,45,787.5,88.0,1.1,24.0,507.0,943.62,690.57
2016,10,13,15,0,767.0,86.0,1.0,24.0,468.0,915.97,673.09
2016,10,13,15,15,743.5,82.5,0.9,24.0,425.0,880.33,650.34
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,841.97,625.63
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,794.63,595.3
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,739.83,559.09
2016,10,13,16,15,595.5,65.5,0.65,23.5,240.0,669.24,511.53
2016,10,13,16,30,546.0,59.0,0.6,23.0,192.0,599.21,462.03
2016,10,13,16,45,464.5,50.5,0.6,22.5,145.0,500.86,389.27
2016,10,13,17,0,383.0,42.0,0.6,22.0,98.0,406.78,315.13
2016,10,13,17,15,261.0,29.0,0.55,21.5,60.0,283.67,204.04
2016,10,13,17,30,139.0,16.0,0.5,21.0,22.0,111.5,0.0
2016,10,13,17,45,69.5,8.0,0.45,21.0,11.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,19.0,2.45,11.0,30.0,14.41,0.0
2016,10,14,7,0,217.0,38.0,2.6,11.0,60.0,28.64,18.41
2016,10,14,7,15,308.5,52.5,2.65,11.5,103.5,39.54,29.32
2016,10,14,7,30,400.0,67.0,2.7,12.0,147.0,50.41,39.5
2016,10,14,7,45,465.0,76.5,2.75,12.5,195.0,57.6,46.15
2016,10,14,8,0,530.0,86.0,2.8,13.0,243.0,67.53,55.03
2016,10,14,8,15,573.0,93.5,2.75,13.5,290.5,72.52,59.31
2016,10,14,8,30,616.0,101.0,2.7,14.0,338.0,96.42,64.57
2016,10,14,8,45,647.5,106.5,2.7,14.5,382.5,149.1,93.38
2016,10,14,9,0,679.0,112.0,2.7,15.0,427.0,205.84,136.28
2016,10,14,9,15,611.5,138.0,2.55,15.5,441.0,258.75,184.7
2016,10,14,9,30,544.0,164.0,2.4,16.0,455.0,298.88,222.99
2016,10,14,9,45,442.5,207.0,2.25,16.5,454.0,334.8,256.97
2016,10,14,10,0,341.0,250.0,2.1,17.0,453.0,352.91,274.51
2016,10,14,10,15,434.0,233.0,1.95,17.0,504.5,418.23,326.22
2016,10,14,10,30,527.0,216.0,1.8,17.0,556.0,486.67,379.7
2016,10,14,10,45,446.5,254.0,1.7,17.5,548.5,506.31,394.07
2016,10,14,11,0,366.0,292.0,1.6,18.0,541.0,506.61,393.32
2016,10,14,11,15,319.5,309.5,1.5,18.0,530.5,514.85,399.0
2016,10,14,11,30,273.0,327.0,1.4,18.0,520.0,518.36,400.63
2016,10,14,11,45,274.0,328.5,1.35,18.5,523.0,539.71,415.56
2016,10,14,12,0,275.0,330.0,1.3,19.0,526.0,560.19,429.47
2016,10,14,12,15,181.0,330.5,1.2,19.0,459.5,477.06,366.99
2016,10,14,12,30,87.0,331.0,1.1,19.0,393.0,384.3,296.54
2016,10,14,12,45,84.5,325.0,1.0,19.0,384.5,382.76,295.88
2016,10,14,13,0,82.0,319.0,0.9,19.0,376.0,380.72,294.26
2016,10,14,13,15,118.0,316.0,0.8,19.0,395.5,442.37,340.75
2016,10,14,13,30,154.0,313.0,0.7,19.0,415.0,482.79,370.66
2016,10,14,13,45,245.5,287.5,0.65,19.5,442.5,553.45,423.54
2016,10,14,14,0,337.0,262.0,0.6,20.0,470.0,649.18,491.64
2016,10,14,14,15,529.0,194.0,0.6,19.5,500.0,798.12,598.84
2016,10,14,14,30,721.0,126.0,0.6,19.0,530.0,930.54,686.89
2016,10,14,14,45,694.0,124.0,0.6,19.0,490.5,900.22,666.77
2016,10,14,15,0,667.0,122.0,0.6,19.0,451.0,866.82,647.02
2016,10,14,15,15,638.5,116.5,0.65,19.0,408.0,825.04,622.34
2016,10,14,15,30,610.0,111.0,0.7,19.0,365.0,780.9,595.49
2016,10,14,15,45,562.5,106.0,0.8,19.0,318.0,716.91,554.58
2016,10,14,16,0,515.0,101.0,0.9,19.0,271.0,646.14,507.09
2016,10,14,16,15,459.5,91.0,0.85,18.5,224.0,570.96,453.41
2016,10,14,16,30,404.0,81.0,0.8,18.0,177.0,497.68,398.57
2016,10,14,16,45,329.0,66.5,0.75,17.5,132.5,404.45,325.09
2016,10,14,17,0,254.0,52.0,0.7,17.0,88.0,316.54,251.56
2016,10,14,17,15,127.0,34.5,0.75,16.0,52.5,174.89,124.64
2016,10,14,17,30,0.0,17.0,0.8,15.0,17.0,13.38,0.0
2016,10,14,17,45,0.0,8.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,88.0,18.5,1.05,10.5,27.0,14.0,0.0
2016,10,15,7,0,176.0,37.0,1.2,11.0,54.0,27.75,17.47
2016,10,15,7,15,263.0,53.0,1.2,11.5,96.0,39.6,29.35
2016,10,15,7,30,350.0,69.0,1.2,12.0,138.0,51.36,40.34
2016,10,15,7,45,377.5,80.0,1.25,12.5,173.5,59.04,47.44
2016,10,15,8,0,405.0,91.0,1.3,13.0,209.0,66.52,54.12
2016,10,15,8,15,437.5,104.0,1.3,13.5,252.5,75.15,61.63
2016,10,15,8,30,470.0,117.0,1.3,14.0,296.0,99.76,69.68
2016,10,15,8,45,485.0,131.0,1.3,14.5,336.0,147.29,98.22
2016,10,15,9,0,500.0,145.0,1.3,15.0,376.0,197.03,136.41
2016,10,15,9,15,588.5,138.5,1.2,15.5,434.0,254.91,181.62
2016,10,15,9,30,677.0,132.0,1.1,16.0,492.0,319.42,233.88
2016,10,15,9,45,691.0,137.5,1.05,16.5,526.0,376.52,282.41
2016,10,15,10,0,705.0,143.0,1.0,17.0,560.0,434.51,330.28
2016,10,15,10,15,718.0,146.0,0.95,17.5,588.5,490.53,374.99
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,546.71,418.09
2016,10,15,10,45,741.0,150.5,0.9,18.5,638.5,599.65,457.66
2016,10,15,11,0,751.0,152.0,0.9,19.0,660.0,651.82,495.38
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.0,699.84,530.01
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,746.16,562.66
2016,10,15,11,45,765.5,155.0,0.9,19.5,694.0,787.49,590.15
2016,10,15,12,0,769.0,155.0,0.9,20.0,700.0,826.46,614.95
2016,10,15,12,15,768.0,154.5,0.9,20.0,697.5,858.44,635.6
2016,10,15,12,30,767.0,154.0,0.9,20.0,695.0,887.39,654.29
2016,10,15,12,45,800.0,135.0,0.95,20.5,691.5,917.82,673.58
2016,10,15,13,0,833.0,116.0,1.0,21.0,688.0,952.9,695.81
2016,10,15,13,15,827.0,114.5,1.0,21.0,669.5,966.49,704.66
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,976.26,711.54
2016,10,15,13,45,624.0,175.0,1.05,21.0,574.5,868.83,643.64
2016,10,15,14,0,427.0,237.0,1.1,21.0,498.0,735.95,553.75
2016,10,15,14,15,372.5,234.5,1.1,21.0,453.5,660.21,503.4
2016,10,15,14,30,318.0,232.0,1.1,21.0,409.0,606.77,466.34
2016,10,15,14,45,523.5,166.5,1.15,21.0,433.0,765.45,584.89
2016,10,15,15,0,729.0,101.0,1.2,21.0,457.0,903.49,678.77
2016,10,15,15,15,702.0,96.5,1.15,20.5,413.5,863.81,652.73
2016,10,15,15,30,675.0,92.0,1.1,20.0,370.0,821.7,626.84
2016,10,15,15,45,629.5,88.5,1.1,20.0,322.5,760.97,586.83
2016,10,15,16,0,584.0,85.0,1.1,20.0,275.0,699.13,544.81
2016,10,15,16,15,529.0,77.0,1.0,19.5,227.0,622.84,490.43
2016,10,15,16,30,474.0,69.0,0.9,19.0,179.0,547.17,434.02
2016,10,15,16,45,387.5,58.0,0.8,18.5,133.0,441.29,351.67
2016,10,15,17,0,301.0,47.0,0.7,18.0,87.0,347.06,273.68
2016,10,15,17,15,150.5,31.5,0.75,17.5,51.5,201.5,137.72
2016,10,15,17,30,0.0,16.0,0.8,17.0,16.0,12.59,0.0
2016,10,15,17,45,0.0,8.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,119.5,17.0,0.4,12.5,28.5,12.95,0.0
2016,10,16,7,0,239.0,34.0,0.4,13.0,57.0,25.85,15.55
2016,10,16,7,15,336.0,46.5,0.5,13.5,100.0,35.48,25.5
2016,10,16,7,30,433.0,59.0,0.6,14.0,143.0,47.72,36.8
2016,10,16,7,45,501.5,67.0,0.75,14.5,191.5,53.73,42.35
2016,10,16,8,0,570.0,75.0,0.9,15.0,240.0,59.77,47.72
2016,10,16,8,15,613.0,81.0,1.05,15.5,287.0,63.99,51.32
2016,10,16,8,30,656.0,87.0,1.2,16.0,334.0,90.61,57.15
2016,10,16,8,45,689.5,90.5,1.35,17.0,379.5,144.44,86.45
2016,10,16,9,0,723.0,94.0,1.5,18.0,425.0,202.42,129.83
2016,10,16,9,15,744.5,97.5,1.55,18.5,465.5,261.41,179.54
2016,10,16,9,30,766.0,101.0,1.6,19.0,506.0,325.12,234.35
2016,10,16,9,45,801.5,95.5,1.65,19.5,544.0,384.85,285.49
2016,10,16,10,0,837.0,90.0,1.7,20.0,582.0,447.37,337.82
2016,10,16,10,15,847.5,91.5,1.7,20.5,610.5,506.63,386.23
2016,10,16,10,30,858.0,93.0,1.7,21.0,639.0,562.81,430.65
2016,10,16,10,45,863.5,95.0,1.75,21.5,660.0,617.26,472.47
2016,10,16,11,0,869.0,97.0,1.8,22.0,681.0,670.2,511.85
2016,10,16,11,15,873.0,97.5,1.75,22.0,694.5,718.91,547.44
2016,10,16,11,30,877.0,98.0,1.7,22.0,708.0,765.48,579.77
2016,10,16,11,45,877.5,99.0,1.7,22.5,713.0,807.44,606.64
2016,10,16,12,0,878.0,100.0,1.7,23.0,718.0,846.6,631.32
2016,10,16,12,15,877.0,99.5,1.7,23.0,715.5,879.91,653.16
2016,10,16,12,30,876.0,99.0,1.7,23.0,713.0,909.97,672.85
2016,10,16,12,45,873.0,98.5,1.7,23.0,702.0,934.79,689.14
2016,10,16,13,0,870.0,98.0,1.7,23.0,691.0,956.04,703.23
2016,10,16,13,15,864.0,97.0,1.7,23.0,672.5,970.15,712.83
2016,10,16,13,30,858.0,96.0,1.7,23.0,654.0,980.47,720.2
2016,10,16,13,45,848.5,94.5,1.7,23.0,628.0,995.81,731.04
2016,10,16,14,0,839.0,93.0,1.7,23.0,602.0,994.48,731.23
2016,10,16,14,15,826.0,91.0,1.7,23.0,569.0,985.07,726.55
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,971.88,719.64
2016,10,16,14,45,793.5,86.5,1.75,23.0,497.5,947.8,706.33
2016,10,16,15,0,774.0,84.0,1.8,23.0,459.0,920.35,690.77
2016,10,16,15,15,749.0,80.5,1.75,22.5,415.5,883.02,668.49
2016,10,16,15,30,724.0,77.0,1.7,22.0,372.0,843.0,644.0
2016,10,16,15,45,687.5,73.0,1.7,22.0,325.0,795.95,613.24
2016,10,16,16,0,651.0,69.0,1.7,22.0,278.0,741.29,576.05
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.5,667.87,523.52
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,595.22,469.12
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,496.64,392.21
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,402.39,313.8
2016,10,16,17,15,247.5,25.5,1.1,19.0,52.0,263.62,171.75
2016,10,16,17,30,113.0,12.0,1.1,18.0,16.0,89.75,0.0
2016,10,16,17,45,56.5,6.0,1.1,17.5,8.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,138.5,15.0,1.1,14.5,27.5,11.8,0.0
2016,10,17,7,0,277.0,30.0,1.2,15.0,55.0,24.67,14.11
2016,10,17,7,15,376.0,41.0,1.2,15.5,98.5,33.57,23.51
2016,10,17,7,30,475.0,52.0,1.2,16.0,142.0,42.47,31.82
2016,10,17,7,45,541.0,59.0,1.25,16.5,190.5,47.95,36.88
2016,10,17,8,0,607.0,66.0,1.3,17.0,239.0,53.47,41.79
2016,10,17,8,15,648.5,71.0,1.4,17.5,286.5,57.23,44.99
2016,10,17,8,30,690.0,76.0,1.5,18.0,334.0,85.48,51.13
2016,10,17,8,45,720.5,79.5,1.6,19.0,379.0,145.02,84.91
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,203.64,128.81
2016,10,17,9,15,771.5,86.0,1.7,20.5,464.5,262.93,178.72
2016,10,17,9,30,792.0,89.0,1.7,21.0,505.0,324.16,231.53
2016,10,17,9,45,804.5,92.5,1.7,22.0,539.0,384.54,282.85
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,445.36,332.87
2016,10,17,10,15,828.0,98.0,1.6,23.5,601.5,504.24,379.92
2016,10,17,10,30,839.0,100.0,1.5,24.0,630.0,562.78,424.76
2016,10,17,10,45,842.5,102.5,1.45,24.5,650.0,616.7,464.75
2016,10,17,11,0,846.0,105.0,1.4,25.0,670.0,668.99,502.07
2016,10,17,11,15,850.0,106.0,1.4,25.0,683.5,718.26,537.5
2016,10,17,11,30,854.0,107.0,1.4,25.0,697.0,765.44,570.43
2016,10,17,11,45,851.5,109.0,1.45,25.0,701.0,806.23,597.62
2016,10,17,12,0,849.0,111.0,1.5,25.0,705.0,844.03,622.77
2016,10,17,12,15,848.0,111.0,1.55,25.0,702.5,877.83,645.24
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,908.42,665.66
2016,10,17,12,45,862.0,101.0,1.7,25.5,693.0,927.67,678.08
2016,10,17,13,0,877.0,91.0,1.8,26.0,686.0,955.09,695.99
2016,10,17,13,15,871.0,90.5,1.85,26.0,667.0,969.71,706.4
2016,10,17,13,30,865.0,90.0,1.9,26.0,648.0,980.53,714.68
2016,10,17,13,45,853.0,89.5,1.95,26.0,621.5,981.52,716.84
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,991.52,725.11
2016,10,17,14,15,827.5,87.0,2.0,25.5,562.5,981.51,721.33
2016,10,17,14,30,814.0,85.0,2.0,25.0,530.0,967.74,715.42
2016,10,17,14,45,787.5,85.5,2.0,25.0,490.0,940.34,699.22
2016,10,17,15,0,761.0,86.0,2.0,25.0,450.0,909.6,680.82
2016,10,17,15,15,735.0,82.0,1.9,24.5,406.5,870.76,657.02
2016,10,17,15,30,709.0,78.0,1.8,24.0,363.0,836.04,635.65
2016,10,17,15,45,666.0,75.0,1.75,24.0,316.0,778.1,596.8
2016,10,17,16,0,623.0,72.0,1.7,24.0,269.0,719.15,556.19
2016,10,17,16,15,568.5,65.0,1.55,23.0,221.0,643.97,503.38
2016,10,17,16,30,514.0,58.0,1.4,22.0,173.0,569.68,448.5
2016,10,17,16,45,429.0,48.5,1.25,21.5,127.5,468.35,369.26
2016,10,17,17,0,344.0,39.0,1.1,21.0,82.0,371.7,288.61
2016,10,17,17,15,210.5,25.0,1.1,20.5,47.5,232.16,139.32
2016,10,17,17,30,77.0,11.0,1.1,20.0,13.0,63.35,0.0
2016,10,17,17,45,38.5,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,153.0,14.0,1.35,14.5,27.5,11.02,0.0
2016,10,18,7,0,306.0,28.0,1.5,15.0,55.0,23.13,12.55
2016,10,18,7,15,406.0,37.5,1.6,15.5,98.5,30.91,21.15
2016,10,18,7,30,506.0,47.0,1.7,16.0,142.0,38.77,28.53
2016,10,18,7,45,572.0,53.0,1.8,16.5,190.5,43.67,33.09
2016,10,18,8,0,638.0,59.0,1.9,17.0,239.0,48.65,37.53
2016,10,18,8,15,678.5,64.0,2.05,17.5,287.0,56.95,44.75
2016,10,18,8,30,719.0,69.0,2.2,18.0,335.0,87.31,51.47
2016,10,18,8,45,749.5,71.5,2.4,19.0,380.0,143.17,82.19
2016,10,18,9,0,780.0,74.0,2.6,20.0,425.0,202.71,127.24
2016,10,18,9,15,800.0,76.5,2.75,20.5,465.5,263.1,178.74
2016,10,18,9,30,820.0,79.0,2.9,21.0,506.0,325.31,233.23
2016,10,18,9,45,839.5,79.0,3.05,22.0,542.0,387.32,286.76
2016,10,18,10,0,859.0,79.0,3.2,23.0,578.0,448.77,338.54
2016,10,18,10,15,868.5,80.5,3.2,23.5,606.0,507.43,387.08
2016,10,18,10,30,878.0,82.0,3.2,24.0,634.0,565.44,433.44
2016,10,18,10,45,882.0,84.5,3.25,24.5,654.5,620.22,475.98
2016,10,18,11,0,886.0,87.0,3.3,25.0,675.0,673.31,515.95
2016,10,18,11,15,890.0,87.5,3.3,25.0,688.5,722.5,552.91
2016,10,18,11,30,894.0,88.0,3.3,25.0,702.0,769.5,586.24
2016,10,18,11,45,892.5,90.0,3.3,25.5,706.5,811.31,613.68
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,850.14,638.81
2016,10,18,12,15,890.0,91.5,3.25,26.0,708.0,883.6,661.08
2016,10,18,12,30,889.0,91.0,3.2,26.0,705.0,913.76,681.08
2016,10,18,12,45,883.0,92.0,3.2,26.0,694.0,937.54,697.16
2016,10,18,13,0,877.0,93.0,3.2,26.0,683.0,957.62,710.9
2016,10,18,13,15,871.0,92.0,3.2,26.0,664.0,971.64,720.76
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,981.84,728.3
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.5,982.4,729.64
2016,10,18,14,0,839.0,91.0,3.2,26.0,592.0,992.05,737.3
2016,10,18,14,15,825.5,89.0,3.15,26.0,559.0,982.01,731.56
2016,10,18,14,30,812.0,87.0,3.1,26.0,526.0,968.2,723.62
2016,10,18,14,45,789.5,85.5,3.05,26.0,487.0,942.27,707.62
2016,10,18,15,0,767.0,84.0,3.0,26.0,448.0,913.01,689.41
2016,10,18,15,15,741.5,80.5,2.8,25.5,404.5,875.2,665.42
2016,10,18,15,30,716.0,77.0,2.6,25.0,361.0,841.44,643.87
2016,10,18,15,45,679.5,72.0,2.45,25.0,314.0,786.78,606.16
2016,10,18,16,0,643.0,67.0,2.3,25.0,267.0,730.94,566.66
2016,10,18,16,15,589.0,60.5,2.1,24.0,219.0,656.46,513.82
2016,10,18,16,30,535.0,54.0,1.9,23.0,171.0,582.9,458.93
2016,10,18,16,45,455.0,44.5,1.75,22.5,126.0,485.33,382.06
2016,10,18,17,0,375.0,35.0,1.6,22.0,81.0,392.54,303.1
2016,10,18,17,15,235.0,22.0,1.6,21.5,46.0,245.29,131.84
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,74.54,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.0,14.5,1.1,15.5,25.5,11.41,0.0
2016,10,19,7,0,270.0,29.0,1.2,16.0,51.0,23.9,12.69
2016,10,19,7,15,372.5,40.0,1.25,16.5,94.5,32.82,22.65
2016,10,19,7,30,475.0,51.0,1.3,17.0,138.0,41.77,31.0
2016,10,19,7,45,541.5,58.5,1.4,17.5,186.5,47.65,36.43
2016,10,19,8,0,608.0,66.0,1.5,18.0,235.0,53.56,41.68
2016,10,19,8,15,650.5,71.0,1.4,18.5,282.5,57.33,44.9
2016,10,19,8,30,693.0,76.0,1.3,19.0,330.0,88.15,52.0
2016,10,19,8,45,724.5,79.5,1.25,20.0,375.5,147.96,86.51
2016,10,19,9,0,756.0,83.0,1.2,21.0,421.0,207.0,130.69
2016,10,19,9,15,777.0,86.0,1.25,22.0,461.0,266.68,180.31
2016,10,19,9,30,798.0,89.0,1.3,23.0,501.0,328.34,232.54
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.0,389.52,283.77
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,452.08,334.74
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,510.66,380.87
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,568.65,424.42
2016,10,19,10,45,878.0,89.5,1.1,26.5,653.0,623.4,463.98
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,676.64,500.74
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.0,725.75,534.2
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,772.67,563.9
2016,10,19,11,45,892.0,93.0,0.7,27.5,705.0,814.55,587.64
2016,10,19,12,0,892.0,94.0,0.6,28.0,710.0,853.55,608.95
2016,10,19,12,15,891.0,94.0,0.65,28.0,707.5,887.56,630.72
2016,10,19,12,30,890.0,94.0,0.7,28.0,705.0,918.29,650.53
2016,10,19,12,45,887.0,93.0,0.75,28.0,694.0,942.64,666.49
2016,10,19,13,0,884.0,92.0,0.8,28.0,683.0,963.35,680.4
2016,10,19,13,15,878.0,91.0,0.85,28.0,664.0,977.44,690.44
2016,10,19,13,30,872.0,90.0,0.9,28.0,645.0,987.69,698.37
2016,10,19,13,45,860.5,89.5,1.0,28.0,618.5,989.18,702.09
2016,10,19,14,0,849.0,89.0,1.1,28.0,592.0,999.65,711.62
2016,10,19,14,15,835.5,87.0,1.1,28.0,559.0,989.59,706.61
2016,10,19,14,30,822.0,85.0,1.1,28.0,526.0,975.74,699.62
2016,10,19,14,45,801.0,83.0,1.1,28.0,486.5,950.62,685.63
2016,10,19,15,0,780.0,81.0,1.1,28.0,447.0,922.14,669.56
2016,10,19,15,15,754.5,77.5,1.05,27.5,403.5,884.17,647.65
2016,10,19,15,30,729.0,74.0,1.0,27.0,360.0,843.53,623.59
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.5,793.69,592.18
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,736.47,554.57
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,661.59,504.28
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,587.64,451.65
2016,10,19,16,45,455.0,44.0,0.9,24.5,123.0,484.67,373.67
2016,10,19,17,0,368.0,35.0,0.9,24.0,77.0,386.81,292.49
2016,10,19,17,15,184.0,17.5,0.9,23.0,38.5,198.55,87.97
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.0,13.0,0.85,16.5,25.0,10.23,0.0
2016,10,20,7,0,294.0,26.0,0.8,17.0,50.0,21.48,10.33
2016,10,20,7,15,398.5,36.5,0.8,17.5,94.0,30.12,20.19
2016,10,20,7,30,503.0,47.0,0.8,18.0,138.0,38.81,28.28
2016,10,20,7,45,567.5,54.0,0.85,19.0,186.5,44.45,33.4
2016,10,20,8,0,632.0,61.0,0.9,20.0,235.0,50.12,38.33
2016,10,20,8,15,594.0,78.0,0.85,20.5,266.0,61.77,48.38
2016,10,20,8,30,556.0,95.0,0.8,21.0,297.0,96.47,61.15
2016,10,20,8,45,664.5,86.5,0.75,21.5,358.5,143.48,84.58
2016,10,20,9,0,773.0,78.0,0.7,22.0,420.0,207.13,129.28
2016,10,20,9,15,793.5,81.0,0.9,23.0,460.5,267.65,179.48
2016,10,20,9,30,814.0,84.0,1.1,24.0,501.0,330.06,232.32
2016,10,20,9,45,825.5,87.5,1.3,25.0,535.5,391.19,283.83
2016,10,20,10,0,837.0,91.0,1.5,26.0,570.0,452.6,334.1
2016,10,20,10,15,847.0,93.0,1.6,26.0,598.0,511.87,382.27
2016,10,20,10,30,857.0,95.0,1.7,26.0,626.0,570.65,428.67
2016,10,20,10,45,853.5,100.5,1.8,26.5,644.5,623.96,468.89
2016,10,20,11,0,850.0,106.0,1.9,27.0,663.0,674.96,506.22
2016,10,20,11,15,854.0,107.0,1.95,27.0,676.0,724.23,542.18
2016,10,20,11,30,858.0,108.0,2.0,27.0,689.0,771.41,575.66
2016,10,20,11,45,845.5,114.5,2.05,27.0,691.0,808.92,600.79
2016,10,20,12,0,833.0,121.0,2.1,27.0,693.0,842.69,623.42
2016,10,20,12,15,831.5,120.5,2.1,27.0,689.5,874.93,644.58
