Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,12,30,830.0,120.0,2.1,27.0,686.0,903.94,663.6
2016,10,20,12,45,723.0,158.5,2.15,27.0,646.0,880.57,648.69
2016,10,20,13,0,616.0,197.0,2.2,27.0,606.0,840.23,622.68
2016,10,20,13,15,702.0,160.5,2.15,27.0,614.0,904.33,666.15
2016,10,20,13,30,788.0,124.0,2.1,27.0,622.0,956.34,699.92
2016,10,20,13,45,634.5,167.0,2.1,27.0,557.5,871.61,644.62
2016,10,20,14,0,481.0,210.0,2.1,27.0,493.0,762.91,571.14
2016,10,20,14,15,538.5,178.5,2.05,27.0,478.5,791.42,594.21
2016,10,20,14,30,596.0,147.0,2.0,27.0,464.0,826.82,618.95
2016,10,20,14,45,592.0,136.0,2.0,27.0,431.0,809.92,608.6
2016,10,20,15,0,588.0,125.0,2.0,27.0,398.0,789.97,596.64
2016,10,20,15,15,570.0,120.5,1.9,26.5,364.0,760.29,578.2
2016,10,20,15,30,552.0,116.0,1.8,26.0,330.0,720.54,552.4
2016,10,20,15,45,501.0,108.5,1.75,25.5,283.5,653.54,506.83
2016,10,20,16,0,450.0,101.0,1.7,25.0,237.0,586.95,460.06
2016,10,20,16,15,393.5,88.0,1.55,24.0,191.5,509.09,403.1
2016,10,20,16,30,337.0,75.0,1.4,23.0,146.0,433.42,344.84
2016,10,20,16,45,260.0,58.0,1.3,22.5,104.0,337.93,267.49
2016,10,20,17,0,183.0,41.0,1.2,22.0,62.0,248.08,189.56
2016,10,20,17,15,91.5,20.5,1.25,21.5,31.0,127.73,40.4
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,89.0,14.5,2.5,15.5,21.5,11.41,0.0
2016,10,21,7,0,178.0,29.0,2.7,16.0,43.0,21.96,10.14
2016,10,21,7,15,275.0,43.5,2.75,16.5,83.5,32.94,22.57
2016,10,21,7,30,372.0,58.0,2.8,17.0,124.0,43.91,32.76
2016,10,21,7,45,186.0,43.0,2.9,18.0,76.0,31.95,22.52
2016,10,21,8,0,0.0,28.0,3.0,19.0,28.0,21.33,13.18
2016,10,21,8,15,0.0,34.5,3.0,19.0,34.5,26.31,17.59
2016,10,21,8,30,0.0,41.0,3.0,19.0,41.0,31.31,20.79
2016,10,21,8,45,0.0,80.5,3.0,19.5,80.5,61.58,45.98
2016,10,21,9,0,0.0,120.0,3.0,20.0,120.0,90.69,69.78
2016,10,21,9,15,0.0,85.0,3.1,20.0,85.0,65.31,48.66
2016,10,21,9,30,0.0,50.0,3.2,20.0,50.0,38.3,26.23
2016,10,21,9,45,4.0,118.5,3.3,20.5,121.0,92.58,70.6
2016,10,21,10,0,8.0,187.0,3.4,21.0,192.0,147.96,114.96
2016,10,21,10,15,4.0,144.0,3.55,20.5,146.5,113.47,87.19
2016,10,21,10,30,0.0,101.0,3.7,20.0,101.0,77.94,58.4
2016,10,21,10,45,4.5,154.5,3.9,19.5,158.0,123.28,95.36
2016,10,21,11,0,9.0,208.0,4.1,19.0,215.0,170.76,133.73
2016,10,21,11,15,28.5,249.0,4.15,19.0,269.0,232.61,183.29
2016,10,21,11,30,48.0,290.0,4.2,19.0,323.0,289.78,228.6
2016,10,21,11,45,24.0,190.5,4.3,19.0,207.0,182.01,142.91
2016,10,21,12,0,0.0,91.0,4.4,19.0,91.0,70.21,52.01
2016,10,21,12,15,0.0,60.5,4.35,19.0,60.5,46.56,32.72
2016,10,21,12,30,0.0,30.0,4.3,19.0,30.0,23.02,13.37
2016,10,21,12,45,40.0,166.0,4.25,19.5,192.5,182.67,144.65
2016,10,21,13,0,80.0,302.0,4.2,20.0,355.0,365.64,288.78
2016,10,21,13,15,53.5,273.0,4.15,20.0,308.0,313.41,247.21
2016,10,21,13,30,27.0,244.0,4.1,20.0,261.0,236.99,186.76
2016,10,21,13,45,424.0,175.0,4.05,20.0,423.0,657.72,523.12
2016,10,21,14,0,821.0,106.0,4.0,20.0,585.0,991.81,763.58
2016,10,21,14,15,503.0,171.5,4.1,20.0,459.5,747.1,588.37
2016,10,21,14,30,185.0,237.0,4.2,20.0,334.0,457.36,365.18
2016,10,21,14,45,480.0,163.0,4.3,20.0,389.5,718.21,573.42
2016,10,21,15,0,775.0,89.0,4.4,20.0,445.0,926.52,726.11
2016,10,21,15,15,748.5,85.0,4.5,19.5,401.0,894.32,705.54
2016,10,21,15,30,722.0,81.0,4.6,19.0,357.0,852.61,679.13
2016,10,21,15,45,693.5,74.0,4.7,18.5,311.0,802.73,645.64
2016,10,21,16,0,665.0,67.0,4.8,18.0,265.0,751.22,609.34
2016,10,21,16,15,608.0,60.0,4.85,17.5,216.0,672.76,549.93
2016,10,21,16,30,551.0,53.0,4.9,17.0,167.0,595.29,488.05
2016,10,21,16,45,471.0,43.0,4.95,16.5,121.0,496.67,405.48
2016,10,21,17,0,391.0,33.0,5.0,16.0,75.0,402.92,317.19
2016,10,21,17,15,195.5,16.5,4.95,15.0,37.5,201.99,37.22
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,13.0,3.1,7.5,25.5,10.23,0.0
2016,10,22,7,0,324.0,26.0,3.3,8.0,51.0,21.66,9.67
2016,10,22,7,15,437.5,36.5,3.55,8.5,97.0,30.41,21.09
2016,10,22,7,30,551.0,47.0,3.8,9.0,143.0,39.24,29.65
2016,10,22,7,45,623.0,53.0,4.05,9.5,194.0,44.25,34.49
2016,10,22,8,0,695.0,59.0,4.3,10.0,245.0,53.48,42.95
2016,10,22,8,15,737.5,63.5,4.35,10.0,295.0,57.43,46.56
2016,10,22,8,30,780.0,68.0,4.4,10.0,345.0,94.5,55.74
2016,10,22,8,45,815.5,70.0,4.5,10.5,393.0,154.45,91.44
2016,10,22,9,0,851.0,72.0,4.6,11.0,441.0,218.65,142.78
2016,10,22,9,15,871.0,74.5,4.6,11.5,483.5,283.41,200.62
2016,10,22,9,30,891.0,77.0,4.6,12.0,526.0,351.22,262.47
2016,10,22,9,45,913.0,75.5,4.6,12.5,563.5,415.43,320.95
2016,10,22,10,0,935.0,74.0,4.6,13.0,601.0,480.7,378.97
2016,10,22,10,15,944.5,75.5,4.55,13.0,630.5,543.45,434.03
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,605.4,486.72
2016,10,22,10,45,963.0,76.5,4.45,13.5,682.0,664.0,534.25
2016,10,22,11,0,972.0,76.0,4.4,14.0,704.0,721.11,579.05
2016,10,22,11,15,976.0,76.5,4.35,14.0,717.5,773.99,620.41
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,824.44,656.72
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.5,869.41,687.61
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,911.32,716.01
2016,10,22,12,15,984.0,75.0,4.3,15.0,739.0,948.08,741.94
2016,10,22,12,30,983.0,75.0,4.3,15.0,736.0,981.23,765.32
2016,10,22,12,45,981.0,74.0,4.3,15.0,724.5,1008.54,784.63
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,1031.92,801.34
2016,10,22,13,15,974.0,72.0,4.3,15.0,693.5,1048.35,813.38
2016,10,22,13,30,969.0,71.0,4.3,15.0,674.0,1060.61,822.76
2016,10,22,13,45,959.0,70.5,4.35,15.0,646.5,1064.32,826.98
2016,10,22,14,0,949.0,70.0,4.4,15.0,619.0,1063.8,828.56
2016,10,22,14,15,937.0,68.5,4.35,15.0,585.0,1055.8,824.05
2016,10,22,14,30,925.0,67.0,4.3,15.0,551.0,1043.77,816.95
2016,10,22,14,45,905.0,66.5,4.3,15.0,509.5,1021.15,803.05
2016,10,22,15,0,885.0,66.0,4.3,15.0,468.0,995.06,786.71
2016,10,22,15,15,861.0,63.0,4.2,14.5,422.5,958.27,763.28
2016,10,22,15,30,837.0,60.0,4.1,14.0,377.0,929.72,745.41
2016,10,22,15,45,795.5,57.5,4.0,14.0,326.5,870.93,703.15
2016,10,22,16,0,754.0,55.0,3.9,14.0,276.0,810.57,658.44
2016,10,22,16,15,698.0,50.0,3.5,13.0,225.0,732.73,599.29
2016,10,22,16,30,642.0,45.0,3.1,12.0,174.0,655.13,537.06
2016,10,22,16,45,551.5,37.0,2.75,11.5,125.5,546.38,445.72
2016,10,22,17,0,461.0,29.0,2.4,11.0,77.0,441.86,345.4
2016,10,22,17,15,230.5,14.5,2.2,10.0,38.5,223.42,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,166.5,11.5,1.7,4.5,23.5,9.05,0.0
2016,10,23,7,0,333.0,23.0,1.8,5.0,47.0,19.16,7.25
2016,10,23,7,15,446.0,32.5,1.9,5.5,92.0,27.18,18.46
2016,10,23,7,30,559.0,42.0,2.0,6.0,137.0,35.31,26.46
2016,10,23,7,45,624.5,48.0,2.1,7.0,186.5,43.79,34.44
2016,10,23,8,0,690.0,54.0,2.2,8.0,236.0,49.32,39.52
2016,10,23,8,15,731.5,58.5,2.25,9.0,285.0,53.37,43.09
2016,10,23,8,30,773.0,63.0,2.3,10.0,334.0,91.26,52.64
2016,10,23,8,45,802.5,66.0,2.35,11.0,380.5,150.74,88.41
2016,10,23,9,0,832.0,69.0,2.4,12.0,427.0,213.71,138.5
2016,10,23,9,15,852.0,71.0,2.55,13.0,468.5,276.69,193.87
2016,10,23,9,30,872.0,73.0,2.7,14.0,510.0,342.78,252.91
2016,10,23,9,45,893.5,72.5,2.85,15.0,546.5,406.32,309.23
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,470.97,364.94
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,531.95,416.52
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,592.16,465.65
2016,10,23,10,45,941.0,75.0,3.05,17.5,662.5,649.81,511.33
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,705.89,554.39
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.5,757.17,593.84
2016,10,23,11,30,955.0,77.0,3.2,18.0,711.0,806.03,628.64
2016,10,23,11,45,955.5,77.0,3.25,18.5,716.0,849.35,657.87
2016,10,23,12,0,956.0,77.0,3.3,19.0,721.0,889.58,684.72
2016,10,23,12,15,954.5,77.0,3.3,19.0,717.5,924.83,708.96
2016,10,23,12,30,953.0,77.0,3.3,19.0,714.0,956.55,730.76
2016,10,23,12,45,948.0,77.5,3.3,19.5,702.0,981.96,746.86
2016,10,23,13,0,943.0,78.0,3.3,20.0,690.0,1003.47,760.4
2016,10,23,13,15,936.0,77.0,3.25,20.0,670.0,1017.27,769.9
2016,10,23,13,30,929.0,76.0,3.2,20.0,650.0,1026.98,776.86
2016,10,23,13,45,918.0,75.5,3.2,20.0,622.5,1029.25,779.45
2016,10,23,14,0,907.0,75.0,3.2,20.0,595.0,1027.45,779.56
2016,10,23,14,15,893.5,73.0,3.1,20.0,561.0,1017.2,773.29
2016,10,23,14,30,880.0,71.0,3.0,20.0,527.0,1003.06,764.59
2016,10,23,14,45,861.0,69.5,2.95,20.0,487.0,980.37,750.6
2016,10,23,15,0,842.0,68.0,2.9,20.0,447.0,966.23,742.54
2016,10,23,15,15,816.5,65.0,2.65,19.5,402.5,928.15,717.39
2016,10,23,15,30,791.0,62.0,2.4,19.0,358.0,887.3,689.97
2016,10,23,15,45,755.0,58.0,2.2,18.5,310.0,832.61,652.35
2016,10,23,16,0,719.0,54.0,2.0,18.0,262.0,776.36,612.28
2016,10,23,16,15,663.5,48.5,1.85,17.0,212.5,699.41,556.47
2016,10,23,16,30,608.0,43.0,1.7,16.0,163.0,622.98,497.73
2016,10,23,16,45,517.0,35.0,1.6,15.0,116.5,515.35,411.26
2016,10,23,17,0,426.0,27.0,1.5,14.0,70.0,412.58,313.68
2016,10,23,17,15,213.0,13.5,1.55,13.5,35.0,206.92,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,131.5,11.5,2.0,8.5,20.5,9.05,0.0
2016,10,24,7,0,263.0,23.0,2.1,9.0,41.0,18.99,5.93
2016,10,24,7,15,376.5,34.0,2.25,9.5,84.0,28.09,18.82
2016,10,24,7,30,490.0,45.0,2.4,10.0,127.0,37.25,27.69
2016,10,24,7,45,559.5,52.0,2.55,11.0,175.0,42.93,33.07
2016,10,24,8,0,629.0,59.0,2.7,12.0,223.0,48.67,38.29
2016,10,24,8,15,674.0,64.5,2.6,13.0,271.5,53.03,42.08
2016,10,24,8,30,719.0,70.0,2.5,14.0,320.0,94.91,55.94
2016,10,24,8,45,752.0,73.5,2.45,15.0,365.5,151.79,90.05
2016,10,24,9,0,785.0,77.0,2.4,16.0,411.0,212.69,137.69
2016,10,24,9,15,807.0,79.5,2.45,16.5,452.5,273.74,190.68
2016,10,24,9,30,829.0,82.0,2.5,17.0,494.0,336.82,246.52
2016,10,24,9,45,669.5,134.0,2.65,18.0,481.5,374.96,285.06
2016,10,24,10,0,510.0,186.0,2.8,19.0,469.0,389.54,301.7
2016,10,24,10,15,565.5,177.0,2.8,19.5,506.0,445.07,346.72
2016,10,24,10,30,621.0,168.0,2.8,20.0,543.0,511.01,398.6
2016,10,24,10,45,763.0,129.5,2.8,21.0,605.5,600.88,466.97
2016,10,24,11,0,905.0,91.0,2.8,22.0,668.0,693.19,535.58
2016,10,24,11,15,909.5,91.5,2.85,22.0,681.5,743.33,573.19
2016,10,24,11,30,914.0,92.0,2.9,22.0,695.0,791.27,607.37
2016,10,24,11,45,914.5,93.0,2.95,22.5,700.5,834.15,635.83
2016,10,24,12,0,915.0,94.0,3.0,23.0,706.0,874.12,662.06
2016,10,24,12,15,914.5,93.5,3.0,23.0,702.5,908.53,685.31
2016,10,24,12,30,914.0,93.0,3.0,23.0,699.0,939.59,706.3
2016,10,24,12,45,919.0,89.0,3.05,23.5,689.5,968.31,724.75
2016,10,24,13,0,924.0,85.0,3.1,24.0,680.0,993.56,740.9
2016,10,24,13,15,917.5,84.0,3.1,24.0,661.0,1007.57,750.74
2016,10,24,13,30,911.0,83.0,3.1,24.0,642.0,1017.59,758.2
2016,10,24,13,45,897.0,83.0,3.1,24.5,614.0,1017.36,757.6
2016,10,24,14,0,883.0,83.0,3.1,25.0,586.0,1013.12,754.61
2016,10,24,14,15,870.0,81.0,3.0,24.5,552.5,1003.46,750.32
2016,10,24,14,30,857.0,79.0,2.9,24.0,519.0,1002.48,751.99
2016,10,24,14,45,839.5,76.0,2.85,24.0,479.5,979.32,737.78
2016,10,24,15,0,822.0,73.0,2.8,24.0,440.0,952.66,721.36
2016,10,24,15,15,796.0,70.0,2.6,23.5,395.5,914.32,696.87
2016,10,24,15,30,770.0,67.0,2.4,23.0,351.0,873.22,670.02
2016,10,24,15,45,739.0,61.5,2.25,22.5,304.0,821.69,635.44
2016,10,24,16,0,708.0,56.0,2.1,22.0,257.0,768.4,598.23
2016,10,24,16,15,650.5,50.0,2.0,20.5,208.0,689.22,542.66
2016,10,24,16,30,593.0,44.0,1.9,19.0,159.0,610.62,483.84
2016,10,24,16,45,504.0,35.5,1.8,18.0,112.5,504.5,398.65
2016,10,24,17,0,415.0,27.0,1.7,17.0,66.0,403.04,299.24
2016,10,24,17,15,207.5,13.5,1.75,16.5,33.0,201.27,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,159.5,11.0,1.5,5.5,21.5,8.65,0.0
2016,10,25,7,0,319.0,22.0,1.6,6.0,43.0,18.33,4.41
2016,10,25,7,15,440.0,31.5,1.7,6.5,88.0,26.37,17.48
2016,10,25,7,30,561.0,41.0,1.8,7.0,133.0,37.52,28.26
2016,10,25,7,45,629.5,47.5,1.95,8.0,183.0,43.44,33.94
2016,10,25,8,0,698.0,54.0,2.1,9.0,233.0,49.42,39.44
2016,10,25,8,15,740.5,58.5,2.15,9.5,282.5,53.5,43.11
2016,10,25,8,30,783.0,63.0,2.2,10.0,332.0,93.89,53.78
2016,10,25,8,45,811.5,66.0,2.3,11.0,378.5,153.84,90.5
2016,10,25,9,0,840.0,69.0,2.4,12.0,425.0,217.13,141.19
2016,10,25,9,15,859.5,71.5,2.3,12.5,466.0,280.83,197.49
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,347.43,257.17
2016,10,25,9,45,893.5,75.5,2.15,13.5,542.5,410.48,313.4
2016,10,25,10,0,908.0,77.0,2.1,14.0,578.0,473.9,368.25
2016,10,25,10,15,916.5,78.5,1.95,14.5,606.0,534.44,418.58
2016,10,25,10,30,925.0,80.0,1.8,15.0,634.0,594.12,466.01
2016,10,25,10,45,924.0,84.0,1.65,15.5,653.5,649.39,507.99
2016,10,25,11,0,923.0,88.0,1.5,16.0,673.0,702.4,546.37
2016,10,25,11,15,925.5,88.5,1.35,16.0,685.0,751.87,581.68
2016,10,25,11,30,928.0,89.0,1.2,16.0,697.0,798.91,612.35
2016,10,25,11,45,928.0,89.5,1.05,16.5,701.5,841.34,637.27
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,880.76,659.38
2016,10,25,12,15,926.0,90.0,0.75,17.0,702.0,914.72,678.43
2016,10,25,12,30,924.0,90.0,0.6,17.0,698.0,945.23,694.76
2016,10,25,12,45,924.5,87.0,0.45,17.5,687.0,971.05,706.43
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,993.19,715.65
2016,10,25,13,15,918.5,83.0,0.25,18.0,656.5,1007.15,723.53
2016,10,25,13,30,912.0,82.0,0.2,18.0,637.0,1017.13,729.28
2016,10,25,13,45,900.0,81.5,0.2,18.0,609.5,1018.25,730.87
2016,10,25,14,0,888.0,81.0,0.2,18.0,582.0,1015.38,730.34
2016,10,25,14,15,874.0,79.0,0.3,18.0,548.5,1004.66,727.37
2016,10,25,14,30,860.0,77.0,0.4,18.0,515.0,1002.55,730.2
2016,10,25,14,45,835.5,76.0,0.5,18.0,474.0,974.94,716.81
2016,10,25,15,0,811.0,75.0,0.6,18.0,433.0,943.93,701.31
2016,10,25,15,15,783.5,71.5,0.65,17.5,388.5,903.56,679.36
2016,10,25,15,30,756.0,68.0,0.7,17.0,344.0,860.52,654.86
2016,10,25,15,45,715.0,64.0,0.75,17.0,296.5,801.6,617.06
2016,10,25,16,0,674.0,60.0,0.8,17.0,249.0,749.23,582.08
2016,10,25,16,15,613.5,53.5,0.8,16.0,200.0,668.38,525.56
2016,10,25,16,30,553.0,47.0,0.8,15.0,151.0,588.87,466.29
2016,10,25,16,45,451.5,38.0,0.85,14.5,106.0,474.16,375.15
2016,10,25,17,0,350.0,29.0,0.9,14.0,61.0,366.27,268.32
2016,10,25,17,15,175.0,14.5,0.95,13.0,30.5,142.61,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,125.5,11.0,1.4,4.5,18.5,8.65,0.0
2016,10,26,7,0,251.0,22.0,1.5,5.0,37.0,18.19,2.77
2016,10,26,7,15,367.0,33.0,1.55,5.5,79.0,27.3,18.26
2016,10,26,7,30,483.0,44.0,1.6,6.0,121.0,36.46,27.39
2016,10,26,7,45,551.0,52.0,1.65,7.0,169.0,42.92,33.58
2016,10,26,8,0,619.0,60.0,1.7,8.0,217.0,49.38,39.56
2016,10,26,8,15,664.0,65.0,1.45,9.0,264.5,53.32,43.05
2016,10,26,8,30,709.0,70.0,1.2,10.0,312.0,92.05,53.89
2016,10,26,8,45,737.5,74.5,1.0,11.0,356.0,152.67,92.44
2016,10,26,9,0,766.0,79.0,0.8,12.0,400.0,212.58,139.8
2016,10,26,9,15,787.5,82.5,0.75,12.5,440.5,273.1,192.16
2016,10,26,9,30,809.0,86.0,0.7,13.0,481.0,335.63,246.83
2016,10,26,9,45,828.0,86.5,0.65,14.0,516.0,396.29,298.58
2016,10,26,10,0,847.0,87.0,0.6,15.0,551.0,457.96,349.18
2016,10,26,10,15,857.5,89.0,0.7,15.5,579.0,517.59,398.02
2016,10,26,10,30,868.0,91.0,0.8,16.0,607.0,576.74,444.9
2016,10,26,10,45,872.5,93.0,0.95,16.5,627.0,627.41,484.76
2016,10,26,11,0,877.0,95.0,1.1,17.0,647.0,679.48,524.49
2016,10,26,11,15,881.0,96.0,1.2,17.0,660.0,728.35,561.49
2016,10,26,11,30,885.0,97.0,1.3,17.0,673.0,775.08,595.24
2016,10,26,11,45,882.5,98.5,1.45,17.5,677.0,814.83,622.51
2016,10,26,12,0,880.0,100.0,1.6,18.0,681.0,851.56,647.63
2016,10,26,12,15,878.5,100.0,1.7,18.0,677.5,884.38,670.75
2016,10,26,12,30,877.0,100.0,1.8,18.0,674.0,913.96,691.76
2016,10,26,12,45,875.5,98.0,1.9,18.5,663.0,937.94,707.79
2016,10,26,13,0,874.0,96.0,2.0,19.0,652.0,958.39,721.59
2016,10,26,13,15,866.5,95.0,2.0,19.0,632.5,982.78,738.35
2016,10,26,13,30,859.0,94.0,2.0,19.0,613.0,991.44,744.75
2016,10,26,13,45,847.0,93.0,2.05,19.0,586.5,991.68,746.54
2016,10,26,14,0,835.0,92.0,2.1,19.0,560.0,987.98,745.97
2016,10,26,14,15,820.5,89.5,2.1,18.5,527.0,976.02,740.85
2016,10,26,14,30,806.0,87.0,2.1,18.0,494.0,960.32,733.37
2016,10,26,14,45,781.0,85.5,2.15,18.0,454.5,931.67,716.24
2016,10,26,15,0,756.0,84.0,2.2,18.0,415.0,899.72,696.71
2016,10,26,15,15,727.5,80.0,2.1,17.5,371.5,865.62,675.14
2016,10,26,15,30,699.0,76.0,2.0,17.0,328.0,822.39,646.54
2016,10,26,15,45,650.0,71.5,1.9,17.0,280.5,756.97,599.88
2016,10,26,16,0,601.0,67.0,1.8,17.0,233.0,690.91,551.25
2016,10,26,16,15,538.5,59.5,1.6,16.0,186.0,608.73,489.52
2016,10,26,16,30,476.0,52.0,1.4,15.0,139.0,527.91,425.52
2016,10,26,16,45,368.5,41.0,1.25,14.0,95.5,408.16,327.4
2016,10,26,17,0,261.0,30.0,1.1,13.0,52.0,294.65,213.19
2016,10,26,17,15,130.5,15.0,1.15,12.5,26.0,109.6,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.5,0.85,8.5,7.5,5.9,0.0
2016,10,27,7,0,0.0,15.0,0.9,9.0,15.0,11.44,0.0
2016,10,27,7,15,0.0,33.5,1.1,9.5,33.5,25.01,15.85
2016,10,27,7,30,0.0,52.0,1.3,10.0,52.0,38.25,28.48
2016,10,27,7,45,9.0,72.0,1.55,10.5,74.0,52.38,41.56
2016,10,27,8,0,18.0,92.0,1.8,11.0,96.0,66.41,54.34
2016,10,27,8,15,26.0,110.5,1.85,11.5,118.0,77.77,64.49
2016,10,27,8,30,34.0,129.0,1.9,12.0,140.0,93.8,74.03
2016,10,27,8,45,178.5,144.0,2.0,12.5,216.5,127.61,95.43
2016,10,27,9,0,323.0,159.0,2.1,13.0,293.0,182.25,134.23
2016,10,27,9,15,257.5,185.5,2.3,13.5,299.0,210.97,161.78
2016,10,27,9,30,192.0,212.0,2.5,14.0,305.0,227.99,179.1
2016,10,27,9,45,204.5,227.5,2.75,15.0,333.0,261.27,206.58
2016,10,27,10,0,217.0,243.0,3.0,16.0,361.0,296.21,234.99
2016,10,27,10,15,285.0,244.5,3.25,16.5,408.0,356.65,283.5
2016,10,27,10,30,353.0,246.0,3.5,17.0,455.0,417.16,331.89
2016,10,27,10,45,546.0,194.0,3.8,17.5,529.5,523.83,416.75
2016,10,27,11,0,739.0,142.0,4.1,18.0,604.0,642.82,509.9
2016,10,27,11,15,452.5,224.5,4.2,18.5,509.0,552.83,438.46
2016,10,27,11,30,166.0,307.0,4.3,19.0,414.0,413.4,326.97
2016,10,27,11,45,327.0,273.5,4.4,20.0,486.5,536.87,424.42
2016,10,27,12,0,488.0,240.0,4.5,21.0,559.0,674.0,528.24
2016,10,27,12,15,279.0,266.0,4.45,21.0,448.5,523.57,411.94
2016,10,27,12,30,70.0,292.0,4.4,21.0,338.0,336.81,264.36
2016,10,27,12,45,74.5,289.0,4.4,21.5,337.0,343.89,270.24
2016,10,27,13,0,79.0,286.0,4.4,22.0,336.0,351.12,275.75
2016,10,27,13,15,76.5,276.5,4.35,22.0,324.0,344.13,270.62
2016,10,27,13,30,74.0,267.0,4.3,22.0,312.0,336.76,265.27
2016,10,27,13,45,40.5,225.5,4.25,22.0,250.0,259.8,204.56
2016,10,27,14,0,7.0,184.0,4.2,22.0,188.0,163.71,127.5
2016,10,27,14,15,3.5,160.0,4.1,21.5,162.0,138.1,107.39
2016,10,27,14,30,0.0,136.0,4.0,21.0,136.0,112.49,86.92
2016,10,27,14,45,1.0,140.0,3.9,21.0,140.5,119.5,92.93
2016,10,27,15,0,2.0,144.0,3.8,21.0,145.0,127.78,99.96
2016,10,27,15,15,1.0,128.5,3.55,20.5,129.0,113.35,88.51
2016,10,27,15,30,0.0,113.0,3.3,20.0,113.0,98.93,76.93
2016,10,27,15,45,0.0,96.0,3.05,20.0,96.0,83.69,64.42
2016,10,27,16,0,0.0,79.0,2.8,20.0,79.0,68.29,51.59
2016,10,27,16,15,0.0,62.5,2.55,19.5,62.5,53.24,38.97
2016,10,27,16,30,0.0,46.0,2.3,19.0,46.0,37.8,25.83
2016,10,27,16,45,0.0,31.0,2.1,18.5,31.0,23.7,13.71
2016,10,27,17,0,0.0,16.0,1.9,18.0,16.0,12.18,2.99
2016,10,27,17,15,0.0,8.0,1.85,17.5,8.0,6.29,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,10.5,0.9,10.5,16.0,8.26,0.0
2016,10,28,7,0,192.0,21.0,0.9,11.0,32.0,17.28,0.0
2016,10,28,7,15,312.5,33.5,1.1,11.5,72.0,27.57,17.7
2016,10,28,7,30,433.0,46.0,1.3,12.0,112.0,37.87,27.84
2016,10,28,7,45,515.0,53.0,1.55,13.0,159.5,43.48,33.19
2016,10,28,8,0,597.0,60.0,1.8,14.0,207.0,49.21,38.42
2016,10,28,8,15,643.5,65.5,1.85,14.5,253.5,53.5,42.24
2016,10,28,8,30,690.0,71.0,1.9,15.0,300.0,93.36,53.92
2016,10,28,8,45,728.0,73.0,1.95,16.0,345.0,151.85,90.54
2016,10,28,9,0,766.0,75.0,2.0,17.0,390.0,210.74,136.61
2016,10,28,9,15,788.0,78.0,1.95,17.5,430.0,270.78,188.53
2016,10,28,9,30,810.0,81.0,1.9,18.0,470.0,332.86,242.99
2016,10,28,9,45,828.5,82.0,1.85,18.5,505.0,393.59,295.76
2016,10,28,10,0,847.0,83.0,1.8,19.0,540.0,455.29,347.76
2016,10,28,10,15,857.5,85.0,1.75,19.5,567.5,514.68,396.24
2016,10,28,10,30,868.0,87.0,1.7,20.0,595.0,570.65,440.38
2016,10,28,10,45,875.0,88.0,1.7,20.5,615.5,624.69,481.72
2016,10,28,11,0,882.0,89.0,1.7,21.0,636.0,677.3,520.63
2016,10,28,11,15,886.5,89.5,1.65,21.0,649.0,726.01,556.21
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,772.58,588.04
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,813.66,613.83
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,851.89,637.34
2016,10,28,12,15,890.5,91.0,1.4,22.0,668.0,884.84,657.65
2016,10,28,12,30,889.0,91.0,1.3,22.0,665.0,914.51,675.59
2016,10,28,12,45,884.5,91.0,1.25,22.5,653.5,938.01,688.8
2016,10,28,13,0,880.0,91.0,1.2,23.0,642.0,957.89,699.71
2016,10,28,13,15,873.0,89.5,1.1,23.0,623.0,969.89,706.11
2016,10,28,13,30,866.0,88.0,1.0,23.0,604.0,978.06,710.19
2016,10,28,13,45,855.5,87.0,0.9,23.0,577.5,992.02,718.0
2016,10,28,14,0,845.0,86.0,0.8,23.0,551.0,989.83,715.58
2016,10,28,14,15,830.0,84.0,0.75,23.0,518.5,977.95,708.48
2016,10,28,14,30,815.0,82.0,0.7,23.0,486.0,962.34,699.25
2016,10,28,14,45,794.0,79.0,0.65,23.0,447.0,935.81,683.17
2016,10,28,15,0,773.0,76.0,0.6,23.0,408.0,906.01,665.03
2016,10,28,15,15,744.5,72.5,0.55,22.5,364.5,865.12,640.66
2016,10,28,15,30,716.0,69.0,0.5,22.0,321.0,821.71,614.07
2016,10,28,15,45,675.0,64.0,0.5,22.0,275.0,769.83,580.5
2016,10,28,16,0,634.0,59.0,0.5,22.0,229.0,710.28,540.08
2016,10,28,16,15,571.0,52.5,0.55,21.0,182.0,628.5,484.18
2016,10,28,16,30,508.0,46.0,0.6,20.0,135.0,548.28,425.3
2016,10,28,16,45,405.0,36.0,0.7,19.5,92.5,433.02,334.35
2016,10,28,17,0,302.0,26.0,0.8,19.0,50.0,318.68,207.81
2016,10,28,17,15,151.0,13.0,0.85,18.0,25.0,123.3,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,69.5,10.0,1.0,9.5,13.5,7.87,0.0
2016,10,29,7,0,139.0,20.0,1.0,10.0,27.0,15.22,0.0
2016,10,29,7,15,249.0,34.5,1.2,10.5,65.0,26.28,16.51
2016,10,29,7,30,359.0,49.0,1.4,11.0,103.0,39.96,29.75
2016,10,29,7,45,438.0,59.0,1.6,12.0,148.5,47.71,37.07
2016,10,29,8,0,517.0,69.0,1.8,13.0,194.0,55.46,44.13
2016,10,29,8,15,566.0,76.0,1.9,13.5,239.5,60.53,48.68
2016,10,29,8,30,615.0,83.0,2.0,14.0,285.0,98.76,60.64
2016,10,29,8,45,659.0,86.0,2.15,15.0,330.0,150.62,92.85
2016,10,29,9,0,703.0,89.0,2.3,16.0,375.0,207.9,137.68
2016,10,29,9,15,727.0,92.5,2.45,16.5,414.5,265.69,187.79
2016,10,29,9,30,751.0,96.0,2.6,17.0,454.0,325.86,240.87
2016,10,29,9,45,794.0,90.0,2.8,18.0,492.5,388.36,294.61
2016,10,29,10,0,837.0,84.0,3.0,19.0,531.0,452.31,348.5
2016,10,29,10,15,848.0,85.5,3.05,19.5,559.0,510.85,397.44
2016,10,29,10,30,859.0,87.0,3.1,20.0,587.0,568.96,444.46
2016,10,29,10,45,865.5,88.5,3.2,21.0,607.0,619.64,483.79
2016,10,29,11,0,872.0,90.0,3.3,22.0,627.0,671.89,522.88
2016,10,29,11,15,876.5,91.0,3.3,22.5,640.0,720.57,558.84
2016,10,29,11,30,881.0,92.0,3.3,23.0,653.0,767.18,591.15
2016,10,29,11,45,881.0,92.5,3.3,23.5,658.0,807.42,617.83
2016,10,29,12,0,881.0,93.0,3.3,24.0,663.0,844.81,642.31
2016,10,29,12,15,880.0,93.0,3.25,24.0,659.5,877.79,664.56
2016,10,29,12,30,879.0,93.0,3.2,24.0,656.0,907.57,684.59
2016,10,29,12,45,878.5,91.0,3.15,24.5,645.5,932.2,699.76
2016,10,29,13,0,878.0,89.0,3.1,25.0,635.0,953.36,712.61
2016,10,29,13,15,871.5,88.0,3.05,25.0,616.5,966.32,721.46
2016,10,29,13,30,865.0,87.0,3.0,25.0,598.0,975.52,728.01
2016,10,29,13,45,855.5,85.0,3.0,25.0,572.0,989.09,738.08
2016,10,29,14,0,846.0,83.0,3.0,25.0,546.0,986.57,737.56
2016,10,29,14,15,832.0,81.0,2.9,25.0,513.5,975.67,730.89
2016,10,29,14,30,818.0,79.0,2.8,25.0,481.0,961.06,721.91
2016,10,29,14,45,798.5,76.0,2.75,25.0,442.5,936.03,706.38
2016,10,29,15,0,779.0,73.0,2.7,25.0,404.0,907.71,688.59
2016,10,29,15,15,751.0,69.5,2.5,24.5,361.0,867.29,662.31
2016,10,29,15,30,723.0,66.0,2.3,24.0,318.0,824.37,633.72
2016,10,29,15,45,682.0,61.5,2.1,23.5,272.0,765.61,592.95
2016,10,29,16,0,641.0,57.0,1.9,23.0,226.0,713.74,555.54
2016,10,29,16,15,577.5,50.5,1.8,22.0,179.0,631.43,495.38
2016,10,29,16,30,514.0,44.0,1.7,21.0,132.0,550.82,432.88
2016,10,29,16,45,407.0,34.0,1.65,20.0,89.5,432.3,336.39
2016,10,29,17,0,300.0,24.0,1.6,19.0,47.0,312.83,194.39
2016,10,29,17,15,150.0,12.0,1.65,18.5,23.5,121.73,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,14.0,7.08,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,28.0,14.8,0.0
2016,10,30,7,15,325.5,29.5,1.1,12.5,67.5,24.35,14.53
2016,10,30,7,30,450.0,41.0,1.3,13.0,107.0,33.96,24.19
2016,10,30,7,45,525.0,48.5,1.5,14.0,153.0,40.06,29.98
2016,10,30,8,0,600.0,56.0,1.7,15.0,199.0,46.23,35.59
2016,10,30,8,15,647.5,61.5,1.65,15.5,246.0,50.62,39.52
2016,10,30,8,30,695.0,67.0,1.6,16.0,293.0,92.1,52.0
2016,10,30,8,45,727.5,70.5,1.6,17.0,337.0,151.09,89.47
2016,10,30,9,0,760.0,74.0,1.6,18.0,381.0,210.04,135.76
2016,10,30,9,15,782.5,77.0,1.7,19.0,421.0,269.7,186.83
2016,10,30,9,30,805.0,80.0,1.8,20.0,461.0,331.47,240.35
2016,10,30,9,45,824.5,81.5,1.95,21.0,496.0,392.57,292.76
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,454.8,344.59
2016,10,30,10,15,620.0,156.5,2.25,22.5,495.0,462.86,355.36
2016,10,30,10,30,396.0,230.0,2.4,23.0,459.0,428.1,331.03
2016,10,30,10,45,638.5,159.5,2.55,24.0,543.5,555.97,428.53
2016,10,30,11,0,881.0,89.0,2.7,25.0,628.0,676.86,518.67
2016,10,30,11,15,715.5,148.0,2.75,25.0,592.0,673.85,515.24
2016,10,30,11,30,550.0,207.0,2.8,25.0,556.0,637.05,487.7
2016,10,30,11,45,530.0,216.5,2.85,25.5,554.5,659.72,503.74
2016,10,30,12,0,510.0,226.0,2.9,26.0,553.0,679.17,516.81
2016,10,30,12,15,700.0,158.5,2.95,26.0,605.0,807.88,611.06
2016,10,30,12,30,890.0,91.0,3.0,26.0,657.0,914.95,683.67
2016,10,30,12,45,729.5,142.5,3.05,26.0,601.5,869.6,652.72
2016,10,30,13,0,569.0,194.0,3.1,26.0,546.0,784.66,594.74
