Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.5,11.5,1.75,-0.5,27.5,9.05,0.0
2016,11,20,7,30,433.0,23.0,2.1,0.0,55.0,21.18,9.4
2016,11,20,7,45,538.0,30.5,2.5,0.5,99.5,28.25,19.76
2016,11,20,8,0,643.0,38.0,2.9,1.0,144.0,35.45,27.06
2016,11,20,8,15,702.0,43.0,3.05,1.5,190.5,40.27,31.85
2016,11,20,8,30,761.0,48.0,3.2,2.0,237.0,86.52,47.2
2016,11,20,8,45,798.0,51.5,3.4,2.5,281.5,144.61,86.12
2016,11,20,9,0,835.0,55.0,3.6,3.0,326.0,207.02,138.88
2016,11,20,9,15,859.5,57.5,3.6,3.5,366.5,270.66,197.78
2016,11,20,9,30,884.0,60.0,3.6,4.0,407.0,334.69,258.27
2016,11,20,9,45,903.0,61.5,3.65,4.5,442.0,397.59,317.53
2016,11,20,10,0,922.0,63.0,3.7,5.0,477.0,461.38,376.13
2016,11,20,10,15,933.5,64.0,3.7,5.5,505.0,521.67,430.14
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,581.43,481.91
2016,11,20,10,45,953.0,65.5,3.75,6.5,554.0,637.8,529.45
2016,11,20,11,0,961.0,66.0,3.8,7.0,575.0,692.74,574.41
2016,11,20,11,15,965.0,66.5,3.8,7.0,588.0,743.26,615.61
2016,11,20,11,30,969.0,67.0,3.8,7.0,601.0,791.5,652.09
2016,11,20,11,45,969.5,67.0,3.85,7.5,606.0,833.96,682.58
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,873.44,710.63
2016,11,20,12,15,968.0,67.0,3.9,8.0,608.0,907.66,735.7
2016,11,20,12,30,966.0,67.0,3.9,8.0,605.0,938.44,758.27
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.5,962.05,774.58
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,981.84,788.24
2016,11,20,13,15,946.5,66.5,4.0,9.0,563.5,995.69,798.89
2016,11,20,13,30,939.0,66.0,4.0,9.0,545.0,1005.62,806.92
2016,11,20,13,45,923.5,66.0,4.05,9.5,518.0,1004.51,806.04
2016,11,20,14,0,908.0,66.0,4.1,10.0,491.0,999.45,802.56
2016,11,20,14,15,892.0,64.5,4.1,9.5,458.5,988.01,797.17
2016,11,20,14,30,876.0,63.0,4.1,9.0,426.0,972.93,789.16
2016,11,20,14,45,847.5,61.5,4.1,9.0,387.0,953.33,776.28
2016,11,20,15,0,819.0,60.0,4.1,9.0,348.0,918.94,752.1
2016,11,20,15,15,785.5,57.0,3.95,8.5,305.5,874.67,720.38
2016,11,20,15,30,752.0,54.0,3.8,8.0,263.0,827.95,685.59
2016,11,20,15,45,694.5,50.0,3.65,8.0,217.0,755.31,627.86
2016,11,20,16,0,637.0,46.0,3.5,8.0,171.0,681.72,566.82
2016,11,20,16,15,552.5,38.5,3.15,7.0,126.5,580.34,481.54
2016,11,20,16,30,468.0,31.0,2.8,6.0,82.0,481.08,388.87
2016,11,20,16,45,234.0,15.5,2.45,5.0,41.0,251.97,118.67
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,11.5,1.5,-1.0,24.0,9.05,0.0
2016,11,21,7,30,359.0,23.0,1.8,0.0,48.0,19.26,7.13
2016,11,21,7,45,468.5,31.5,2.15,0.5,90.5,28.82,20.18
2016,11,21,8,0,578.0,40.0,2.5,1.0,133.0,36.77,28.23
2016,11,21,8,15,641.5,45.5,2.75,1.5,178.0,41.87,33.31
2016,11,21,8,30,705.0,51.0,3.0,2.0,223.0,85.21,48.0
2016,11,21,8,45,746.5,54.5,3.25,2.5,267.0,140.33,84.75
2016,11,21,9,0,788.0,58.0,3.5,3.0,311.0,200.36,135.17
2016,11,21,9,15,815.0,60.5,3.5,3.5,350.5,260.58,190.78
2016,11,21,9,30,842.0,63.0,3.5,4.0,390.0,323.37,249.86
2016,11,21,9,45,864.5,64.0,3.5,5.0,425.0,385.0,307.14
2016,11,21,10,0,887.0,65.0,3.5,6.0,460.0,447.56,363.69
2016,11,21,10,15,900.0,66.5,3.5,6.5,488.5,507.11,416.78
2016,11,21,10,30,913.0,68.0,3.5,7.0,517.0,566.38,467.88
2016,11,21,10,45,923.5,68.0,3.5,7.5,538.5,622.06,514.53
2016,11,21,11,0,934.0,68.0,3.5,8.0,560.0,676.6,558.84
2016,11,21,11,15,939.5,68.5,3.5,8.0,573.5,726.9,599.66
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,775.12,636.2
2016,11,21,11,45,948.5,68.5,3.5,8.5,593.0,818.36,666.92
2016,11,21,12,0,952.0,68.0,3.5,9.0,599.0,858.89,695.35
2016,11,21,12,15,952.0,68.0,3.5,9.5,597.0,894.21,719.73
2016,11,21,12,30,952.0,68.0,3.5,10.0,595.0,926.28,741.66
2016,11,21,12,45,949.5,67.5,3.5,10.5,585.0,952.09,759.03
2016,11,21,13,0,947.0,67.0,3.5,11.0,575.0,974.28,773.88
2016,11,21,13,15,941.0,66.0,3.5,11.0,557.0,988.8,784.82
2016,11,21,13,30,935.0,65.0,3.5,11.0,539.0,999.46,793.23
2016,11,21,13,45,925.5,63.5,3.5,11.0,514.0,1002.16,796.18
2016,11,21,14,0,916.0,62.0,3.5,11.0,489.0,1000.96,796.58
2016,11,21,14,15,901.0,60.5,3.45,11.0,457.0,990.51,790.12
2016,11,21,14,30,886.0,59.0,3.4,11.0,425.0,976.39,781.14
2016,11,21,14,45,865.0,57.0,3.4,11.0,387.0,952.15,765.14
2016,11,21,15,0,844.0,55.0,3.4,11.0,349.0,924.78,746.57
2016,11,21,15,15,812.5,52.0,3.1,10.5,306.5,893.39,723.65
2016,11,21,15,30,781.0,49.0,2.8,10.0,264.0,848.48,689.63
2016,11,21,15,45,731.5,45.0,2.55,9.5,219.0,783.2,639.08
2016,11,21,16,0,682.0,41.0,2.3,9.0,174.0,716.96,585.19
2016,11,21,16,15,599.5,35.0,2.1,7.5,129.0,618.55,505.18
2016,11,21,16,30,517.0,29.0,1.9,6.0,84.0,521.96,415.79
2016,11,21,16,45,258.5,14.5,1.7,5.0,42.0,264.38,113.14
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,206.5,10.5,1.15,-2.0,24.5,8.26,0.0
2016,11,22,7,30,413.0,21.0,1.3,-1.0,49.0,19.31,6.09
2016,11,22,7,45,519.5,28.5,1.45,-0.5,92.0,26.38,18.0
2016,11,22,8,0,626.0,36.0,1.6,0.0,135.0,33.59,25.4
2016,11,22,8,15,687.0,41.0,1.6,0.5,180.5,38.43,30.26
2016,11,22,8,30,748.0,46.0,1.6,1.0,226.0,82.95,45.02
2016,11,22,8,45,787.0,49.0,1.65,1.5,270.0,139.82,82.67
2016,11,22,9,0,826.0,52.0,1.7,2.0,314.0,202.95,135.65
2016,11,22,9,15,851.0,54.5,1.8,2.5,354.0,264.2,192.11
2016,11,22,9,30,876.0,57.0,1.9,3.0,394.0,327.64,251.7
2016,11,22,9,45,683.5,100.5,2.0,4.0,377.5,351.47,281.77
2016,11,22,10,0,491.0,144.0,2.1,5.0,361.0,347.45,284.95
2016,11,22,10,15,713.5,102.5,2.0,5.5,440.0,454.39,373.54
2016,11,22,10,30,936.0,61.0,1.9,6.0,519.0,570.19,467.53
2016,11,22,10,45,944.0,62.0,1.85,7.0,540.0,626.46,511.99
2016,11,22,11,0,952.0,63.0,1.8,8.0,561.0,681.36,554.02
2016,11,22,11,15,956.5,63.5,1.7,8.5,574.5,731.69,591.64
2016,11,22,11,30,961.0,64.0,1.6,9.0,588.0,779.82,624.32
2016,11,22,11,45,963.5,63.5,1.55,9.5,593.0,822.82,652.77
2016,11,22,12,0,966.0,63.0,1.5,10.0,598.0,863.0,678.8
2016,11,22,12,15,964.0,63.0,1.4,10.5,595.5,897.02,699.49
2016,11,22,12,30,962.0,63.0,1.3,11.0,593.0,927.63,717.51
2016,11,22,12,45,955.0,64.0,1.2,11.5,582.0,951.49,730.7
2016,11,22,13,0,948.0,65.0,1.1,12.0,571.0,971.55,741.22
2016,11,22,13,15,940.0,64.5,1.0,12.0,552.5,984.86,748.56
2016,11,22,13,30,932.0,64.0,0.9,12.0,534.0,994.27,753.4
2016,11,22,13,45,920.5,62.5,0.85,12.0,508.0,995.01,753.71
2016,11,22,14,0,909.0,61.0,0.8,12.0,482.0,991.83,751.7
2016,11,22,14,15,893.5,59.5,0.7,12.0,450.0,980.91,743.59
2016,11,22,14,30,878.0,58.0,0.6,12.0,418.0,966.35,733.19
2016,11,22,14,45,856.5,55.5,0.55,12.0,380.5,940.94,716.7
2016,11,22,15,0,835.0,53.0,0.5,12.0,343.0,912.41,697.97
2016,11,22,15,15,803.0,50.0,0.4,11.5,301.0,870.15,669.55
2016,11,22,15,30,771.0,47.0,0.3,11.0,259.0,835.73,645.64
2016,11,22,15,45,722.5,43.0,0.25,11.0,214.0,771.76,599.34
2016,11,22,16,0,674.0,39.0,0.2,11.0,169.0,706.95,550.16
2016,11,22,16,15,592.0,33.0,0.3,10.5,125.0,609.57,476.63
2016,11,22,16,30,510.0,27.0,0.4,10.0,81.0,514.6,393.3
2016,11,22,16,45,255.0,13.5,0.55,9.5,40.5,259.35,96.46
2016,11,22,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,57.5,11.0,1.05,0.5,15.0,8.65,0.0
2016,11,23,7,30,115.0,22.0,1.1,1.0,30.0,16.65,3.19
2016,11,23,7,45,165.0,38.0,1.2,2.0,59.0,28.43,19.5
2016,11,23,8,0,215.0,54.0,1.3,3.0,88.0,39.99,30.87
2016,11,23,8,15,243.0,70.5,1.25,3.5,119.5,51.71,42.06
2016,11,23,8,30,271.0,87.0,1.2,4.0,151.0,79.95,56.72
2016,11,23,8,45,292.0,100.5,1.15,4.5,182.0,113.22,80.9
2016,11,23,9,0,313.0,114.0,1.1,5.0,213.0,149.28,110.88
2016,11,23,9,15,311.5,130.5,0.95,5.5,239.0,185.0,142.96
2016,11,23,9,30,310.0,147.0,0.8,6.0,265.0,220.83,175.13
2016,11,23,9,45,320.0,160.0,0.7,7.0,291.5,257.9,207.14
2016,11,23,10,0,330.0,173.0,0.6,8.0,318.0,296.12,239.15
2016,11,23,10,15,586.0,126.5,0.85,9.0,403.5,414.81,334.38
2016,11,23,10,30,842.0,80.0,1.1,10.0,489.0,541.77,434.86
2016,11,23,10,45,849.5,82.5,1.4,11.0,509.5,595.75,478.32
2016,11,23,11,0,857.0,85.0,1.7,12.0,530.0,648.59,520.33
2016,11,23,11,15,863.5,86.0,1.75,12.0,544.0,697.73,558.8
2016,11,23,11,30,870.0,87.0,1.8,12.0,558.0,745.11,594.75
2016,11,23,11,45,873.0,87.0,1.9,12.5,564.0,786.68,623.89
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,825.73,651.07
2016,11,23,12,15,875.5,87.0,2.05,13.0,568.0,859.14,674.9
2016,11,23,12,30,875.0,87.0,2.1,13.0,566.0,889.47,696.62
2016,11,23,12,45,872.5,86.0,2.15,13.5,556.5,913.58,712.76
2016,11,23,13,0,870.0,85.0,2.2,14.0,547.0,934.24,726.61
2016,11,23,13,15,655.0,134.5,2.2,14.0,476.0,816.46,643.92
2016,11,23,13,30,440.0,184.0,2.2,14.0,405.0,670.71,537.14
2016,11,23,13,45,362.0,188.0,2.25,14.0,364.0,586.39,475.03
2016,11,23,14,0,284.0,192.0,2.3,14.0,323.0,523.15,426.28
2016,11,23,14,15,214.5,184.0,2.15,13.5,279.0,428.07,352.32
2016,11,23,14,30,145.0,176.0,2.0,13.0,235.0,355.22,293.74
2016,11,23,14,45,139.5,161.0,1.95,13.0,213.5,335.43,278.67
2016,11,23,15,0,134.0,146.0,1.9,13.0,192.0,315.18,262.71
2016,11,23,15,15,128.5,128.5,1.65,12.0,168.0,290.6,243.58
2016,11,23,15,30,123.0,111.0,1.4,11.0,144.0,265.52,223.48
2016,11,23,15,45,113.0,92.5,1.2,10.5,119.0,233.99,196.89
2016,11,23,16,0,103.0,74.0,1.0,10.0,94.0,201.99,169.09
2016,11,23,16,15,84.5,55.5,1.05,9.5,69.0,161.75,133.43
2016,11,23,16,30,66.0,37.0,1.1,9.0,44.0,120.47,94.38
2016,11,23,16,45,33.0,18.5,1.15,8.5,22.0,56.35,14.87
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,6.0,1.2,6.5,6.0,4.72,0.0
2016,11,24,7,30,0.0,12.0,1.4,7.0,12.0,9.13,0.0
2016,11,24,7,45,0.0,25.0,1.6,7.5,25.0,19.09,10.82
2016,11,24,8,0,0.0,38.0,1.8,8.0,38.0,28.84,20.22
2016,11,24,8,15,0.0,52.5,1.75,8.5,52.5,39.42,30.11
2016,11,24,8,30,0.0,67.0,1.7,9.0,67.0,50.31,38.23
2016,11,24,8,45,0.0,82.0,1.7,9.5,82.0,61.88,48.3
2016,11,24,9,0,0.0,97.0,1.7,10.0,97.0,73.7,58.41
2016,11,24,9,15,125.5,125.0,1.75,10.5,172.5,131.79,103.09
2016,11,24,9,30,251.0,153.0,1.8,11.0,248.0,207.66,163.76
2016,11,24,9,45,285.0,163.0,1.9,12.0,280.0,247.52,197.2
2016,11,24,10,0,319.0,173.0,2.0,13.0,312.0,291.21,233.65
2016,11,24,10,15,566.5,127.0,2.15,13.5,392.5,405.23,325.48
2016,11,24,10,30,814.0,81.0,2.3,14.0,473.0,526.86,422.81
2016,11,24,10,45,826.5,81.5,2.45,15.0,494.0,580.21,465.13
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,632.89,506.05
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.5,680.21,542.59
2016,11,24,11,30,851.0,83.0,2.8,17.0,542.0,725.75,576.57
2016,11,24,11,45,854.5,83.0,2.95,17.5,548.0,766.81,605.63
2016,11,24,12,0,858.0,83.0,3.1,18.0,554.0,805.47,632.79
2016,11,24,12,15,858.0,83.0,3.1,18.5,552.5,838.59,655.01
2016,11,24,12,30,858.0,83.0,3.1,19.0,551.0,868.75,675.03
2016,11,24,12,45,832.0,90.5,3.15,19.5,537.5,881.48,683.12
2016,11,24,13,0,806.0,98.0,3.2,20.0,524.0,889.52,688.18
2016,11,24,13,15,798.0,97.0,3.15,20.0,507.5,900.34,696.03
2016,11,24,13,30,790.0,96.0,3.1,20.0,491.0,907.6,701.49
2016,11,24,13,45,776.5,94.0,3.1,20.0,466.5,904.77,700.43
2016,11,24,14,0,763.0,92.0,3.1,20.0,442.0,905.51,702.08
2016,11,24,14,15,744.5,89.5,2.95,20.0,412.0,890.53,691.69
2016,11,24,14,30,726.0,87.0,2.8,20.0,382.0,872.26,679.08
2016,11,24,14,45,695.5,84.0,2.7,20.0,345.5,838.36,655.64
2016,11,24,15,0,665.0,81.0,2.6,20.0,309.0,801.71,629.95
2016,11,24,15,15,626.5,76.0,2.25,19.0,269.5,752.29,594.94
2016,11,24,15,30,588.0,71.0,1.9,18.0,230.0,701.02,557.3
2016,11,24,15,45,518.5,65.5,1.55,17.5,187.5,618.59,493.85
2016,11,24,16,0,449.0,60.0,1.2,17.0,145.0,535.82,427.92
2016,11,24,16,15,361.0,49.0,1.2,16.5,105.5,432.5,345.3
2016,11,24,16,30,273.0,38.0,1.2,16.0,66.0,337.78,260.59
2016,11,24,16,45,136.5,19.0,1.2,15.5,33.0,170.91,46.46
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,76.0,12.0,0.9,8.5,16.0,9.44,0.0
2016,11,25,7,30,152.0,24.0,1.0,9.0,32.0,18.18,0.04
2016,11,25,7,45,257.5,38.0,1.15,9.5,68.5,28.83,18.87
2016,11,25,8,0,363.0,52.0,1.3,10.0,105.0,39.52,29.46
2016,11,25,8,15,433.5,61.5,1.25,10.5,146.5,49.87,39.18
2016,11,25,8,30,504.0,71.0,1.2,11.0,188.0,84.71,52.61
2016,11,25,8,45,554.0,77.5,1.15,11.5,229.0,131.26,82.62
2016,11,25,9,0,604.0,84.0,1.1,12.0,270.0,184.04,124.26
2016,11,25,9,15,637.0,89.0,1.0,13.0,307.5,237.45,169.9
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,294.44,219.08
2016,11,25,9,45,694.5,97.5,0.8,15.0,378.5,350.36,266.82
2016,11,25,10,0,719.0,101.0,0.7,16.0,412.0,408.26,314.48
2016,11,25,10,15,564.0,140.0,0.85,16.5,393.5,409.29,320.1
2016,11,25,10,30,409.0,179.0,1.0,17.0,375.0,398.25,314.23
2016,11,25,10,45,354.5,198.5,1.15,18.0,374.0,399.89,316.28
2016,11,25,11,0,300.0,218.0,1.3,19.0,373.0,406.78,321.2
2016,11,25,11,15,217.5,232.0,1.4,19.0,345.5,369.7,292.78
2016,11,25,11,30,135.0,246.0,1.5,19.0,318.0,338.14,267.67
2016,11,25,11,45,207.5,243.0,1.65,19.5,355.5,400.1,317.06
2016,11,25,12,0,280.0,240.0,1.8,20.0,393.0,485.09,382.34
2016,11,25,12,15,432.0,200.5,1.85,20.0,435.5,603.58,473.4
2016,11,25,12,30,584.0,161.0,1.9,20.0,478.0,712.1,555.1
2016,11,25,12,45,538.5,172.5,2.0,20.5,460.5,705.01,548.4
2016,11,25,13,0,493.0,184.0,2.1,21.0,443.0,693.53,539.5
2016,11,25,13,15,511.5,172.0,2.1,21.0,433.0,712.15,554.35
2016,11,25,13,30,530.0,160.0,2.1,21.0,423.0,728.78,567.45
2016,11,25,13,45,497.5,158.0,2.15,21.0,396.0,705.57,551.6
2016,11,25,14,0,465.0,156.0,2.2,21.0,369.0,679.5,533.71
2016,11,25,14,15,389.0,157.0,2.05,20.5,327.0,611.53,483.82
2016,11,25,14,30,313.0,158.0,1.9,20.0,285.0,519.34,415.44
2016,11,25,14,45,292.0,148.0,1.75,20.0,258.0,489.74,393.51
2016,11,25,15,0,271.0,138.0,1.6,20.0,231.0,459.42,370.24
2016,11,25,15,15,257.0,122.0,1.4,19.5,201.0,426.36,345.25
2016,11,25,15,30,243.0,106.0,1.2,19.0,171.0,392.49,318.9
2016,11,25,15,45,206.5,90.0,1.0,18.5,138.5,337.07,274.18
2016,11,25,16,0,170.0,74.0,0.8,18.0,106.0,282.47,228.86
2016,11,25,16,15,132.0,56.0,0.8,17.5,76.5,223.72,179.2
2016,11,25,16,30,94.0,38.0,0.8,17.0,47.0,165.7,126.07
2016,11,25,16,45,47.0,19.0,0.85,16.5,23.5,81.26,15.58
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,132.0,10.5,1.8,3.5,17.5,8.26,0.0
2016,11,26,7,30,264.0,21.0,2.2,4.0,35.0,17.45,0.0
2016,11,26,7,45,393.0,31.0,2.6,5.0,76.0,25.87,16.49
2016,11,26,8,0,522.0,41.0,3.0,6.0,117.0,34.41,25.29
2016,11,26,8,15,593.5,48.0,3.2,6.0,161.5,40.26,31.1
2016,11,26,8,30,665.0,55.0,3.4,6.0,206.0,80.12,45.14
2016,11,26,8,45,713.0,59.0,3.65,6.5,250.5,136.69,82.14
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,195.88,130.44
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,255.82,184.61
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,318.77,242.75
2016,11,26,9,45,850.0,70.0,3.8,8.5,411.5,380.78,299.95
2016,11,26,10,0,879.0,70.0,3.8,9.0,448.0,444.9,357.75
2016,11,26,10,15,892.5,72.0,3.75,9.5,476.5,505.5,411.21
2016,11,26,10,30,906.0,74.0,3.7,10.0,505.0,562.98,460.48
2016,11,26,10,45,918.5,74.0,3.65,10.5,527.0,619.47,507.34
2016,11,26,11,0,931.0,74.0,3.6,11.0,549.0,675.06,551.98
2016,11,26,11,15,936.5,74.5,3.55,11.0,563.5,725.31,592.25
2016,11,26,11,30,942.0,75.0,3.5,11.0,578.0,773.52,628.8
2016,11,26,11,45,948.0,74.5,3.45,11.5,584.5,818.72,660.39
2016,11,26,12,0,954.0,74.0,3.4,12.0,591.0,861.45,689.78
2016,11,26,12,15,953.5,73.5,3.4,12.0,589.5,896.08,714.62
2016,11,26,12,30,953.0,73.0,3.4,12.0,588.0,927.44,737.13
2016,11,26,12,45,951.0,72.5,3.4,12.5,578.0,954.06,754.9
2016,11,26,13,0,949.0,72.0,3.4,13.0,568.0,977.11,770.18
2016,11,26,13,15,942.0,71.0,3.4,13.0,550.5,991.17,780.65
2016,11,26,13,30,935.0,70.0,3.4,13.0,533.0,1001.34,788.62
2016,11,26,13,45,925.5,68.5,3.4,13.0,508.0,1004.56,791.88
2016,11,26,14,0,916.0,67.0,3.4,13.0,483.0,1003.91,792.63
2016,11,26,14,15,900.0,65.0,3.35,12.5,451.0,992.36,786.84
2016,11,26,14,30,884.0,63.0,3.3,12.0,419.0,977.14,778.5
2016,11,26,14,45,862.5,60.5,3.3,12.0,381.0,963.4,770.05
2016,11,26,15,0,841.0,58.0,3.3,12.0,343.0,934.92,750.62
2016,11,26,15,15,807.0,54.5,3.0,11.5,300.5,889.83,717.61
2016,11,26,15,30,773.0,51.0,2.7,11.0,258.0,842.26,681.59
2016,11,26,15,45,720.5,46.5,2.45,10.5,212.5,773.99,628.66
2016,11,26,16,0,668.0,42.0,2.2,10.0,167.0,704.71,572.27
2016,11,26,16,15,578.5,35.5,2.0,9.0,122.5,599.98,486.24
2016,11,26,16,30,489.0,29.0,1.8,8.0,78.0,497.16,388.21
2016,11,26,16,45,244.5,14.5,1.6,7.0,39.0,250.54,51.9
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,110.5,10.5,1.05,-1.5,16.0,8.26,0.0
2016,11,27,7,30,221.0,21.0,1.2,-1.0,32.0,17.4,0.0
2016,11,27,7,45,349.5,32.0,1.35,-0.5,71.0,26.57,17.35
2016,11,27,8,0,478.0,43.0,1.5,0.0,110.0,35.83,27.22
2016,11,27,8,15,552.0,50.0,1.35,0.5,154.0,41.56,33.02
2016,11,27,8,30,626.0,57.0,1.2,1.0,198.0,78.93,46.39
2016,11,27,8,45,674.5,62.0,1.1,2.0,241.5,131.26,80.33
2016,11,27,9,0,723.0,67.0,1.0,3.0,285.0,189.44,127.6
2016,11,27,9,15,754.5,70.5,0.9,4.0,324.5,249.67,181.07
2016,11,27,9,30,786.0,74.0,0.8,5.0,364.0,310.88,236.06
2016,11,27,9,45,805.5,77.5,0.7,6.0,398.5,370.75,289.25
2016,11,27,10,0,825.0,81.0,0.6,7.0,433.0,431.87,341.43
2016,11,27,10,15,840.5,83.0,0.65,7.5,461.5,490.63,391.36
2016,11,27,10,30,856.0,85.0,0.7,8.0,490.0,549.57,439.74
2016,11,27,10,45,865.0,87.0,0.75,8.5,511.0,604.65,483.62
2016,11,27,11,0,874.0,89.0,0.8,9.0,532.0,658.69,525.34
2016,11,27,11,15,880.5,90.0,0.85,9.0,546.5,708.7,563.94
2016,11,27,11,30,887.0,91.0,0.9,9.0,561.0,756.91,600.32
2016,11,27,11,45,887.0,92.0,0.95,9.5,566.5,798.15,628.32
2016,11,27,12,0,887.0,93.0,1.0,10.0,572.0,836.63,654.24
2016,11,27,12,15,886.5,93.0,1.05,10.0,570.5,870.66,678.16
2016,11,27,12,30,886.0,93.0,1.1,10.0,569.0,901.57,699.99
2016,11,27,12,45,880.5,92.5,1.15,10.5,558.5,924.18,714.95
2016,11,27,13,0,875.0,92.0,1.2,11.0,548.0,943.17,727.63
2016,11,27,13,15,867.0,91.0,1.2,11.0,530.5,955.55,736.45
2016,11,27,13,30,859.0,90.0,1.2,11.0,513.0,964.14,742.95
2016,11,27,13,45,840.0,90.0,1.3,11.0,487.0,959.45,742.4
2016,11,27,14,0,821.0,90.0,1.4,11.0,461.0,950.74,739.3
2016,11,27,14,15,802.5,87.5,1.35,11.0,429.5,935.74,729.54
2016,11,27,14,30,784.0,85.0,1.3,11.0,398.0,917.05,717.28
2016,11,27,14,45,750.0,82.5,1.3,11.0,360.0,888.79,699.0
2016,11,27,15,0,716.0,80.0,1.3,11.0,322.0,849.27,672.42
2016,11,27,15,15,675.5,75.0,1.1,10.5,280.5,797.62,634.85
2016,11,27,15,30,635.0,70.0,0.9,10.0,239.0,743.97,594.63
2016,11,27,15,45,571.0,63.5,0.75,9.5,195.0,664.95,534.7
2016,11,27,16,0,507.0,57.0,0.6,9.0,151.0,585.58,472.0
2016,11,27,16,15,407.5,47.0,0.65,8.0,109.0,471.9,382.18
2016,11,27,16,30,308.0,37.0,0.7,7.0,67.0,361.6,283.14
2016,11,27,16,45,154.0,18.5,0.8,6.5,33.5,187.49,30.02
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,4.5,0.95,1.5,4.5,3.54,0.0
2016,11,28,7,30,0.0,9.0,1.1,2.0,9.0,6.83,0.0
2016,11,28,7,45,0.0,20.5,1.3,2.5,20.5,15.63,7.61
2016,11,28,8,0,0.0,32.0,1.5,3.0,32.0,24.46,16.55
2016,11,28,8,15,0.0,45.0,1.45,3.0,45.0,34.12,25.83
2016,11,28,8,30,0.0,58.0,1.4,3.0,58.0,43.86,33.4
2016,11,28,8,45,0.0,70.5,1.4,3.5,70.5,53.48,42.0
2016,11,28,9,0,0.0,83.0,1.4,4.0,83.0,63.26,50.59
2016,11,28,9,15,23.5,115.0,1.4,4.5,123.5,95.87,78.11
2016,11,28,9,30,47.0,147.0,1.4,5.0,164.0,131.5,108.15
2016,11,28,9,45,46.0,159.5,1.4,5.5,177.5,146.19,120.75
2016,11,28,10,0,45.0,172.0,1.4,6.0,191.0,161.0,133.3
2016,11,28,10,15,58.0,187.0,1.55,6.5,213.5,184.81,153.29
2016,11,28,10,30,71.0,202.0,1.7,7.0,236.0,210.52,174.77
2016,11,28,10,45,231.0,199.5,1.9,7.5,315.0,328.52,273.55
2016,11,28,11,0,391.0,197.0,2.1,8.0,394.0,442.15,366.85
2016,11,28,11,15,204.0,196.5,2.1,8.0,299.5,324.4,270.15
2016,11,28,11,30,17.0,196.0,2.1,8.0,205.0,174.1,142.9
2016,11,28,11,45,98.5,221.5,2.1,8.5,274.5,277.99,231.23
2016,11,28,12,0,180.0,247.0,2.1,9.0,344.0,394.59,326.47
2016,11,28,12,15,278.5,231.0,2.15,9.0,380.5,488.39,402.86
2016,11,28,12,30,377.0,215.0,2.2,9.0,417.0,569.48,468.45
2016,11,28,12,45,231.5,223.0,2.25,9.5,346.5,443.36,366.2
2016,11,28,13,0,86.0,231.0,2.3,10.0,276.0,308.77,254.7
2016,11,28,13,15,86.0,223.5,2.35,10.0,267.0,305.85,253.35
2016,11,28,13,30,86.0,216.0,2.4,10.0,258.0,302.8,251.38
2016,11,28,13,45,130.0,207.0,2.45,10.5,267.0,362.28,301.11
2016,11,28,14,0,174.0,198.0,2.5,11.0,276.0,400.77,333.44
2016,11,28,14,15,92.5,171.0,2.35,11.0,212.0,269.1,224.53
2016,11,28,14,30,11.0,144.0,2.2,11.0,148.0,140.3,114.69
2016,11,28,14,45,7.5,131.5,2.1,11.0,134.5,126.37,103.2
2016,11,28,15,0,4.0,119.0,2.0,11.0,121.0,112.59,91.5
2016,11,28,15,15,2.0,104.0,1.85,10.5,105.0,97.29,78.58
2016,11,28,15,30,0.0,89.0,1.7,10.0,89.0,81.99,65.46
2016,11,28,15,45,0.0,73.0,1.55,9.5,73.0,67.16,52.62
2016,11,28,16,0,0.0,57.0,1.4,9.0,57.0,51.98,39.28
2016,11,28,16,15,0.0,41.0,1.45,8.5,41.0,36.16,25.22
2016,11,28,16,30,0.0,25.0,1.5,8.0,25.0,19.1,9.84
2016,11,28,16,45,0.0,12.5,1.6,8.0,12.5,9.52,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,1.5,6.4,15.0,1.5,1.18,0.0
2016,11,29,7,30,0.0,3.0,6.4,15.0,3.0,2.27,0.0
2016,11,29,7,45,0.0,9.0,6.45,15.5,9.0,6.82,0.0
2016,11,29,8,0,0.0,15.0,6.5,16.0,15.0,11.39,4.17
2016,11,29,8,15,0.0,22.0,6.5,16.0,22.0,16.74,9.06
2016,11,29,8,30,0.0,29.0,6.5,16.0,29.0,22.09,13.12
2016,11,29,8,45,0.0,36.0,6.55,16.5,36.0,27.47,17.73
2016,11,29,9,0,0.0,43.0,6.6,17.0,43.0,32.85,22.29
2016,11,29,9,15,0.0,49.5,6.55,17.0,49.5,37.86,26.53
2016,11,29,9,30,0.0,56.0,6.5,17.0,56.0,42.87,30.74
2016,11,29,9,45,9.0,106.5,6.45,17.5,110.5,85.62,66.38
2016,11,29,10,0,18.0,157.0,6.4,18.0,165.0,131.29,104.06
2016,11,29,10,15,9.0,152.0,6.3,18.0,156.0,124.48,98.36
2016,11,29,10,30,0.0,147.0,6.2,18.0,147.0,116.46,91.57
2016,11,29,10,45,0.0,83.5,6.1,18.5,83.5,64.2,48.0
2016,11,29,11,0,0.0,20.0,6.0,19.0,20.0,15.27,7.12
2016,11,29,11,15,0.0,78.5,5.85,19.0,78.5,60.33,44.62
2016,11,29,11,30,0.0,137.0,5.7,19.0,137.0,108.99,84.7
2016,11,29,11,45,0.0,74.5,5.6,19.0,74.5,57.25,41.97
2016,11,29,12,0,0.0,12.0,5.5,19.0,12.0,9.16,1.99
2016,11,29,12,15,0.0,16.5,5.4,19.0,16.5,12.6,4.87
2016,11,29,12,30,0.0,21.0,5.3,19.0,21.0,16.05,7.74
2016,11,29,12,45,0.0,89.0,5.25,19.0,89.0,68.58,51.41
2016,11,29,13,0,0.0,157.0,5.2,19.0,157.0,130.47,102.34
2016,11,29,13,15,0.0,131.0,5.15,19.0,131.0,106.53,82.75
2016,11,29,13,30,0.0,105.0,5.1,19.0,105.0,83.09,63.54
2016,11,29,13,45,78.0,151.5,5.1,19.5,186.5,220.91,179.8
2016,11,29,14,0,156.0,198.0,5.1,20.0,268.0,383.29,311.82
2016,11,29,14,15,78.0,137.5,4.9,20.0,172.5,211.57,172.08
2016,11,29,14,30,0.0,77.0,4.7,20.0,77.0,59.48,44.05
2016,11,29,14,45,0.0,69.5,4.55,20.0,69.5,53.32,39.06
2016,11,29,15,0,0.0,62.0,4.4,20.0,62.0,47.52,34.27
2016,11,29,15,15,317.5,59.5,4.1,19.5,143.5,415.06,345.37
2016,11,29,15,30,635.0,57.0,3.8,19.0,225.0,726.11,585.64
2016,11,29,15,45,559.5,54.0,3.5,18.5,182.5,642.13,518.35
2016,11,29,16,0,484.0,51.0,3.2,18.0,140.0,558.29,450.99
2016,11,29,16,15,393.0,42.0,3.05,17.5,101.0,454.73,365.35
2016,11,29,16,30,302.0,33.0,2.9,17.0,62.0,354.95,271.87
2016,11,29,16,45,151.0,16.5,2.75,17.0,31.0,181.78,13.51
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
