Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,2.65,14.0,6.0,4.72,0.0
2016,11,30,7,30,0.0,12.0,2.8,14.0,12.0,9.14,0.0
2016,11,30,7,45,8.5,29.0,3.0,14.5,30.0,21.73,11.46
2016,11,30,8,0,17.0,46.0,3.2,15.0,48.0,33.75,23.51
2016,11,30,8,15,30.5,64.0,3.2,15.0,70.0,46.22,35.04
2016,11,30,8,30,44.0,82.0,3.2,15.0,92.0,62.04,45.9
2016,11,30,8,45,53.5,100.0,3.25,15.5,114.0,80.92,60.86
2016,11,30,9,0,63.0,118.0,3.3,16.0,136.0,101.47,77.63
2016,11,30,9,15,70.0,133.5,3.45,16.5,156.5,121.13,94.0
2016,11,30,9,30,77.0,149.0,3.6,17.0,177.0,141.93,111.39
2016,11,30,9,45,110.5,165.5,3.75,17.5,209.5,179.91,142.35
2016,11,30,10,0,144.0,182.0,3.9,18.0,242.0,217.6,173.16
2016,11,30,10,15,93.5,186.0,4.05,18.0,226.0,200.57,160.28
2016,11,30,10,30,43.0,190.0,4.2,18.0,210.0,184.81,147.65
2016,11,30,10,45,194.5,197.0,4.35,18.5,293.5,293.23,236.55
2016,11,30,11,0,346.0,204.0,4.5,19.0,377.0,420.04,338.52
2016,11,30,11,15,344.5,210.5,4.55,19.0,386.5,446.47,359.7
2016,11,30,11,30,343.0,217.0,4.6,19.0,396.0,472.09,380.3
2016,11,30,11,45,306.5,226.0,4.65,19.0,387.5,473.06,380.91
2016,11,30,12,0,270.0,235.0,4.7,19.0,379.0,470.58,378.7
2016,11,30,12,15,292.5,230.5,4.75,19.0,386.0,499.0,401.86
2016,11,30,12,30,315.0,226.0,4.8,19.0,393.0,527.77,425.15
2016,11,30,12,45,255.5,230.0,4.85,19.5,363.5,493.44,396.87
2016,11,30,13,0,196.0,234.0,4.9,20.0,334.0,434.34,349.57
2016,11,30,13,15,98.0,147.5,4.8,20.0,197.5,247.32,200.15
2016,11,30,13,30,0.0,61.0,4.7,20.0,61.0,46.78,33.23
2016,11,30,13,45,9.0,114.0,4.65,20.0,118.0,100.8,78.44
2016,11,30,14,0,18.0,167.0,4.6,20.0,175.0,166.4,132.61
2016,11,30,14,15,9.5,151.0,4.45,20.0,155.5,143.45,113.61
2016,11,30,14,30,1.0,135.0,4.3,20.0,136.0,120.37,94.47
2016,11,30,14,45,0.5,122.5,4.2,20.0,123.0,109.16,85.39
2016,11,30,15,0,0.0,110.0,4.1,20.0,110.0,98.03,76.29
2016,11,30,15,15,0.0,95.5,4.0,19.5,95.5,85.01,65.67
2016,11,30,15,30,0.0,81.0,3.9,19.0,81.0,71.92,54.82
2016,11,30,15,45,0.0,65.5,3.85,19.0,65.5,57.38,42.5
2016,11,30,16,0,0.0,50.0,3.8,19.0,50.0,42.5,29.78
2016,11,30,16,15,0.0,36.0,3.8,18.5,36.0,29.12,18.29
2016,11,30,16,30,0.0,22.0,3.8,18.0,22.0,16.79,7.4
2016,11,30,16,45,0.0,11.0,3.85,18.0,11.0,8.36,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,139.0,8.0,1.45,6.5,13.5,6.29,0.0
2016,12,1,7,30,278.0,16.0,1.6,7.0,27.0,12.59,0.0
2016,12,1,7,45,413.5,25.0,1.75,7.5,66.0,22.88,12.5
2016,12,1,8,0,549.0,34.0,1.9,8.0,105.0,31.41,22.15
2016,12,1,8,15,621.5,39.5,2.1,8.5,149.0,36.6,27.35
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,72.09,38.51
2016,12,1,8,45,740.0,49.0,2.5,9.5,236.5,126.42,71.62
2016,12,1,9,0,786.0,53.0,2.7,10.0,280.0,186.22,119.26
2016,12,1,9,15,815.0,55.5,2.8,10.5,319.5,245.92,172.47
2016,12,1,9,30,844.0,58.0,2.9,11.0,359.0,308.44,229.73
2016,12,1,9,45,866.0,59.5,3.0,11.5,394.0,369.73,286.05
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,431.98,342.05
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,491.34,394.95
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,550.53,446.23
2016,12,1,10,45,924.5,64.5,3.25,12.5,507.5,605.93,492.25
2016,12,1,11,0,934.0,65.0,3.3,13.0,529.0,660.18,535.97
2016,12,1,11,15,939.0,66.0,3.35,13.0,543.5,710.6,576.57
2016,12,1,11,30,944.0,67.0,3.4,13.0,558.0,759.0,613.59
2016,12,1,11,45,946.0,67.0,3.5,13.5,564.0,801.72,643.99
2016,12,1,12,0,948.0,67.0,3.6,14.0,570.0,841.73,672.2
2016,12,1,12,15,947.0,67.0,3.65,14.0,568.5,876.38,697.39
2016,12,1,12,30,946.0,67.0,3.7,14.0,567.0,907.8,720.28
2016,12,1,12,45,941.0,67.0,3.75,14.5,557.0,932.32,736.92
2016,12,1,13,0,936.0,67.0,3.8,15.0,547.0,953.2,751.08
2016,12,1,13,15,929.0,66.5,3.8,15.0,530.0,967.89,762.04
2016,12,1,13,30,922.0,66.0,3.8,15.0,513.0,978.8,770.53
2016,12,1,13,45,911.5,64.5,3.8,15.0,488.5,981.2,773.17
2016,12,1,14,0,901.0,63.0,3.8,15.0,464.0,979.78,773.3
2016,12,1,14,15,885.5,61.0,3.7,15.0,433.0,969.02,766.23
2016,12,1,14,30,870.0,59.0,3.6,15.0,402.0,954.66,756.64
2016,12,1,14,45,848.0,56.5,3.5,15.0,365.5,929.78,739.38
2016,12,1,15,0,826.0,54.0,3.4,15.0,329.0,912.61,727.4
2016,12,1,15,15,792.5,51.0,3.05,14.0,287.5,869.46,696.78
2016,12,1,15,30,759.0,48.0,2.7,13.0,246.0,823.9,663.15
2016,12,1,15,45,707.5,43.5,2.35,12.5,202.5,757.45,610.89
2016,12,1,16,0,656.0,39.0,2.0,12.0,159.0,690.17,555.4
2016,12,1,16,15,567.0,33.0,1.85,11.0,115.5,587.58,471.59
2016,12,1,16,30,478.0,27.0,1.7,10.0,72.0,487.16,373.51
2016,12,1,16,45,239.0,13.5,1.55,9.0,36.0,243.79,8.24
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,129.0,7.5,1.05,0.5,12.0,5.9,0.0
2016,12,2,7,30,258.0,15.0,1.2,1.0,24.0,11.8,0.0
2016,12,2,7,45,390.5,24.0,1.4,2.0,61.5,21.9,11.69
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,30.38,21.66
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.5,35.99,27.36
2016,12,2,8,30,670.0,45.0,1.8,4.0,186.0,70.0,38.5
2016,12,2,8,45,715.0,49.5,1.9,5.0,228.5,123.07,71.11
2016,12,2,9,0,760.0,54.0,2.0,6.0,271.0,181.52,117.98
2016,12,2,9,15,790.0,57.0,2.1,6.5,310.5,240.29,170.76
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,302.05,227.77
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,362.24,283.1
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,422.56,337.26
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.5,480.92,389.51
2016,12,2,10,30,890.0,67.0,2.5,9.0,476.0,539.28,440.27
2016,12,2,10,45,899.5,68.5,2.55,9.5,497.5,594.52,486.3
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,648.72,530.1
2016,12,2,11,15,914.5,70.5,2.7,10.0,533.5,697.85,570.11
2016,12,2,11,30,920.0,71.0,2.8,10.0,548.0,745.06,607.0
2016,12,2,11,45,922.5,71.5,2.9,10.5,554.5,787.87,637.72
2016,12,2,12,0,925.0,72.0,3.0,11.0,561.0,828.11,666.34
2016,12,2,12,15,924.5,72.0,3.05,11.0,559.5,862.52,691.5
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,893.82,714.44
2016,12,2,12,45,925.5,70.0,3.2,11.5,549.5,921.16,733.61
2016,12,2,13,0,927.0,68.0,3.3,12.0,541.0,945.17,750.46
2016,12,2,13,15,920.5,67.0,3.3,12.0,524.5,959.58,761.23
2016,12,2,13,30,914.0,66.0,3.3,12.0,508.0,970.25,769.57
2016,12,2,13,45,903.5,64.5,3.35,12.0,484.0,972.63,772.58
2016,12,2,14,0,893.0,63.0,3.4,12.0,460.0,971.24,773.1
2016,12,2,14,15,877.5,61.5,3.35,12.0,429.0,961.26,766.82
2016,12,2,14,30,862.0,60.0,3.3,12.0,398.0,947.75,758.06
2016,12,2,14,45,840.5,57.5,3.25,12.0,362.0,923.53,741.43
2016,12,2,15,0,819.0,55.0,3.2,12.0,326.0,906.92,730.05
2016,12,2,15,15,785.5,52.0,2.85,11.5,285.0,863.93,697.77
2016,12,2,15,30,752.0,49.0,2.5,11.0,244.0,818.52,662.59
2016,12,2,15,45,699.5,44.5,2.15,10.5,200.5,751.31,609.31
2016,12,2,16,0,647.0,40.0,1.8,10.0,157.0,683.22,552.78
2016,12,2,16,15,559.0,33.5,1.7,9.0,114.5,581.1,469.17
2016,12,2,16,30,471.0,27.0,1.6,8.0,72.0,481.29,371.02
2016,12,2,16,45,235.5,13.5,1.5,7.0,36.0,240.9,3.69
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.0,1.0,0.5,11.0,0.0,0.0
2016,12,3,7,30,0.0,22.0,1.0,1.0,22.0,17.31,0.0
2016,12,3,7,45,245.0,29.0,1.0,1.5,59.0,23.91,12.81
2016,12,3,8,0,490.0,36.0,1.0,2.0,96.0,30.28,21.62
2016,12,3,8,15,566.5,42.5,1.25,2.5,139.0,35.78,27.26
2016,12,3,8,30,643.0,49.0,1.5,3.0,182.0,71.23,40.86
2016,12,3,8,45,496.0,75.0,1.8,4.0,191.0,117.22,75.95
2016,12,3,9,0,349.0,101.0,2.1,5.0,200.0,144.29,104.95
2016,12,3,9,15,367.5,111.5,2.05,5.5,229.0,182.91,139.14
2016,12,3,9,30,386.0,122.0,2.0,6.0,258.0,223.72,175.97
2016,12,3,9,45,612.5,96.5,2.0,6.5,336.5,312.7,248.43
2016,12,3,10,0,839.0,71.0,2.0,7.0,415.0,420.31,337.37
2016,12,3,10,15,853.0,73.0,1.9,7.0,443.0,478.69,388.85
2016,12,3,10,30,867.0,75.0,1.8,7.0,471.0,537.12,438.86
2016,12,3,10,45,714.5,112.0,1.7,7.0,448.0,537.45,441.23
2016,12,3,11,0,562.0,149.0,1.6,7.0,425.0,512.09,422.17
2016,12,3,11,15,542.5,159.5,1.5,7.0,432.5,540.91,445.52
2016,12,3,11,30,523.0,170.0,1.4,7.0,440.0,566.77,465.37
2016,12,3,11,45,713.0,124.5,1.35,7.5,497.0,698.19,567.03
2016,12,3,12,0,903.0,79.0,1.3,8.0,554.0,817.57,651.71
2016,12,3,12,15,590.5,153.5,1.3,8.0,464.0,688.33,555.05
2016,12,3,12,30,278.0,228.0,1.3,8.0,374.0,497.35,406.11
2016,12,3,12,45,189.5,228.0,1.3,8.0,327.0,411.51,339.26
2016,12,3,13,0,101.0,228.0,1.3,8.0,280.0,319.7,264.5
2016,12,3,13,15,224.5,210.5,1.3,8.0,320.5,441.01,366.16
2016,12,3,13,30,348.0,193.0,1.3,8.0,361.0,567.74,467.26
2016,12,3,13,45,238.0,193.5,1.3,8.5,306.0,472.0,389.21
2016,12,3,14,0,128.0,194.0,1.3,9.0,251.0,350.99,291.05
2016,12,3,14,15,303.0,159.5,1.3,8.5,281.5,505.32,421.09
2016,12,3,14,30,478.0,125.0,1.3,8.0,312.0,661.72,544.76
2016,12,3,14,45,458.0,117.0,1.3,8.0,283.0,634.21,522.92
2016,12,3,15,0,438.0,109.0,1.3,8.0,254.0,604.9,501.34
2016,12,3,15,15,419.5,97.0,1.15,7.5,221.5,570.1,474.57
2016,12,3,15,30,401.0,85.0,1.0,7.0,189.0,533.88,445.81
2016,12,3,15,45,364.5,73.0,0.9,7.0,155.0,479.86,401.33
2016,12,3,16,0,328.0,61.0,0.8,7.0,121.0,426.06,355.38
2016,12,3,16,15,278.5,46.5,0.75,6.5,87.5,357.5,295.94
2016,12,3,16,30,229.0,32.0,0.7,6.0,54.0,291.04,228.17
2016,12,3,16,45,114.5,16.0,0.7,5.5,27.0,144.85,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,5.51,0.0
2016,12,4,7,45,0.0,20.0,1.05,2.0,20.0,15.27,5.75
2016,12,4,8,0,0.0,33.0,1.2,2.0,33.0,24.94,16.76
2016,12,4,8,15,0.0,49.0,1.2,2.0,49.0,36.49,27.95
2016,12,4,8,30,0.0,65.0,1.2,2.0,65.0,48.37,37.42
2016,12,4,8,45,0.0,80.0,1.25,2.5,80.0,60.11,47.98
2016,12,4,9,0,0.0,95.0,1.3,3.0,95.0,72.09,58.57
2016,12,4,9,15,2.0,109.0,1.3,3.0,109.5,83.99,68.96
2016,12,4,9,30,4.0,123.0,1.3,3.0,124.0,96.33,79.65
2016,12,4,9,45,3.5,131.5,1.3,3.5,132.5,103.81,85.93
2016,12,4,10,0,3.0,140.0,1.3,4.0,141.0,111.27,92.11
2016,12,4,10,15,15.0,158.5,1.25,4.0,165.0,132.96,110.62
2016,12,4,10,30,27.0,177.0,1.2,4.0,189.0,156.48,130.66
2016,12,4,10,45,13.5,162.0,1.2,4.5,168.0,137.68,114.18
2016,12,4,11,0,0.0,147.0,1.2,5.0,147.0,117.35,96.35
2016,12,4,11,15,0.5,154.5,1.15,5.0,155.0,124.59,102.48
2016,12,4,11,30,1.0,162.0,1.1,5.0,163.0,132.07,108.75
2016,12,4,11,45,48.5,199.0,1.05,5.5,225.0,216.99,181.19
2016,12,4,12,0,96.0,236.0,1.0,6.0,287.0,298.69,248.67
2016,12,4,12,15,50.0,203.5,0.95,6.0,230.0,230.92,191.62
2016,12,4,12,30,4.0,171.0,0.9,6.0,173.0,145.85,119.58
2016,12,4,12,45,2.0,144.5,0.85,6.0,145.5,119.84,97.88
2016,12,4,13,0,0.0,118.0,0.8,6.0,118.0,94.19,76.07
2016,12,4,13,15,0.0,100.5,0.85,5.5,100.5,78.85,63.16
2016,12,4,13,30,0.0,83.0,0.9,5.0,83.0,63.81,50.34
2016,12,4,13,45,0.0,93.0,1.0,5.0,93.0,72.79,58.26
2016,12,4,14,0,0.0,103.0,1.1,5.0,103.0,82.61,66.87
2016,12,4,14,15,2.0,119.5,1.15,5.0,120.5,102.23,84.09
2016,12,4,14,30,4.0,136.0,1.2,5.0,138.0,124.97,103.93
2016,12,4,14,45,2.0,124.5,1.3,5.0,125.5,113.49,94.05
2016,12,4,15,0,0.0,113.0,1.4,5.0,113.0,102.17,84.29
2016,12,4,15,15,0.0,98.0,1.35,4.5,98.0,88.59,72.66
2016,12,4,15,30,0.0,83.0,1.3,4.0,83.0,74.92,60.75
2016,12,4,15,45,0.0,67.5,1.3,4.0,67.5,60.41,47.81
2016,12,4,16,0,0.0,52.0,1.3,4.0,52.0,45.55,34.41
2016,12,4,16,15,0.0,37.0,1.2,4.0,37.0,30.79,21.03
2016,12,4,16,30,0.0,22.0,1.1,4.0,22.0,16.79,8.05
2016,12,4,16,45,0.0,11.0,1.05,4.0,11.0,8.36,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,13.38,0.0
2016,12,5,7,45,204.0,26.5,0.55,4.5,50.5,20.22,8.73
2016,12,5,8,0,408.0,36.0,0.6,5.0,84.0,29.91,20.9
2016,12,5,8,15,488.0,43.5,0.55,5.0,125.0,36.08,27.23
2016,12,5,8,30,568.0,51.0,0.5,5.0,166.0,64.7,37.56
2016,12,5,8,45,621.0,56.0,0.5,5.5,207.5,113.0,66.55
2016,12,5,9,0,674.0,61.0,0.5,6.0,249.0,167.7,109.27
2016,12,5,9,15,707.5,64.5,0.75,6.5,287.0,224.56,159.28
2016,12,5,9,30,741.0,68.0,1.0,7.0,325.0,282.83,212.26
2016,12,5,9,45,769.0,69.5,1.25,8.0,359.5,340.58,264.71
2016,12,5,10,0,797.0,71.0,1.5,9.0,394.0,400.56,318.06
2016,12,5,10,15,812.0,73.0,1.7,9.5,421.5,457.01,367.9
2016,12,5,10,30,827.0,75.0,1.9,10.0,449.0,513.69,416.55
2016,12,5,10,45,837.0,76.5,2.1,10.5,470.0,566.99,461.26
2016,12,5,11,0,847.0,78.0,2.3,11.0,491.0,619.45,504.15
2016,12,5,11,15,853.0,79.0,2.25,11.0,505.0,667.65,542.44
2016,12,5,11,30,859.0,80.0,2.2,11.0,519.0,714.14,578.47
2016,12,5,11,45,860.5,80.5,2.2,11.5,525.0,754.78,606.92
2016,12,5,12,0,862.0,81.0,2.2,12.0,531.0,792.92,633.15
2016,12,5,12,15,861.0,80.5,2.15,12.0,529.5,825.15,655.66
2016,12,5,12,30,860.0,80.0,2.1,12.0,528.0,854.39,675.97
2016,12,5,12,45,855.0,80.0,2.1,12.0,519.0,877.58,692.46
2016,12,5,13,0,850.0,80.0,2.1,12.0,510.0,897.38,706.69
2016,12,5,13,15,658.0,124.0,2.1,11.5,450.5,798.37,637.34
2016,12,5,13,30,466.0,168.0,2.1,11.0,391.0,672.05,545.34
2016,12,5,13,45,502.0,151.0,2.1,11.0,381.0,697.18,567.28
2016,12,5,14,0,538.0,134.0,2.1,11.0,371.0,720.09,585.07
2016,12,5,14,15,652.0,103.0,1.95,11.0,370.5,810.85,651.62
2016,12,5,14,30,766.0,72.0,1.8,11.0,370.0,879.59,699.7
2016,12,5,14,45,735.5,69.5,1.65,11.0,334.5,846.76,674.69
2016,12,5,15,0,705.0,67.0,1.5,11.0,299.0,810.94,648.27
2016,12,5,15,15,666.5,63.0,1.3,10.5,260.0,771.06,618.77
2016,12,5,15,30,628.0,59.0,1.1,10.0,221.0,722.01,581.39
2016,12,5,15,45,567.0,53.5,0.9,9.5,180.0,648.52,524.23
2016,12,5,16,0,506.0,48.0,0.7,9.0,139.0,575.07,464.78
2016,12,5,16,15,416.0,39.5,0.75,8.5,100.0,473.02,382.26
2016,12,5,16,30,326.0,31.0,0.8,8.0,61.0,374.82,288.98
2016,12,5,16,45,163.0,15.5,0.85,8.0,30.5,189.96,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,0.5,3.7,5.0,0.5,0.38,0.0
2016,12,6,8,0,0.0,1.0,3.7,5.0,1.0,0.75,0.0
2016,12,6,8,15,0.0,2.0,3.7,5.0,2.0,1.51,0.0
2016,12,6,8,30,0.0,3.0,3.7,5.0,3.0,2.27,0.0
2016,12,6,8,45,0.0,3.5,3.75,5.0,3.5,2.65,0.0
2016,12,6,9,0,0.0,4.0,3.8,5.0,4.0,3.03,0.0
2016,12,6,9,15,0.0,5.0,3.85,5.0,5.0,3.79,0.0
2016,12,6,9,30,0.0,6.0,3.9,5.0,6.0,4.56,0.0
2016,12,6,9,45,0.0,6.5,3.95,5.0,6.5,4.94,0.0
2016,12,6,10,0,0.0,7.0,4.0,5.0,7.0,5.32,0.0
2016,12,6,10,15,0.0,30.5,4.0,5.0,30.5,23.28,14.95
2016,12,6,10,30,0.0,54.0,4.0,5.0,54.0,41.35,30.82
2016,12,6,10,45,0.0,36.0,4.05,5.5,36.0,27.52,18.57
2016,12,6,11,0,0.0,18.0,4.1,6.0,18.0,13.73,6.41
2016,12,6,11,15,0.0,29.0,4.05,6.0,29.0,22.16,13.79
2016,12,6,11,30,0.0,40.0,4.0,6.0,40.0,30.61,21.16
2016,12,6,11,45,0.0,30.5,4.0,6.0,30.5,23.32,14.77
2016,12,6,12,0,0.0,21.0,4.0,6.0,21.0,16.04,8.4
2016,12,6,12,15,1.5,94.0,4.0,6.0,95.0,74.01,58.92
2016,12,6,12,30,3.0,167.0,4.0,6.0,169.0,141.28,116.75
2016,12,6,12,45,1.5,101.5,4.0,6.5,102.5,80.68,64.51
2016,12,6,13,0,0.0,36.0,4.0,7.0,36.0,27.54,18.38
2016,12,6,13,15,0.0,72.5,3.5,7.0,72.5,55.67,42.89
2016,12,6,13,30,0.0,109.0,3.0,7.0,109.0,86.96,69.99
2016,12,6,13,45,0.0,62.5,2.55,7.5,62.5,47.92,36.17
2016,12,6,14,0,0.0,16.0,2.1,8.0,16.0,12.19,5.03
2016,12,6,14,15,0.0,15.0,1.8,7.5,15.0,11.42,4.4
2016,12,6,14,30,0.0,14.0,1.5,7.0,14.0,10.65,3.76
2016,12,6,14,45,0.0,12.5,1.25,7.0,12.5,9.5,2.76
2016,12,6,15,0,0.0,11.0,1.0,7.0,11.0,8.36,1.76
2016,12,6,15,15,275.0,42.0,1.1,7.0,113.0,358.8,310.41
2016,12,6,15,30,550.0,73.0,1.2,7.0,215.0,665.63,551.48
2016,12,6,15,45,481.5,67.0,1.35,7.0,175.0,584.69,485.16
2016,12,6,16,0,413.0,61.0,1.5,7.0,135.0,503.85,419.84
2016,12,6,16,15,324.0,49.0,1.35,6.5,97.0,402.67,333.78
2016,12,6,16,30,235.0,37.0,1.2,6.0,59.0,306.99,241.01
2016,12,6,16,45,117.5,18.5,1.1,5.5,29.5,153.52,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.5,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,13.0,1.2,3.0,16.0,10.23,0.0
2016,12,7,7,45,306.5,23.5,1.3,3.5,51.0,19.54,6.82
2016,12,7,8,0,459.0,34.0,1.4,4.0,86.0,28.55,19.57
2016,12,7,8,15,540.5,41.0,1.45,4.5,128.0,34.45,25.69
2016,12,7,8,30,622.0,48.0,1.5,5.0,170.0,65.46,37.85
2016,12,7,8,45,679.0,51.5,1.6,5.5,213.0,115.41,66.55
2016,12,7,9,0,736.0,55.0,1.7,6.0,256.0,172.27,110.8
2016,12,7,9,15,767.5,58.5,1.8,6.5,295.5,230.05,162.12
2016,12,7,9,30,799.0,62.0,1.9,7.0,335.0,291.06,218.13
2016,12,7,9,45,825.5,63.0,2.0,8.0,369.5,350.94,272.93
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,412.78,328.19
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,469.43,377.99
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,527.23,426.8
2016,12,7,10,45,890.5,68.5,1.85,10.5,483.0,582.01,471.63
2016,12,7,11,0,900.0,70.0,1.8,11.0,505.0,635.8,514.08
2016,12,7,11,15,906.0,70.5,1.6,11.0,519.0,684.95,551.46
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,732.28,585.49
2016,12,7,11,45,913.5,71.5,1.25,11.5,540.0,774.21,612.14
2016,12,7,12,0,915.0,72.0,1.1,12.0,547.0,813.56,636.2
2016,12,7,12,15,914.5,72.0,0.9,12.0,545.5,847.91,656.43
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,879.21,673.81
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.5,904.07,686.02
2016,12,7,13,0,907.0,71.0,0.4,13.0,527.0,925.51,695.74
2016,12,7,13,15,899.0,70.0,0.4,13.0,510.0,938.62,704.56
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,948.02,711.26
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.5,949.24,713.94
2016,12,7,14,0,867.0,66.0,0.5,13.0,446.0,946.74,714.46
2016,12,7,14,15,849.5,64.5,0.6,13.0,416.0,946.55,717.75
2016,12,7,14,30,832.0,63.0,0.7,13.0,386.0,931.48,711.04
2016,12,7,14,45,806.0,60.5,0.8,13.0,350.0,903.26,695.32
2016,12,7,15,0,780.0,58.0,0.9,13.0,314.0,871.88,676.89
2016,12,7,15,15,744.5,55.0,0.8,12.5,274.0,827.8,646.43
2016,12,7,15,30,709.0,52.0,0.7,12.0,234.0,781.35,613.18
2016,12,7,15,45,651.0,47.5,0.65,11.5,191.5,709.98,561.07
2016,12,7,16,0,593.0,43.0,0.6,11.0,149.0,637.73,505.59
2016,12,7,16,15,503.5,35.5,0.6,10.5,108.0,545.68,431.85
2016,12,7,16,30,414.0,28.0,0.6,10.0,67.0,447.67,338.22
2016,12,7,16,45,207.0,14.0,0.65,10.0,33.5,223.93,0.27
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,6.29,0.0
2016,12,8,7,45,41.0,24.0,1.95,3.5,28.5,18.07,5.04
2016,12,8,8,0,82.0,40.0,2.1,4.0,49.0,29.62,20.39
2016,12,8,8,15,104.0,58.0,2.35,4.5,74.5,42.17,32.61
2016,12,8,8,30,126.0,76.0,2.6,5.0,100.0,60.11,44.36
2016,12,8,8,45,141.0,93.0,2.85,5.5,126.5,84.75,62.86
2016,12,8,9,0,156.0,110.0,3.1,6.0,153.0,111.66,85.16
2016,12,8,9,15,169.5,124.5,3.2,6.0,177.0,138.52,108.71
2016,12,8,9,30,183.0,139.0,3.3,6.0,201.0,167.2,134.36
2016,12,8,9,45,138.0,154.0,3.45,6.5,204.0,178.26,146.15
2016,12,8,10,0,93.0,169.0,3.6,7.0,207.0,177.52,146.9
2016,12,8,10,15,54.0,167.0,3.6,7.0,189.5,164.89,136.87
2016,12,8,10,30,15.0,165.0,3.6,7.0,172.0,140.0,115.67
2016,12,8,10,45,8.0,161.0,3.65,7.5,164.5,133.85,110.11
2016,12,8,11,0,1.0,157.0,3.7,8.0,157.0,126.88,103.76
2016,12,8,11,15,130.5,189.0,3.75,8.0,255.0,266.21,223.66
2016,12,8,11,30,260.0,221.0,3.8,8.0,353.0,414.17,347.33
2016,12,8,11,45,206.5,228.5,3.9,8.5,334.5,381.91,319.57
2016,12,8,12,0,153.0,236.0,4.0,9.0,316.0,360.22,300.54
2016,12,8,12,15,263.0,221.5,4.05,9.0,358.0,462.11,386.31
2016,12,8,12,30,373.0,207.0,4.1,9.0,400.0,552.77,461.6
2016,12,8,12,45,363.0,205.5,4.15,9.0,390.5,557.7,465.64
2016,12,8,13,0,353.0,204.0,4.2,9.0,381.0,560.83,468.68
2016,12,8,13,15,260.0,208.5,4.2,9.0,336.5,492.52,412.38
2016,12,8,13,30,167.0,213.0,4.2,9.0,292.0,398.37,334.55
2016,12,8,13,45,163.5,202.5,4.25,9.0,277.0,389.33,328.15
2016,12,8,14,0,160.0,192.0,4.3,9.0,262.0,379.58,320.85
2016,12,8,14,15,133.5,178.5,4.2,8.5,234.5,342.53,290.53
2016,12,8,14,30,107.0,165.0,4.1,8.0,207.0,304.68,259.16
2016,12,8,14,45,104.5,150.5,4.1,8.0,188.5,288.41,246.09
2016,12,8,15,0,102.0,136.0,4.1,8.0,170.0,271.75,232.43
2016,12,8,15,15,98.0,119.5,3.9,7.5,148.5,250.13,214.51
2016,12,8,15,30,94.0,103.0,3.7,7.0,127.0,228.08,195.84
2016,12,8,15,45,85.5,85.5,3.5,6.5,104.5,199.63,170.95
2016,12,8,16,0,77.0,68.0,3.3,6.0,82.0,170.7,144.95
2016,12,8,16,15,61.5,50.5,3.05,5.5,59.5,134.81,111.92
2016,12,8,16,30,46.0,33.0,2.8,5.0,37.0,97.6,74.92
2016,12,8,16,45,23.0,16.5,2.55,4.5,18.5,44.58,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,103.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,206.0,11.0,1.6,-3.0,15.0,8.65,0.0
2016,12,9,7,45,365.5,21.0,1.9,-2.5,51.5,19.19,4.93
2016,12,9,8,0,525.0,31.0,2.2,-2.0,88.0,28.68,19.99
2016,12,9,8,15,607.0,38.0,2.45,-1.5,132.5,35.23,26.97
2016,12,9,8,30,689.0,45.0,2.7,-1.0,177.0,63.13,36.34
2016,12,9,8,45,738.0,49.5,2.95,-0.5,221.0,117.02,67.38
2016,12,9,9,0,787.0,54.0,3.2,0.0,265.0,176.82,115.06
2016,12,9,9,15,819.0,57.0,3.2,0.0,306.0,237.18,170.28
2016,12,9,9,30,851.0,60.0,3.2,0.0,347.0,300.79,230.86
2016,12,9,9,45,874.0,62.5,3.2,0.5,383.0,363.84,291.07
2016,12,9,10,0,897.0,65.0,3.2,1.0,419.0,427.38,350.63
2016,12,9,10,15,912.0,66.5,3.15,1.0,449.0,487.9,406.78
2016,12,9,10,30,927.0,68.0,3.1,1.0,479.0,548.44,461.27
2016,12,9,10,45,937.5,69.0,3.05,1.5,502.0,605.7,510.57
2016,12,9,11,0,948.0,70.0,3.0,2.0,525.0,661.96,557.39
2016,12,9,11,15,954.0,70.5,2.95,2.0,540.0,713.46,600.03
2016,12,9,11,30,960.0,71.0,2.9,2.0,555.0,763.03,639.56
2016,12,9,11,45,963.0,71.5,2.85,2.5,562.5,808.21,671.93
2016,12,9,12,0,966.0,72.0,2.8,3.0,570.0,850.79,701.91
2016,12,9,12,15,966.0,72.0,2.75,3.0,569.0,887.52,728.48
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,921.09,752.61
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.5,948.34,771.17
2016,12,9,13,0,962.0,70.0,2.7,4.0,551.0,972.03,787.2
2016,12,9,13,15,954.5,69.0,2.65,4.0,534.0,986.98,797.92
2016,12,9,13,30,947.0,68.0,2.6,4.0,517.0,998.05,806.05
2016,12,9,13,45,938.0,66.0,2.6,4.0,493.0,1002.45,810.1
2016,12,9,14,0,929.0,64.0,2.6,4.0,469.0,1002.95,811.57
2016,12,9,14,15,912.0,62.5,2.55,4.0,438.0,992.55,804.76
2016,12,9,14,30,895.0,61.0,2.5,4.0,407.0,978.45,795.38
2016,12,9,14,45,873.0,58.0,2.45,4.0,370.0,953.76,778.16
2016,12,9,15,0,851.0,55.0,2.4,4.0,333.0,925.85,758.28
2016,12,9,15,15,816.5,52.0,2.1,3.0,291.5,892.88,733.93
2016,12,9,15,30,782.0,49.0,1.8,2.0,250.0,846.8,698.41
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.5,779.24,644.2
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,710.63,586.49
2016,12,9,16,15,588.5,33.5,1.25,0.5,117.5,608.64,501.02
2016,12,9,16,30,501.0,27.0,1.2,0.0,74.0,508.71,399.97
2016,12,9,16,45,250.5,13.5,1.15,-0.5,37.0,254.68,14.03
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.5,15.5,1.2,-3.5,41.5,12.7,0.6
2016,12,10,8,0,491.0,31.0,1.4,-3.0,83.0,28.54,19.87
2016,12,10,8,15,573.5,38.0,1.45,-2.5,126.0,35.03,26.89
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,60.76,35.71
2016,12,10,8,45,705.0,50.0,1.55,-1.5,212.0,112.95,65.56
2016,12,10,9,0,754.0,55.0,1.6,-1.0,255.0,171.08,111.61
2016,12,10,9,15,786.5,58.5,1.6,-0.5,295.5,229.96,164.75
2016,12,10,9,30,819.0,62.0,1.6,0.0,336.0,292.2,222.96
2016,12,10,9,45,846.0,63.0,1.65,0.0,371.5,353.29,281.0
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,416.38,339.9
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.5,474.96,393.38
2016,12,10,10,30,903.0,68.0,1.9,1.0,466.0,534.7,446.14
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.5,591.02,494.55
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,646.53,540.89
2016,12,10,11,15,932.5,69.5,2.15,2.0,526.0,696.72,582.5
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,744.98,621.32
2016,12,10,11,45,943.0,69.5,2.25,2.5,548.5,789.59,653.68
2016,12,10,12,0,948.0,69.0,2.3,3.0,556.0,831.77,683.92
2016,12,10,12,15,948.0,69.0,2.25,3.0,555.5,867.85,709.75
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,900.84,733.2
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.5,926.69,750.62
2016,12,10,13,0,942.0,67.0,2.2,4.0,538.0,948.99,765.56
2016,12,10,13,15,935.0,66.5,2.15,4.0,522.0,964.65,776.6
2016,12,10,13,30,928.0,66.0,2.1,4.0,506.0,976.55,785.13
2016,12,10,13,45,919.5,64.0,2.05,4.0,482.5,981.2,788.64
2016,12,10,14,0,911.0,62.0,2.0,4.0,459.0,982.05,789.65
2016,12,10,14,15,895.0,60.5,1.85,4.0,428.5,972.56,782.03
